Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
02.02.2017;10:45:00;8671;13.4;35
02.02.2017;10:55:00;11165;15.2;36
02.02.2017;11:05:00;10393;17.0;37
02.02.2017;11:15:00;12067;18.8;38
02.02.2017;11:25:00;14703;21.1;37
02.02.2017;11:35:00;14196;23.4;36
02.02.2017;11:45:00;9483;25.2;38
02.02.2017;11:55:00;8529;26.6;36
02.02.2017;12:05:00;8423;27.9;36
02.02.2017;12:15:00;10029;29.5;38
02.02.2017;12:25:00;13719;31.6;38
02.02.2017;12:35:00;21776;34.7;39
02.02.2017;12:45:00;15786;37.6;35
02.02.2017;12:55:00;14803;40.2;35
02.02.2017;13:05:00;13808;42.5;35
02.02.2017;13:15:00;16895;45.1;36
02.02.2017;13:25:00;16365;47.9;36
02.02.2017;13:35:00;13322;50.2;37
02.02.2017;13:45:00;17211;52.7;38
02.02.2017;13:55:00;18595;56.1;35
02.02.2017;14:05:00;15220;58.6;36
02.02.2017;14:15:00;16672;61.1;38
02.02.2017;14:25:00;18105;64.3;36
02.02.2017;14:35:00;19346;67.3;35
02.02.2017;14:45:00;18990;70.5;35
02.02.2017;14:55:00;18813;73.7;36
02.02.2017;15:05:00;16575;76.6;36
02.02.2017;15:15:00;10658;78.8;36
02.02.2017;15:25:00;8937;80.2;38
02.02.2017;15:35:00;10463;81.8;37
02.02.2017;15:45:00;12461;83.8;36
02.02.2017;15:55:00;11191;85.8;36
02.02.2017;16:05:00;6433;87.0;36
02.02.2017;16:15:00;4088;87.8;36
02.02.2017;16:25:00;3389;88.4;38
02.02.2017;16:35:00;2618;88.9;38
02.02.2017;16:45:00;1974;89.2;39
02.02.2017;16:55:00;1304;89.5;39
02.02.2017;17:05:00;878;89.6;39
02.02.2017;17:15:00;407;89.7;39
02.02.2017;17:25:00;146;89.8;38
02.02.2017;17:35:00;6;89.8;36
03.02.2017;07:45:00;0;0;25
03.02.2017;07:55:00;0;0;27
03.02.2017;08:05:00;2;0;27
03.02.2017;08:15:00;0;0;28
03.02.2017;08:25:00;544;0;28
03.02.2017;08:35:00;360;0.1;29
03.02.2017;08:45:00;413;0.2;30
03.02.2017;08:55:00;488;0.2;30
03.02.2017;09:05:00;936;0.4;31
03.02.2017;09:15:00;763;0.5;31
03.02.2017;09:25:00;896;0.6;32
03.02.2017;09:35:00;911;0.8;32
03.02.2017;09:45:00;1494;1.0;32
03.02.2017;09:55:00;1917;1.3;33
03.02.2017;10:05:00;3225;1.8;34
03.02.2017;10:15:00;3931;2.4;36
03.02.2017;10:25:00;5819;3.3;38
03.02.2017;10:35:00;8778;4.6;36
03.02.2017;10:45:00;6063;5.7;38
03.02.2017;10:55:00;7538;6.8;36
03.02.2017;11:05:00;8960;8.4;35
03.02.2017;11:15:00;8574;9.7;37
03.02.2017;11:25:00;16049;12.0;37
03.02.2017;11:35:00;13237;14.4;38
03.02.2017;11:45:00;17444;17.4;35
03.02.2017;11:55:00;23757;20.9;38
03.02.2017;12:05:00;23685;25.0;37
03.02.2017;12:15:00;8502;26.7;36
03.02.2017;12:25:00;11673;28.5;35
03.02.2017;12:35:00;12928;30.7;35
03.02.2017;12:45:00;20648;33.8;37
03.02.2017;12:55:00;15832;37.3;36
03.02.2017;13:05:00;11500;39.5;35
03.02.2017;13:15:00;10519;41.2;37
03.02.2017;13:25:00;16648;43.6;38
03.02.2017;13:35:00;37213;48.4;42
03.02.2017;13:45:00;17364;51.9;35
03.02.2017;13:55:00;28087;55.6;39
03.02.2017;14:05:00;31312;60.3;40
03.02.2017;14:15:00;12888;62.7;36
03.02.2017;14:25:00;9042;64.4;35
03.02.2017;14:35:00;9299;65.8;38
03.02.2017;14:45:00;23493;68.8;39
03.02.2017;14:55:00;13411;70.8;38
03.02.2017;15:05:00;24865;74.6;39
03.02.2017;15:15:00;26772;78.8;38
03.02.2017;15:25:00;24893;82.7;38
03.02.2017;15:35:00;24101;86.8;38
03.02.2017;15:45:00;18385;90.2;37
03.02.2017;15:55:00;12781;93.0;34
03.02.2017;16:05:00;13100;94.8;38
03.02.2017;16:15:00;8104;96.6;37
03.02.2017;16:25:00;9729;98.2;35
05.02.2017;17:15:00;113;45.3;37
05.02.2017;17:25:00;7;45.3;36
06.02.2017;07:55:00;15;0;26
06.02.2017;08:05:00;206;0;27
06.02.2017;08:15:00;411;0;28
06.02.2017;08:25:00;718;0.1;29
06.02.2017;08:35:00;1273;0.3;30
06.02.2017;08:45:00;2150;0.7;30
06.02.2017;08:55:00;2586;1.1;31
06.02.2017;09:05:00;2231;1.5;31
06.02.2017;09:15:00;1995;1.8;32
06.02.2017;09:25:00;2148;2.1;33
06.02.2017;09:35:00;2548;2.6;34
06.02.2017;09:45:00;2835;3.0;35
06.02.2017;09:55:00;4225;3.6;36
06.02.2017;10:05:00;6107;4.6;38
06.02.2017;10:15:00;5874;5.5;36
06.02.2017;10:25:00;6575;6.7;38
06.02.2017;10:35:00;7217;7.8;37
06.02.2017;10:45:00;10489;9.5;35
06.02.2017;10:55:00;11582;11.4;35
06.02.2017;11:05:00;13490;13.6;35
06.02.2017;11:15:00;12338;15.7;35
06.02.2017;11:25:00;10469;17.6;36
06.02.2017;11:35:00;10406;19.3;37
06.02.2017;11:45:00;10225;21.0;38
06.02.2017;11:55:00;12040;22.9;38
06.02.2017;12:05:00;19841;25.8;35
06.02.2017;12:15:00;28612;30.1;38
06.02.2017;12:25:00;33835;35.5;41
06.02.2017;12:35:00;32346;41.3;41
06.02.2017;12:45:00;37285;47.7;43
06.02.2017;12:55:00;23172;52.2;38
06.02.2017;13:05:00;12292;54.5;37
06.02.2017;13:15:00;12587;56.6;36
06.02.2017;13:25:00;9549;58.3;36
06.02.2017;13:35:00;17789;60.8;37
06.02.2017;13:45:00;12875;63.1;35
06.02.2017;13:55:00;22031;67.5;38
06.02.2017;14:05:00;37338;73.3;43
06.02.2017;14:15:00;21240;77.9;38
06.02.2017;14:25:00;10019;79.3;37
06.02.2017;14:35:00;13111;81.5;36
06.02.2017;14:45:00;10094;83.3;35
06.02.2017;14:55:00;23380;86.6;38
06.02.2017;15:05:00;11683;90.0;35
06.02.2017;15:15:00;25079;93.2;40
06.02.2017;15:25:00;14174;95.4;37
06.02.2017;15:35:00;24224;99.1;37
06.02.2017;15:45:00;23814;103.1;37
06.02.2017;15:55:00;17265;106.3;37
06.02.2017;16:05:00;15523;108.8;37
06.02.2017;16:15:00;11346;110.9;37
06.02.2017;16:25:00;12831;112.9;36
06.02.2017;16:35:00;12350;115.1;36
06.02.2017;16:45:00;7532;116.6;34
06.02.2017;16:55:00;3748;117.3;37
06.02.2017;17:05:00;1944;117.7;38
06.02.2017;17:15:00;885;117.9;38
06.02.2017;17:25:00;624;118.0;38
06.02.2017;17:35:00;195;118.1;38
06.02.2017;17:45:00;5;118.1;37
07.02.2017;07:35:00;2;0;24
07.02.2017;07:45:00;171;0;26
07.02.2017;07:55:00;382;0;28
07.02.2017;08:05:00;756;0.1;29
07.02.2017;08:15:00;1296;0.3;29
07.02.2017;08:25:00;1900;0.6;30
07.02.2017;08:35:00;3288;1.1;31
07.02.2017;08:45:00;4333;1.8;32
07.02.2017;08:55:00;3188;2.4;34
07.02.2017;09:05:00;4054;3.0;35
07.02.2017;09:15:00;4002;3.6;36
07.02.2017;09:25:00;5457;4.4;38
07.02.2017;09:35:00;5315;5.3;35
07.02.2017;09:45:00;5053;6.1;36
07.02.2017;09:55:00;5392;7.1;39
07.02.2017;10:05:00;6830;8.2;36
07.02.2017;10:15:00;8709;9.5;36
07.02.2017;10:25:00;8990;11.0;38
07.02.2017;10:35:00;9918;12.6;37
07.02.2017;10:45:00;10303;14.3;36
07.02.2017;10:55:00;10056;16.0;35
07.02.2017;11:05:00;9234;17.6;35
07.02.2017;11:15:00;9078;19.1;38
07.02.2017;11:25:00;9525;20.7;38
07.02.2017;11:35:00;10298;22.4;36
07.02.2017;11:45:00;9148;24.0;35
07.02.2017;11:55:00;11106;25.7;35
07.02.2017;12:05:00;10289;27.5;37
07.02.2017;12:15:00;10318;29.2;38
07.02.2017;12:25:00;10947;31.0;38
07.02.2017;12:35:00;10602;32.8;37
07.02.2017;12:45:00;9511;34.4;36
07.02.2017;12:55:00;8714;35.9;35
07.02.2017;13:05:00;14709;38.0;36
07.02.2017;13:15:00;14757;40.8;36
07.02.2017;13:25:00;12073;42.9;36
07.02.2017;13:35:00;13149;45.0;37
07.02.2017;13:45:00;12690;47.2;37
07.02.2017;13:55:00;11995;49.2;38
07.02.2017;14:05:00;12110;51.2;38
07.02.2017;14:15:00;9028;52.8;37
07.02.2017;14:25:00;8978;54.3;35
07.02.2017;14:35:00;9565;55.8;35
07.02.2017;14:45:00;8050;57.3;38
07.02.2017;14:55:00;5571;58.4;36
07.02.2017;15:05:00;4768;59.2;38
07.02.2017;15:15:00;5980;60.1;34
07.02.2017;15:25:00;4212;60.9;37
07.02.2017;15:35:00;4241;61.6;38
07.02.2017;15:45:00;5594;62.5;35
07.02.2017;15:55:00;4483;63.3;38
07.02.2017;16:05:00;3255;63.9;39
07.02.2017;16:15:00;2323;64.3;39
07.02.2017;16:25:00;1845;64.7;34
07.02.2017;16:35:00;1868;65.0;35
07.02.2017;16:45:00;1415;65.2;36
07.02.2017;16:55:00;753;65.4;37
07.02.2017;17:05:00;463;65.5;37
07.02.2017;17:15:00;198;65.5;37
07.02.2017;17:25:00;5;65.5;35
07.02.2017;17:35:00;3;65.5;35
08.02.2017;07:45:00;5;0;25
08.02.2017;07:55:00;0;0;27
08.02.2017;08:05:00;171;0;27
08.02.2017;08:15:00;256;0;28
08.02.2017;08:25:00;369;0.1;29
08.02.2017;08:35:00;518;0.2;30
08.02.2017;08:45:00;677;0.3;30
08.02.2017;08:55:00;1018;0.4;31
08.02.2017;09:05:00;1404;0.6;31
08.02.2017;09:15:00;1804;0.9;31
08.02.2017;09:25:00;1700;1.2;32
08.02.2017;09:35:00;1261;1.4;33
08.02.2017;09:45:00;1574;1.7;33
08.02.2017;09:55:00;2117;2.0;34
08.02.2017;10:05:00;2134;2.4;35
08.02.2017;10:15:00;3995;2.9;36
08.02.2017;10:25:00;3236;3.6;37
08.02.2017;10:35:00;3695;4.2;38
08.02.2017;10:45:00;3774;4.7;39
08.02.2017;10:55:00;4888;5.5;35
08.02.2017;11:05:00;4520;6.3;37
08.02.2017;11:15:00;6496;7.2;37
08.02.2017;11:25:00;6000;8.3;37
08.02.2017;11:35:00;4912;9.1;39
08.02.2017;11:45:00;5256;10.0;35
08.02.2017;11:55:00;4114;10.8;38
08.02.2017;12:05:00;4011;11.4;39
08.02.2017;12:15:00;2707;11.9;34
08.02.2017;12:25:00;2597;12.4;36
08.02.2017;12:35:00;2233;12.7;37
08.02.2017;12:45:00;2994;13.2;38
08.02.2017;12:55:00;2575;13.7;39
08.02.2017;13:05:00;2713;14.1;39
08.02.2017;13:15:00;3159;14.6;34
08.02.2017;13:25:00;3298;15.1;36
08.02.2017;13:35:00;2459;15.6;38
08.02.2017;13:45:00;2276;16.0;38
08.02.2017;13:55:00;2144;16.4;39
08.02.2017;14:05:00;3039;16.9;38
08.02.2017;14:15:00;3556;17.4;35
08.02.2017;14:25:00;3405;18.0;37
08.02.2017;14:35:00;2756;18.5;38
08.02.2017;14:45:00;2324;18.9;39
08.02.2017;14:55:00;2644;19.4;34
08.02.2017;15:05:00;1854;19.7;35
08.02.2017;15:15:00;1729;20.0;37
08.02.2017;15:25:00;1984;20.3;37
08.02.2017;15:35:00;2009;20.7;38
08.02.2017;15:45:00;1450;20.9;38
08.02.2017;15:55:00;1292;21.1;38
08.02.2017;16:05:00;842;21.3;38
08.02.2017;16:15:00;565;21.4;38
08.02.2017;16:25:00;301;21.5;38
08.02.2017;16:35:00;242;21.5;38
08.02.2017;16:45:00;350;21.6;38
08.02.2017;16:55:00;252;21.6;38
08.02.2017;17:05:00;154;21.6;38
08.02.2017;17:15:00;16;21.6;36
08.02.2017;17:25:00;5;21.6;35
09.02.2017;07:45:00;11;0;26
09.02.2017;07:55:00;183;0;27
09.02.2017;08:05:00;385;0;28
09.02.2017;08:15:00;548;0.1;29
09.02.2017;08:25:00;722;0.2;29
09.02.2017;08:35:00;874;0.4;30
09.02.2017;08:45:00;1324;0.6;30
09.02.2017;08:55:00;2879;1.0;31
09.02.2017;09:05:00;4323;1.7;32
09.02.2017;09:15:00;2722;2.2;34
09.02.2017;09:25:00;4825;2.9;35
09.02.2017;09:35:00;5149;3.7;37
09.02.2017;09:45:00;5293;4.6;38
09.02.2017;09:55:00;5640;5.5;36
09.02.2017;10:05:00;6218;6.6;39
09.02.2017;10:15:00;7632;7.8;36
09.02.2017;10:25:00;6990;8.9;37
09.02.2017;10:35:00;7551;10.1;37
09.02.2017;10:45:00;6895;11.3;34
09.02.2017;10:55:00;6240;12.4;38
09.02.2017;11:05:00;4687;13.3;34
09.02.2017;11:15:00;5712;14.2;37
09.02.2017;11:25:00;7506;15.3;35
09.02.2017;11:35:00;8687;16.7;38
09.02.2017;11:45:00;8149;18.2;37
09.02.2017;11:55:00;7950;19.5;35
09.02.2017;12:05:00;6708;20.7;38
09.02.2017;12:15:00;6756;21.8;36
09.02.2017;12:25:00;4988;22.7;38
09.02.2017;12:35:00;4133;23.4;34
09.02.2017;12:45:00;3604;24.0;36
09.02.2017;12:55:00;3574;24.7;38
09.02.2017;13:05:00;4609;25.4;38
09.02.2017;13:15:00;4643;26.2;35
09.02.2017;13:25:00;4190;26.9;38
09.02.2017;13:35:00;3485;27.5;39
09.02.2017;13:45:00;3941;28.1;34
09.02.2017;13:55:00;4304;28.8;36
09.02.2017;14:05:00;4032;29.5;38
09.02.2017;14:15:00;3375;30.1;37
09.02.2017;14:25:00;3025;30.6;35
09.02.2017;14:35:00;3098;31.1;37
09.02.2017;14:45:00;2741;31.6;38
09.02.2017;14:55:00;2680;32.0;38
09.02.2017;15:05:00;2585;32.4;39
09.02.2017;15:15:00;2324;32.8;39
09.02.2017;15:25:00;1983;33.2;35
09.02.2017;15:35:00;1813;33.5;36
09.02.2017;15:45:00;1475;33.8;37
09.02.2017;15:55:00;1313;34.0;37
09.02.2017;16:05:00;1260;34.2;37
09.02.2017;16:15:00;985;34.4;38
09.02.2017;16:25:00;681;34.5;38
09.02.2017;16:35:00;477;34.6;38
09.02.2017;16:45:00;331;34.7;38
09.02.2017;16:55:00;202;34.7;38
09.02.2017;17:05:00;158;34.7;38
09.02.2017;17:15:00;0;34.7;35
09.02.2017;17:25:00;7;34.7;35
10.02.2017;07:35:00;4;0;26
10.02.2017;07:45:00;168;0;27
10.02.2017;07:55:00;453;0;28
10.02.2017;08:05:00;706;0.1;29
10.02.2017;08:15:00;1434;0.3;30
10.02.2017;08:25:00;1584;0.6;30
10.02.2017;08:35:00;2102;0.9;31
10.02.2017;08:45:00;3590;1.5;31
10.02.2017;08:55:00;3124;2.0;33
10.02.2017;09:05:00;3492;2.6;34
10.02.2017;09:15:00;3706;3.2;36
10.02.2017;09:25:00;4042;3.8;37
10.02.2017;09:35:00;4487;4.6;38
10.02.2017;09:45:00;5596;5.4;35
10.02.2017;09:55:00;6383;6.4;37
10.02.2017;10:05:00;8128;7.8;34
10.02.2017;10:15:00;7810;9.0;38
10.02.2017;10:25:00;9111;10.5;37
10.02.2017;10:35:00;8844;12.0;35
10.02.2017;10:45:00;9526;13.5;36
10.02.2017;10:55:00;11648;15.4;37
10.02.2017;11:05:00;14519;17.8;36
10.02.2017;11:15:00;11813;19.8;37
10.02.2017;11:25:00;12722;21.6;38
10.02.2017;11:35:00;12476;24.1;36
10.02.2017;11:45:00;13383;26.3;36
10.02.2017;11:55:00;14939;28.7;36
10.02.2017;12:05:00;23220;31.9;36
10.02.2017;12:15:00;10426;33.7;38
10.02.2017;12:25:00;15173;35.9;38
10.02.2017;12:35:00;14571;38.9;36
10.02.2017;12:45:00;11523;40.7;35
10.02.2017;12:55:00;14836;43.0;36
10.02.2017;13:05:00;14450;45.7;35
10.02.2017;13:15:00;12790;47.9;35
10.02.2017;13:25:00;14176;50.3;35
10.02.2017;13:35:00;10648;52.2;35
10.02.2017;13:45:00;10297;53.9;36
10.02.2017;13:55:00;6536;55.2;38
10.02.2017;14:05:00;5404;56.1;35
10.02.2017;14:15:00;5453;57.0;37
10.02.2017;14:25:00;5062;57.9;39
10.02.2017;14:35:00;4781;58.7;35
10.02.2017;14:45:00;4368;59.4;38
10.02.2017;14:55:00;4334;60.1;37
10.02.2017;15:05:00;4205;60.9;36
10.02.2017;15:15:00;4175;61.6;38
10.02.2017;15:25:00;4292;62.3;37
10.02.2017;15:35:00;3638;62.9;36
10.02.2017;15:45:00;3417;63.5;37
10.02.2017;15:55:00;3047;64.0;38
10.02.2017;16:05:00;2712;64.5;39
10.02.2017;16:15:00;3058;64.9;34
10.02.2017;16:25:00;2251;65.4;36
10.02.2017;16:35:00;1499;65.6;37
10.02.2017;16:45:00;1697;65.9;37
10.02.2017;16:55:00;1548;66.2;38
10.02.2017;17:05:00;1582;66.4;38
10.02.2017;17:15:00;1795;66.7;38
10.02.2017;17:25:00;1657;67.0;39
10.02.2017;17:35:00;551;67.2;39
10.02.2017;17:45:00;102;67.2;38
10.02.2017;17:55:00;4;67.2;36
11.02.2017;07:45:00;0;0;27
11.02.2017;07:55:00;190;0;27
11.02.2017;08:05:00;277;0;28
11.02.2017;08:15:00;446;0.1;29
11.02.2017;08:25:00;676;0.2;30
11.02.2017;08:35:00;949;0.3;30
11.02.2017;08:45:00;1425;0.5;31
11.02.2017;08:55:00;1726;0.8;31
11.02.2017;09:05:00;1996;1.1;32
11.02.2017;09:15:00;2333;1.5;32
11.02.2017;09:25:00;2608;2.0;34
11.02.2017;09:35:00;2925;2.4;35
11.02.2017;09:45:00;3536;3.0;36
11.02.2017;09:55:00;3657;3.6;37
11.02.2017;10:05:00;3926;4.3;38
11.02.2017;10:15:00;4546;5.0;36
11.02.2017;10:25:00;4446;5.7;36
11.02.2017;10:35:00;4709;6.5;38
11.02.2017;10:45:00;5444;7.4;35
11.02.2017;10:55:00;5358;8.3;37
11.02.2017;11:05:00;5999;9.3;37
11.02.2017;11:15:00;6057;10.3;36
11.02.2017;11:25:00;6142;11.3;37
11.02.2017;11:35:00;6441;12.4;37
11.02.2017;11:45:00;6531;13.5;35
11.02.2017;11:55:00;7375;14.7;38
11.02.2017;12:05:00;6685;15.8;35
11.02.2017;12:15:00;6524;16.9;38
11.02.2017;12:25:00;6314;17.9;35
11.02.2017;12:35:00;8401;19.2;38
11.02.2017;12:45:00;7609;20.6;37
11.02.2017;12:55:00;8707;21.9;35
11.02.2017;13:05:00;8949;23.4;37
11.02.2017;13:15:00;9888;25.0;38
11.02.2017;13:25:00;9639;26.6;37
11.02.2017;13:35:00;8803;28.1;36
11.02.2017;13:45:00;8701;29.5;36
11.02.2017;13:55:00;9164;31.1;38
11.02.2017;14:05:00;8946;32.5;38
11.02.2017;14:15:00;9095;34.1;36
11.02.2017;14:25:00;8518;35.5;35
11.02.2017;14:35:00;8396;36.9;38
11.02.2017;14:45:00;7999;38.3;37
11.02.2017;14:55:00;8187;39.7;35
11.02.2017;15:05:00;8047;41.0;38
11.02.2017;15:15:00;7544;42.2;37
11.02.2017;15:25:00;7301;43.5;34
11.02.2017;15:35:00;6418;44.6;38
11.02.2017;15:45:00;6147;45.6;35
11.02.2017;15:55:00;5156;46.5;38
11.02.2017;16:05:00;3943;47.2;38
11.02.2017;16:15:00;3373;47.8;35
11.02.2017;16:25:00;2644;48.3;37
11.02.2017;16:35:00;2196;48.7;37
11.02.2017;16:45:00;956;48.9;38
11.02.2017;16:55:00;802;49.0;38
11.02.2017;17:05:00;725;49.1;38
11.02.2017;17:15:00;663;49.2;38
11.02.2017;17:25:00;393;49.3;38
11.02.2017;17:35:00;164;49.4;38
11.02.2017;17:45:00;4;49.4;36
12.02.2017;07:55:00;231;0;28
12.02.2017;08:05:00;471;0;29
12.02.2017;08:15:00;676;0.1;29
12.02.2017;08:25:00;731;0.3;30
12.02.2017;08:35:00;962;0.4;30
12.02.2017;08:45:00;1746;0.7;31
12.02.2017;08:55:00;2784;1.1;31
12.02.2017;09:05:00;3082;1.6;32
12.02.2017;09:15:00;3385;2.1;34
12.02.2017;09:25:00;3580;2.7;35
12.02.2017;09:35:00;3174;3.2;36
12.02.2017;09:45:00;2615;3.7;37
12.02.2017;09:55:00;3559;4.2;38
12.02.2017;10:05:00;3659;4.9;39
12.02.2017;10:15:00;4008;5.5;36
12.02.2017;10:25:00;4294;6.2;36
12.02.2017;10:35:00;4049;6.9;38
12.02.2017;10:45:00;4480;7.6;37
12.02.2017;10:55:00;4682;8.4;36
12.02.2017;11:05:00;5397;9.3;38
12.02.2017;11:15:00;6552;10.3;35
12.02.2017;11:25:00;7211;11.5;38
12.02.2017;11:35:00;7026;12.7;36
12.02.2017;11:45:00;7260;13.9;36
12.02.2017;11:55:00;7624;15.1;38
12.02.2017;12:05:00;7894;16.5;35
12.02.2017;12:15:00;7362;17.7;37
12.02.2017;12:25:00;6795;18.9;37
12.02.2017;12:35:00;7023;20.0;35
12.02.2017;12:45:00;6239;21.0;37
12.02.2017;12:55:00;6983;22.2;35
12.02.2017;13:05:00;7885;23.4;38
12.02.2017;13:15:00;7339;24.7;37
12.02.2017;13:25:00;6429;25.8;36
12.02.2017;13:35:00;8237;27.1;38
12.02.2017;13:45:00;8132;28.4;36
12.02.2017;13:55:00;9228;30.0;35
12.02.2017;14:05:00;9460;31.6;37
12.02.2017;14:15:00;14035;33.6;38
12.02.2017;14:25:00;14890;36.1;38
12.02.2017;14:35:00;17342;38.7;38
12.02.2017;14:45:00;22029;42.1;39
12.02.2017;14:55:00;19905;45.3;36
12.02.2017;15:05:00;19825;48.7;35
12.02.2017;15:15:00;18539;51.9;35
12.02.2017;15:25:00;17104;54.6;36
12.02.2017;15:35:00;18822;57.6;38
12.02.2017;15:45:00;18537;60.7;38
12.02.2017;15:55:00;16644;63.6;36
12.02.2017;16:05:00;13080;66.0;36
12.02.2017;16:15:00;10922;67.9;35
12.02.2017;16:25:00;7991;69.3;35
12.02.2017;16:35:00;6973;70.5;38
12.02.2017;16:45:00;6428;71.6;35
12.02.2017;16:55:00;5661;72.6;38
12.02.2017;17:05:00;4494;73.4;34
12.02.2017;17:15:00;3214;74.0;36
12.02.2017;17:25:00;1943;74.3;37
12.02.2017;17:35:00;673;74.5;37
12.02.2017;17:45:00;77;74.5;36
13.02.2017;07:50:00;13;0;27
13.02.2017;08:00:00;36;0;28
13.02.2017;08:10:00;237;0;29
13.02.2017;08:20:00;339;0;30
13.02.2017;08:30:00;509;0.1;30
13.02.2017;08:40:00;678;0.2;31
13.02.2017;08:50:00;932;0.4;31
13.02.2017;09:00:00;854;0.5;32
13.02.2017;09:10:00;942;0.7;32
13.02.2017;09:20:00;1081;0.8;32
13.02.2017;09:30:00;1456;1.1;33
13.02.2017;09:40:00;1626;1.3;33
13.02.2017;09:50:00;1840;1.6;34
13.02.2017;10:00:00;2133;2.0;35
13.02.2017;10:10:00;2353;2.4;36
13.02.2017;10:20:00;2808;2.8;36
13.02.2017;10:30:00;3177;3.3;37
13.02.2017;10:40:00;3452;3.9;38
13.02.2017;10:50:00;3314;4.5;39
13.02.2017;11:00:00;3698;5.1;35
13.02.2017;11:10:00;4049;5.7;37
13.02.2017;11:20:00;4587;6.5;39
13.02.2017;11:30:00;4176;7.2;35
13.02.2017;11:40:00;4834;7.9;37
13.02.2017;11:50:00;4633;8.7;39
13.02.2017;12:00:00;4627;9.5;35
13.02.2017;12:10:00;4606;10.2;38
13.02.2017;12:20:00;4426;11.0;38
13.02.2017;12:30:00;4579;11.7;36
13.02.2017;12:40:00;5151;12.5;38
13.02.2017;12:50:00;5763;13.5;34
13.02.2017;13:00:00;7775;14.6;38
13.02.2017;13:10:00;6991;15.8;36
13.02.2017;13:20:00;6810;16.9;37
13.02.2017;13:30:00;6506;18.0;37
13.02.2017;13:40:00;7009;19.1;35
13.02.2017;13:50:00;5965;20.2;38
13.02.2017;14:00:00;4418;21.0;36
13.02.2017;14:10:00;4972;21.9;36
13.02.2017;14:20:00;4830;22.7;39
13.02.2017;14:30:00;4513;23.4;35
13.02.2017;14:40:00;3687;24.1;37
13.02.2017;14:50:00;3751;24.7;38
13.02.2017;15:00:00;3758;25.3;36
13.02.2017;15:10:00;3154;25.9;36
13.02.2017;15:20:00;2748;26.4;37
13.02.2017;15:30:00;2747;26.8;38
13.02.2017;15:40:00;2702;27.3;39
13.02.2017;15:50:00;2269;27.7;39
13.02.2017;16:00:00;1894;28.0;39
13.02.2017;16:10:00;1865;28.3;35
13.02.2017;16:20:00;1750;28.6;36
13.02.2017;16:30:00;1555;28.9;37
13.02.2017;16:40:00;1083;29.1;37
13.02.2017;16:50:00;688;29.2;37
13.02.2017;17:00:00;487;29.3;37
13.02.2017;17:10:00;397;29.4;38
13.02.2017;17:20:00;283;29.4;38
13.02.2017;17:30:00;183;29.5;38
13.02.2017;17:40:00;15;29.5;36
14.02.2017;07:35:00;4;0;26
14.02.2017;07:45:00;15;0;27
14.02.2017;07:55:00;192;0;28
14.02.2017;08:05:00;349;0;29
14.02.2017;08:15:00;499;0.1;29
14.02.2017;08:25:00;691;0.2;30
14.02.2017;08:35:00;925;0.4;30
14.02.2017;08:45:00;1132;0.5;31
14.02.2017;08:55:00;1343;0.7;31
14.02.2017;09:05:00;2039;1.0;32
14.02.2017;09:15:00;2408;1.4;32
14.02.2017;09:25:00;2534;1.9;34
14.02.2017;09:35:00;3303;2.4;35
14.02.2017;09:45:00;3267;2.9;36
14.02.2017;09:55:00;3542;3.5;37
14.02.2017;10:05:00;4851;4.2;39
14.02.2017;10:15:00;5768;5.2;35
14.02.2017;10:25:00;6896;6.3;38
14.02.2017;10:35:00;7963;7.5;36
14.02.2017;10:45:00;8053;8.9;35
14.02.2017;10:55:00;8184;10.3;38
14.02.2017;11:05:00;8131;11.6;37
14.02.2017;11:15:00;9431;13.1;35
14.02.2017;11:25:00;8944;14.6;37
14.02.2017;11:35:00;9404;16.2;38
14.02.2017;11:45:00;10166;17.8;37
14.02.2017;11:55:00;12774;19.9;36
14.02.2017;12:05:00;12358;22.0;36
14.02.2017;12:15:00;13697;24.2;36
14.02.2017;12:25:00;12858;26.3;36
14.02.2017;12:35:00;13881;28.6;37
14.02.2017;12:45:00;14379;30.9;37
14.02.2017;12:55:00;14787;33.4;37
14.02.2017;13:05:00;16667;36.1;37
14.02.2017;13:15:00;17210;38.8;38
14.02.2017;13:25:00;20960;42.2;35
14.02.2017;13:35:00;25136;46.4;37
14.02.2017;13:45:00;27978;51.1;38
14.02.2017;13:55:00;28339;56.0;39
14.02.2017;14:05:00;30226;61.0;40
14.02.2017;14:15:00;30768;66.1;40
14.02.2017;14:25:00;30879;71.2;41
14.02.2017;14:35:00;30902;76.4;41
14.02.2017;14:45:00;30147;81.4;40
14.02.2017;14:55:00;29661;86.4;40
14.02.2017;15:05:00;28597;91.2;40
14.02.2017;15:15:00;27641;95.8;40
14.02.2017;15:25:00;26815;100.4;39
14.02.2017;15:35:00;25762;104.7;39
14.02.2017;15:45:00;24294;108.8;38
14.02.2017;15:55:00;23107;112.7;37
14.02.2017;16:05:00;21122;116.3;35
14.02.2017;16:15:00;17233;119.4;37
14.02.2017;16:25:00;11820;121.5;37
14.02.2017;16:35:00;9464;123.1;35
14.02.2017;16:45:00;9119;124.6;35
14.02.2017;16:55:00;6091;125.8;38
14.02.2017;17:05:00;2953;126.4;35
14.02.2017;17:15:00;1773;126.8;36
14.02.2017;17:25:00;1077;127.0;36
14.02.2017;17:35:00;560;127.1;37
14.02.2017;17:45:00;203;127.1;37
14.02.2017;17:55:00;0;127.2;36
15.02.2017;07:25:00;14;0;26
15.02.2017;07:35:00;184;0;27
15.02.2017;07:45:00;407;0;28
15.02.2017;07:55:00;697;0.1;29
15.02.2017;08:05:00;1031;0.3;30
15.02.2017;08:15:00;1620;0.5;30
15.02.2017;08:25:00;2261;0.9;31
15.02.2017;08:35:00;2872;1.3;31
15.02.2017;08:45:00;3519;1.9;33
15.02.2017;08:55:00;4186;2.5;35
15.02.2017;09:05:00;5096;3.4;37
15.02.2017;09:15:00;4606;4.2;38
15.02.2017;09:25:00;4948;5.0;35
15.02.2017;09:35:00;5005;5.8;36
15.02.2017;09:45:00;5267;6.7;38
15.02.2017;09:55:00;6351;7.7;35
15.02.2017;10:05:00;7605;8.9;38
15.02.2017;10:15:00;9148;10.3;38
15.02.2017;10:25:00;10393;12.0;37
15.02.2017;10:35:00;11171;13.8;36
15.02.2017;10:45:00;12833;15.9;35
15.02.2017;10:55:00;14440;18.2;35
15.02.2017;11:05:00;16060;20.8;35
15.02.2017;11:15:00;17530;23.7;35
15.02.2017;11:25:00;19099;26.8;35
15.02.2017;11:35:00;20599;30.2;38
15.02.2017;11:45:00;22000;33.8;36
15.02.2017;11:55:00;23326;37.6;36
15.02.2017;12:05:00;24500;41.6;37
15.02.2017;12:15:00;25563;45.8;38
15.02.2017;12:25:00;26515;50.2;38
15.02.2017;12:35:00;27466;54.7;39
15.02.2017;12:45:00;28315;59.4;40
15.02.2017;12:55:00;28997;64.2;40
15.02.2017;13:05:00;29634;69.1;40
15.02.2017;13:15:00;30121;74.1;40
15.02.2017;13:25:00;30472;79.2;41
15.02.2017;13:35:00;30782;84.3;41
15.02.2017;13:45:00;31115;89.5;41
15.02.2017;13:55:00;31296;94.7;41
15.02.2017;14:05:00;31700;100.0;41
15.02.2017;14:15:00;31928;105.3;41
15.02.2017;14:25:00;31856;110.6;41
15.02.2017;14:35:00;31685;115.9;41
15.02.2017;14:45:00;31047;121.1;41
15.02.2017;14:55:00;30519;126.2;41
15.02.2017;15:05:00;29771;131.2;41
15.02.2017;15:15:00;28848;136.0;40
15.02.2017;15:25:00;28078;140.8;40
15.02.2017;15:35:00;27106;145.3;40
15.02.2017;15:45:00;25894;149.7;39
15.02.2017;15:55:00;24587;153.8;39
15.02.2017;16:05:00;23211;157.8;38
15.02.2017;16:15:00;19885;161.3;36
15.02.2017;16:25:00;13503;163.8;38
15.02.2017;16:35:00;11848;165.7;38
15.02.2017;16:45:00;11076;167.6;37
15.02.2017;16:55:00;8000;169.1;36
15.02.2017;17:05:00;3904;169.9;38
15.02.2017;17:15:00;2199;170.3;38
15.02.2017;17:25:00;797;170.5;37
15.02.2017;17:35:00;481;170.6;37
15.02.2017;17:45:00;219;170.7;37
15.02.2017;17:55:00;20;170.7;37
16.02.2017;07:25:00;0;0;26
16.02.2017;07:35:00;225;0;27
16.02.2017;07:45:00;428;0;28
16.02.2017;07:55:00;637;0.1;29
16.02.2017;08:05:00;839;0.3;30
16.02.2017;08:15:00;1072;0.4;30
16.02.2017;08:25:00;1254;0.6;31
16.02.2017;08:35:00;1576;0.9;31
16.02.2017;08:45:00;1707;1.2;32
16.02.2017;08:55:00;1864;1.5;32
16.02.2017;09:05:00;2032;1.8;33
16.02.2017;09:15:00;2346;2.2;34
16.02.2017;09:25:00;2707;2.6;35
16.02.2017;09:35:00;3326;3.1;36
16.02.2017;09:45:00;4588;3.8;37
16.02.2017;09:55:00;6065;4.8;36
16.02.2017;10:05:00;6675;5.9;37
16.02.2017;10:15:00;7847;7.1;35
16.02.2017;10:25:00;9495;8.6;37
16.02.2017;10:35:00;11226;10.4;38
16.02.2017;10:45:00;12906;12.5;38
16.02.2017;10:55:00;14553;14.8;38
16.02.2017;11:05:00;16183;17.5;38
16.02.2017;11:15:00;17750;20.4;38
16.02.2017;11:25:00;19255;23.5;36
16.02.2017;11:35:00;20591;26.9;35
16.02.2017;11:45:00;21949;30.5;35
16.02.2017;11:55:00;23170;34.3;36
16.02.2017;12:05:00;24368;38.3;37
16.02.2017;12:15:00;25493;42.5;38
16.02.2017;12:25:00;26557;46.9;38
16.02.2017;12:35:00;27408;51.4;39
16.02.2017;12:45:00;28163;56.1;40
16.02.2017;12:55:00;28875;60.9;40
16.02.2017;13:05:00;29356;65.7;40
16.02.2017;13:15:00;29819;70.7;40
16.02.2017;13:25:00;30225;75.7;41
16.02.2017;13:35:00;30576;80.8;41
16.02.2017;13:45:00;30769;85.9;41
16.02.2017;13:55:00;30796;91.0;41
16.02.2017;14:05:00;31156;96.2;41
16.02.2017;14:15:00;31391;101.4;41
16.02.2017;14:25:00;31393;106.7;41
16.02.2017;14:35:00;31113;111.9;41
16.02.2017;14:45:00;30150;116.9;41
16.02.2017;14:55:00;29783;121.9;41
16.02.2017;15:05:00;29023;126.8;41
16.02.2017;15:15:00;27934;131.5;40
16.02.2017;15:25:00;26925;136.0;40
16.02.2017;15:35:00;25664;140.4;40
16.02.2017;15:45:00;24503;144.5;39
16.02.2017;15:55:00;23124;148.4;38
16.02.2017;16:05:00;21876;152.1;37
16.02.2017;16:15:00;19585;155.5;35
16.02.2017;16:25:00;13231;158.0;38
16.02.2017;16:35:00;11064;159.8;38
16.02.2017;16:45:00;9894;161.5;36
16.02.2017;16:55:00;7166;162.8;35
16.02.2017;17:05:00;3912;163.7;37
16.02.2017;17:15:00;2318;164.1;39
16.02.2017;17:25:00;1366;164.4;39
16.02.2017;17:35:00;695;164.5;39
16.02.2017;17:45:00;268;164.6;39
16.02.2017;17:55:00;33;164.6;38
17.02.2017;07:45:00;5;0;27
17.02.2017;07:55:00;34;0;28
17.02.2017;08:05:00;141;0;28
17.02.2017;08:15:00;578;0.1;29
17.02.2017;08:25:00;298;0.1;30
17.02.2017;08:35:00;456;0.2;30
17.02.2017;08:45:00;246;0.2;31
17.02.2017;08:55:00;528;0.3;31
17.02.2017;09:05:00;1072;0.5;32
17.02.2017;09:15:00;1393;0.7;32
17.02.2017;09:25:00;1859;1.0;32
17.02.2017;09:35:00;2573;1.4;33
17.02.2017;09:45:00;2275;1.8;34
17.02.2017;09:55:00;2128;2.1;35
17.02.2017;10:05:00;4199;2.7;36
17.02.2017;10:15:00;2329;3.2;37
17.02.2017;10:25:00;705;3.3;37
17.02.2017;10:35:00;869;3.5;37
17.02.2017;10:45:00;1767;3.7;37
17.02.2017;10:55:00;1272;3.9;37
17.02.2017;11:05:00;1806;4.2;38
17.02.2017;11:15:00;1436;4.5;38
17.02.2017;11:25:00;2196;4.8;38
17.02.2017;11:35:00;3380;5.3;37
17.02.2017;11:45:00;5130;6.1;36
17.02.2017;11:55:00;6166;7.1;38
17.02.2017;12:05:00;5056;8.0;36
17.02.2017;12:15:00;2980;8.6;38
17.02.2017;12:25:00;3208;9.1;38
17.02.2017;12:35:00;4505;9.8;34
17.02.2017;12:45:00;3949;10.5;37
17.02.2017;12:55:00;3581;11.1;38
17.02.2017;13:05:00;3529;11.7;39
17.02.2017;13:15:00;3514;12.3;35
17.02.2017;13:25:00;2920;12.8;37
17.02.2017;13:35:00;2515;13.2;38
17.02.2017;13:45:00;2764;13.7;38
17.02.2017;13:55:00;3847;14.3;37
17.02.2017;14:05:00;5804;15.1;36
17.02.2017;14:15:00;3700;15.7;38
17.02.2017;14:25:00;5193;16.6;34
17.02.2017;14:35:00;3603;17.2;36
17.02.2017;14:45:00;3966;17.9;38
17.02.2017;14:55:00;3370;18.5;37
17.02.2017;15:05:00;3828;19.1;35
17.02.2017;15:15:00;4244;19.8;38
17.02.2017;15:25:00;3176;20.4;39
17.02.2017;15:35:00;2882;20.8;34
17.02.2017;15:45:00;3410;21.4;36
17.02.2017;15:55:00;2995;21.9;38
17.02.2017;16:05:00;2099;22.3;38
17.02.2017;16:15:00;1935;22.6;39
17.02.2017;16:25:00;2050;23.0;39
17.02.2017;16:35:00;1886;23.3;39
17.02.2017;16:45:00;1772;23.6;39
17.02.2017;16:55:00;1015;23.8;39
17.02.2017;17:05:00;502;23.9;39
17.02.2017;17:15:00;379;24.0;39
17.02.2017;17:25:00;402;24.0;39
17.02.2017;17:35:00;398;24.1;39
17.02.2017;17:45:00;228;24.1;39
17.02.2017;17:55:00;17;24.1;37
18.02.2017;07:25:00;26;0;27
18.02.2017;07:35:00;234;0;28
18.02.2017;07:45:00;459;0.1;29
18.02.2017;07:55:00;1057;0.2;29
18.02.2017;08:05:00;2867;0.6;30
18.02.2017;08:15:00;2807;1.0;31
18.02.2017;08:25:00;2481;1.5;31
18.02.2017;08:35:00;2840;2.0;32
18.02.2017;08:45:00;4454;2.6;34
18.02.2017;08:55:00;5194;3.4;36
18.02.2017;09:05:00;5681;4.4;38
18.02.2017;09:15:00;7733;5.6;35
18.02.2017;09:25:00;6995;6.8;37
18.02.2017;09:35:00;8609;8.2;38
18.02.2017;09:45:00;10117;9.8;36
18.02.2017;09:55:00;9658;11.8;35
18.02.2017;10:05:00;7908;13.2;36
18.02.2017;10:15:00;7564;14.4;38
18.02.2017;10:25:00;6838;15.6;35
18.02.2017;10:35:00;7390;16.7;38
18.02.2017;10:45:00;6602;17.9;36
18.02.2017;10:55:00;5954;18.9;39
18.02.2017;11:05:00;6770;20.1;36
18.02.2017;11:15:00;7101;21.2;36
18.02.2017;11:25:00;9900;22.7;38
18.02.2017;11:35:00;10171;24.4;38
18.02.2017;11:45:00;12274;26.2;38
18.02.2017;11:55:00;12894;28.3;38
18.02.2017;12:05:00;14007;30.7;36
18.02.2017;12:15:00;16859;33.9;36
18.02.2017;12:25:00;23662;37.7;37
18.02.2017;12:35:00;34198;42.1;41
18.02.2017;12:45:00;31666;47.9;41
18.02.2017;12:55:00;29032;52.1;39
18.02.2017;13:05:00;32549;57.3;40
18.02.2017;13:15:00;25062;62.5;39
18.02.2017;13:25:00;26205;66.1;40
18.02.2017;13:35:00;40272;72.0;44
18.02.2017;13:45:00;42396;78.7;45
18.02.2017;13:55:00;36557;85.0;43
18.02.2017;14:05:00;34840;90.9;42
18.02.2017;14:15:00;29210;96.0;39
18.02.2017;14:25:00;28887;101.4;41
18.02.2017;14:35:00;35339;106.5;42
18.02.2017;14:45:00;29379;111.9;41
18.02.2017;14:55:00;29831;116.9;40
18.02.2017;15:05:00;34100;122.6;42
18.02.2017;15:15:00;33794;128.2;42
18.02.2017;15:25:00;33038;133.7;42
18.02.2017;15:35:00;13536;136.9;36
18.02.2017;15:45:00;4890;138.0;38
18.02.2017;15:55:00;20992;140.8;38
18.02.2017;16:05:00;23710;144.1;39
18.02.2017;16:15:00;25940;148.6;39
18.02.2017;16:25:00;16898;151.9;35
18.02.2017;16:35:00;11542;154.0;37
18.02.2017;16:45:00;12518;156.0;37
18.02.2017;16:55:00;10397;157.9;38
18.02.2017;17:05:00;5564;158.9;36
18.02.2017;17:15:00;2862;159.5;38
18.02.2017;17:25:00;1734;159.8;39
18.02.2017;17:35:00;642;160.0;39
18.02.2017;17:45:00;337;160.0;39
18.02.2017;17:55:00;129;160.1;39
18.02.2017;18:05:00;0;160.1;37
19.02.2017;07:15:00;6;0;26
19.02.2017;07:25:00;54;0;27
19.02.2017;07:35:00;338;0;28
19.02.2017;07:45:00;565;0.1;29
19.02.2017;07:55:00;796;0.2;30
19.02.2017;08:05:00;1092;0.4;30
19.02.2017;08:15:00;1449;0.6;31
19.02.2017;08:25:00;1684;0.9;31
19.02.2017;08:35:00;1831;1.2;32
19.02.2017;08:45:00;2146;1.5;33
19.02.2017;08:55:00;2697;1.9;34
19.02.2017;09:05:00;4934;2.6;36
19.02.2017;09:15:00;4687;3.4;38
19.02.2017;09:25:00;3909;4.1;39
19.02.2017;09:35:00;4250;4.8;34
19.02.2017;09:45:00;9246;6.1;38
19.02.2017;09:55:00;9670;7.6;38
19.02.2017;10:05:00;10388;9.3;37
19.02.2017;10:15:00;9625;10.9;35
19.02.2017;10:25:00;10671;12.7;35
19.02.2017;10:35:00;12643;14.7;35
19.02.2017;10:45:00;14929;17.2;35
19.02.2017;10:55:00;16161;19.8;35
19.02.2017;11:05:00;17763;22.7;36
19.02.2017;11:15:00;19388;25.9;38
19.02.2017;11:25:00;21092;29.3;36
19.02.2017;11:35:00;22530;33.0;36
19.02.2017;11:45:00;24050;36.9;36
19.02.2017;11:55:00;25436;41.1;37
19.02.2017;12:05:00;26715;45.5;39
19.02.2017;12:15:00;27725;50.1;40
19.02.2017;12:25:00;28609;54.8;40
19.02.2017;12:35:00;29589;59.7;40
19.02.2017;12:45:00;30498;64.8;41
19.02.2017;12:55:00;31212;69.9;41
19.02.2017;13:05:00;31847;75.2;41
19.02.2017;13:15:00;32295;80.6;41
19.02.2017;13:25:00;32807;86.0;42
19.02.2017;13:35:00;33194;91.5;42
19.02.2017;13:45:00;34184;97.2;42
19.02.2017;13:55:00;25031;101.8;39
19.02.2017;14:05:00;29006;106.6;40
19.02.2017;14:15:00;36731;111.7;42
19.02.2017;14:25:00;32667;117.8;42
19.02.2017;14:35:00;15969;121.2;35
19.02.2017;14:45:00;20441;124.1;37
19.02.2017;14:55:00;14369;127.3;35
19.02.2017;15:05:00;20350;130.7;37
19.02.2017;15:15:00;19459;133.6;38
19.02.2017;15:25:00;16754;137.5;36
19.02.2017;15:35:00;19511;141.2;37
19.02.2017;15:45:00;16520;143.8;38
19.02.2017;15:55:00;11805;146.4;35
19.02.2017;16:05:00;8445;148.1;35
19.02.2017;16:15:00;6906;149.3;38
19.02.2017;16:25:00;8255;151.1;35
19.02.2017;16:35:00;7024;152.1;38
19.02.2017;16:45:00;3982;152.8;35
19.02.2017;16:55:00;3829;153.5;36
19.02.2017;17:05:00;3391;154.1;39
19.02.2017;17:15:00;2069;154.5;39
19.02.2017;17:25:00;1962;154.8;35
19.02.2017;17:35:00;1350;155.1;37
19.02.2017;17:45:00;810;155.2;37
19.02.2017;17:55:00;222;155.3;37
19.02.2017;18:05:00;0;155.3;36
20.02.2017;07:15:00;5;0;25
20.02.2017;07:25:00;9;0;27
20.02.2017;07:35:00;94;0;28
20.02.2017;07:45:00;198;0;29
20.02.2017;07:55:00;597;0.1;29
20.02.2017;08:05:00;1137;0.2;30
20.02.2017;08:15:00;1785;0.5;31
20.02.2017;08:25:00;2930;0.9;31
20.02.2017;08:35:00;3992;1.6;32
20.02.2017;08:45:00;4708;2.3;34
20.02.2017;08:55:00;4847;3.1;36
20.02.2017;09:05:00;5285;3.9;38
20.02.2017;09:15:00;5756;4.9;35
20.02.2017;09:25:00;7003;5.9;37
20.02.2017;09:35:00;7243;7.2;34
20.02.2017;09:45:00;8121;8.5;38
20.02.2017;09:55:00;5385;9.5;35
20.02.2017;10:05:00;8124;10.8;37
20.02.2017;10:15:00;8244;12.2;38
20.02.2017;10:25:00;13244;14.3;37
20.02.2017;10:35:00;14765;16.6;36
20.02.2017;10:45:00;13761;19.0;36
20.02.2017;10:55:00;14783;21.2;35
20.02.2017;11:05:00;17052;23.9;35
20.02.2017;11:15:00;19655;27.1;36
20.02.2017;11:25:00;21429;30.6;35
20.02.2017;11:35:00;23027;34.3;36
20.02.2017;11:45:00;25310;38.5;37
20.02.2017;11:55:00;32195;43.4;40
20.02.2017;12:05:00;23271;48.3;38
20.02.2017;12:15:00;23027;52.3;37
20.02.2017;12:25:00;24942;56.4;38
20.02.2017;12:35:00;21313;60.0;36
20.02.2017;12:45:00;21847;63.6;36
20.02.2017;12:55:00;23199;67.3;36
20.02.2017;13:05:00;36321;73.0;42
20.02.2017;13:15:00;21892;77.5;38
20.02.2017;13:25:00;20224;80.9;36
20.02.2017;13:35:00;22002;84.4;35
20.02.2017;13:45:00;22036;88.2;37
20.02.2017;13:55:00;14593;90.8;38
20.02.2017;14:05:00;13768;93.1;37
20.02.2017;14:15:00;15163;95.6;36
20.02.2017;14:25:00;14996;98.1;36
20.02.2017;14:35:00;15391;100.7;35
20.02.2017;14:45:00;16715;103.5;35
20.02.2017;14:55:00;15599;106.1;37
20.02.2017;15:05:00;24663;110.3;39
20.02.2017;15:15:00;14638;113.0;37
20.02.2017;15:25:00;10702;115.0;36
20.02.2017;15:35:00;9437;116.6;35
20.02.2017;15:45:00;7338;117.9;38
20.02.2017;15:55:00;8474;119.2;37
20.02.2017;16:05:00;6595;120.4;35
20.02.2017;16:15:00;6070;121.5;38
20.02.2017;16:25:00;4877;122.3;35
20.02.2017;16:35:00;4044;123.0;37
20.02.2017;16:45:00;3454;123.6;39
20.02.2017;16:55:00;2823;124.1;34
20.02.2017;17:05:00;2437;124.6;36
20.02.2017;17:15:00;1718;124.9;37
20.02.2017;17:25:00;1268;125.1;38
20.02.2017;17:35:00;386;125.2;38
20.02.2017;17:45:00;204;125.3;38
20.02.2017;17:55:00;12;125.3;37
20.02.2017;18:05:00;8;125.3;36
21.02.2017;07:30:00;12;0;27
21.02.2017;07:40:00;203;0;28
21.02.2017;07:50:00;293;0;29
21.02.2017;08:00:00;477;0.1;30
21.02.2017;08:10:00;781;0.2;30
21.02.2017;08:20:00;803;0.3;31
21.02.2017;08:30:00;743;0.5;31
21.02.2017;08:40:00;1160;0.6;32
21.02.2017;08:50:00;1639;0.9;32
21.02.2017;09:00:00;1095;1.1;33
21.02.2017;09:10:00;1371;1.3;33
21.02.2017;09:20:00;1454;1.5;34
21.02.2017;09:30:00;1367;1.8;34
21.02.2017;09:40:00;2198;2.1;35
21.02.2017;09:50:00;3083;2.5;36
21.02.2017;10:00:00;4714;3.2;38
21.02.2017;10:10:00;6367;4.3;34
21.02.2017;10:20:00;6260;5.4;38
21.02.2017;10:30:00;6455;6.5;35
21.02.2017;10:40:00;7851;7.7;38
21.02.2017;10:50:00;12373;9.6;38
21.02.2017;11:00:00;6407;10.9;36
21.02.2017;11:10:00;5344;11.8;38
21.02.2017;11:20:00;4142;12.5;34
21.02.2017;11:30:00;4832;13.3;37
21.02.2017;11:40:00;4369;14.0;38
21.02.2017;11:50:00;4122;14.7;34
21.02.2017;12:00:00;6143;15.6;37
21.02.2017;12:10:00;9215;17.0;35
21.02.2017;12:20:00;11408;19.1;35
21.02.2017;12:30:00;15609;21.5;35
21.02.2017;12:40:00;15220;24.0;36
21.02.2017;12:50:00;16980;26.8;35
21.02.2017;13:00:00;20923;30.0;39
21.02.2017;13:10:00;20775;33.5;36
21.02.2017;13:20:00;13830;36.7;35
21.02.2017;13:30:00;5268;37.8;38
21.02.2017;13:40:00;6904;38.9;35
21.02.2017;13:50:00;6368;40.0;38
21.02.2017;14:00:00;6590;41.0;34
21.02.2017;14:10:00;7566;42.2;38
21.02.2017;14:25:00;6906;44.2;39
21.02.2017;14:35:00;5984;45.3;36
21.02.2017;14:45:00;8085;46.5;36
21.02.2017;14:55:00;6051;47.8;38
21.02.2017;15:05:00;6384;48.8;34
21.02.2017;15:15:00;5660;49.8;38
21.02.2017;15:25:00;5776;50.9;35
21.02.2017;15:35:00;4534;51.8;38
21.02.2017;15:45:00;3402;52.3;39
21.02.2017;15:55:00;3517;52.9;34
21.02.2017;16:05:00;6018;53.8;38
21.02.2017;16:15:00;4586;54.6;34
21.02.2017;16:25:00;7100;55.6;37
21.02.2017;16:35:00;7492;56.9;35
21.02.2017;16:45:00;4226;57.8;38
21.02.2017;16:55:00;2843;58.3;38
21.02.2017;17:05:00;1487;58.6;35
21.02.2017;17:15:00;1733;58.9;36
21.02.2017;17:25:00;1543;59.2;37
21.02.2017;17:35:00;1131;59.4;37
21.02.2017;17:45:00;375;59.5;38
21.02.2017;17:55:00;85;59.5;37
22.02.2017;07:15:00;4;0;26
22.02.2017;07:25:00;149;0;27
22.02.2017;07:35:00;223;0;29
22.02.2017;07:45:00;357;0.1;30
22.02.2017;07:55:00;582;0.1;30
22.02.2017;08:05:00;1088;0.3;31
22.02.2017;08:15:00;1847;0.6;31
22.02.2017;08:25:00;2792;1.0;32
22.02.2017;08:35:00;4384;1.7;33
22.02.2017;08:45:00;5884;2.6;36
22.02.2017;08:55:00;6912;3.8;38
22.02.2017;09:05:00;4628;4.7;35
22.02.2017;09:15:00;3223;5.3;37
22.02.2017;09:25:00;2235;5.7;38
22.02.2017;09:35:00;3402;6.3;38
22.02.2017;09:45:00;4463;6.9;37
22.02.2017;09:55:00;6563;7.9;37
22.02.2017;10:05:00;4434;8.7;39
22.02.2017;10:15:00;5898;9.6;36
22.02.2017;10:25:00;6461;10.8;36
22.02.2017;10:35:00;9160;11.9;37
22.02.2017;10:45:00;9285;13.7;35
22.02.2017;10:55:00;7518;15.0;38
22.02.2017;11:05:00;9553;16.4;38
22.02.2017;11:15:00;6560;17.7;36
22.02.2017;11:25:00;5550;18.5;38
22.02.2017;11:35:00;6067;19.4;34
22.02.2017;11:45:00;9290;20.9;37
22.02.2017;11:55:00;13136;22.9;38
22.02.2017;12:05:00;15017;25.4;38
22.02.2017;12:15:00;19751;28.1;39
22.02.2017;12:25:00;20097;31.2;37
22.02.2017;12:35:00;27965;35.6;39
22.02.2017;12:45:00;38859;41.9;44
22.02.2017;12:55:00;35298;48.3;43
22.02.2017;13:05:00;22060;52.3;38
22.02.2017;13:15:00;23375;57.2;39
22.02.2017;13:25:00;26876;61.7;40
22.02.2017;13:35:00;32381;67.2;42
22.02.2017;13:45:00;35256;72.5;42
22.02.2017;13:55:00;25808;77.3;40
22.02.2017;14:05:00;23974;81.2;38
22.02.2017;14:15:00;22140;84.8;36
22.02.2017;14:35:00;15716;90.4;35
22.02.2017;14:55:00;21153;97.5;35
22.02.2017;15:05:00;14131;100.1;37
22.02.2017;15:15:00;25163;104.1;39
22.02.2017;15:25:00;16421;107.2;35
22.02.2017;15:35:00;12708;109.5;36
22.02.2017;15:45:00;12235;111.5;37
22.02.2017;15:55:00;9998;113.3;38
22.02.2017;16:05:00;9016;114.9;37
22.02.2017;16:25:00;7743;117.4;37
22.02.2017;16:35:00;5631;118.4;36
22.02.2017;16:45:00;6186;119.6;34
22.02.2017;16:55:00;4361;120.3;37
22.02.2017;17:05:00;3882;121.1;39
22.02.2017;17:15:00;2641;121.6;35
22.02.2017;17:25:00;1576;121.9;37
22.02.2017;17:35:00;645;122.0;37
22.02.2017;17:45:00;331;122.1;37
22.02.2017;17:55:00;75;122.1;37
22.02.2017;18:05:00;6;122.1;36
23.02.2017;07:15:00;4;0;27
23.02.2017;07:25:00;232;0;28
23.02.2017;07:35:00;484;0;29
23.02.2017;07:45:00;775;0.2;30
23.02.2017;07:55:00;1008;0.3;31
23.02.2017;08:05:00;1217;0.5;31
23.02.2017;08:15:00;1591;0.8;32
23.02.2017;08:25:00;1661;1.0;32
23.02.2017;08:35:00;1757;1.3;32
23.02.2017;08:45:00;1939;1.6;33
23.02.2017;08:55:00;2347;2.0;34
23.02.2017;09:05:00;2617;2.4;35
23.02.2017;09:15:00;2975;2.9;36
23.02.2017;09:25:00;3667;3.5;37
23.02.2017;09:35:00;4658;4.2;39
23.02.2017;09:45:00;5832;5.1;36
23.02.2017;09:55:00;6266;6.2;38
23.02.2017;10:05:00;7599;7.4;36
23.02.2017;10:15:00;11535;9.0;35
23.02.2017;10:25:00;11629;11.0;35
23.02.2017;10:35:00;14016;13.1;37
23.02.2017;10:45:00;17043;15.8;38
23.02.2017;10:55:00;21393;19.1;36
23.02.2017;11:05:00;18877;22.6;35
23.02.2017;11:15:00;15400;25.3;37
23.02.2017;11:25:00;13980;27.8;36
23.02.2017;11:35:00;14250;30.1;37
23.02.2017;11:45:00;20291;33.4;35
23.02.2017;11:55:00;25756;37.3;39
23.02.2017;12:05:00;27603;41.8;40
23.02.2017;12:15:00;31627;46.8;41
23.02.2017;12:25:00;31531;52.3;41
23.02.2017;12:35:00;32741;57.6;42
23.02.2017;12:45:00;30091;62.7;41
23.02.2017;12:55:00;32287;68.1;42
23.02.2017;13:05:00;33700;73.7;42
23.02.2017;13:15:00;36391;79.6;43
23.02.2017;13:25:00;33468;85.8;43
23.02.2017;13:35:00;18890;88.9;36
23.02.2017;13:45:00;14910;91.8;35
23.02.2017;13:55:00;13539;94.1;35
23.02.2017;14:05:00;11763;96.2;36
23.02.2017;14:15:00;12488;98.2;37
23.02.2017;14:25:00;14118;100.6;38
23.02.2017;14:35:00;34011;105.0;41
23.02.2017;14:45:00;37031;110.4;43
23.02.2017;14:55:00;28998;115.8;41
23.02.2017;15:05:00;32699;121.5;42
23.02.2017;15:15:00;33967;127.3;42
23.02.2017;15:25:00;33095;132.8;42
23.02.2017;15:35:00;27678;137.5;40
23.02.2017;15:45:00;24135;141.0;38
23.02.2017;15:55:00;16801;144.1;35
23.02.2017;16:05:00;17357;147.6;37
23.02.2017;16:15:00;22723;150.4;39
23.02.2017;16:25:00;22836;154.5;39
23.02.2017;16:35:00;16816;157.7;36
23.02.2017;16:45:00;10510;159.7;38
23.02.2017;16:55:00;5109;161.0;36
23.02.2017;17:05:00;4225;161.7;37
23.02.2017;17:15:00;3549;162.3;38
23.02.2017;17:25:00;1969;162.7;37
23.02.2017;17:35:00;1014;162.9;38
23.02.2017;17:45:00;393;163.0;38
23.02.2017;17:55:00;191;163.1;38
23.02.2017;18:05:00;0;163.1;38
24.02.2017;07:25:00;5;0;27
24.02.2017;07:35:00;268;0;28
24.02.2017;07:45:00;510;0.1;29
24.02.2017;07:55:00;833;0.2;30
24.02.2017;08:05:00;808;0.3;31
24.02.2017;08:15:00;1024;0.5;31
24.02.2017;08:25:00;1808;0.7;32
24.02.2017;08:35:00;1664;1.0;32
24.02.2017;08:45:00;1671;1.3;33
24.02.2017;08:55:00;1712;1.6;33
24.02.2017;09:05:00;4017;2.1;34
24.02.2017;09:15:00;3735;2.8;37
24.02.2017;09:25:00;3785;3.4;38
24.02.2017;09:35:00;6124;4.3;36
24.02.2017;09:45:00;7856;5.6;38
24.02.2017;09:55:00;8287;6.9;36
24.02.2017;10:05:00;8969;8.4;35
24.02.2017;10:15:00;9223;10.0;38
24.02.2017;10:25:00;10611;11.6;38
24.02.2017;10:35:00;13395;13.9;38
24.02.2017;10:45:00;13279;16.0;38
24.02.2017;10:55:00;11723;18.0;38
24.02.2017;11:05:00;13616;20.2;37
24.02.2017;11:15:00;13236;22.3;37
24.02.2017;11:25:00;13557;24.3;37
24.02.2017;11:35:00;14385;26.7;37
24.02.2017;11:45:00;12664;28.8;37
24.02.2017;11:55:00;14652;31.2;35
24.02.2017;12:05:00;12315;33.4;35
24.02.2017;12:15:00;6050;34.6;39
24.02.2017;12:25:00;7249;35.7;35
24.02.2017;12:35:00;11223;37.4;35
24.02.2017;12:45:00;15583;39.8;35
24.02.2017;12:55:00;42470;45.6;44
24.02.2017;13:05:00;37348;51.8;43
24.02.2017;13:15:00;16645;56.3;38
24.02.2017;13:25:00;34989;59.6;43
24.02.2017;13:35:00;20198;64.5;39
24.02.2017;13:45:00;9953;66.1;38
24.02.2017;13:55:00;13095;68.1;38
24.02.2017;14:05:00;21982;72.1;38
24.02.2017;14:15:00;19733;74.9;39
24.02.2017;14:25:00;8424;78.0;34
24.02.2017;14:35:00;6805;79.2;38
24.02.2017;14:45:00;8044;80.3;36
24.02.2017;14:55:00;10353;82.1;35
24.02.2017;15:05:00;7820;83.4;36
24.02.2017;15:15:00;9877;87.2;35
24.02.2017;15:25:00;5633;88.2;37
24.02.2017;15:35:00;8002;89.6;35
24.02.2017;15:45:00;7952;90.9;38
24.02.2017;15:55:00;6079;92.0;37
24.02.2017;16:05:00;4523;92.8;39
24.02.2017;16:15:00;4829;93.5;36
24.02.2017;16:25:00;4113;94.3;38
24.02.2017;16:35:00;4664;95.0;35
24.02.2017;16:45:00;4776;95.8;37
24.02.2017;16:55:00;4521;96.7;36
24.02.2017;17:05:00;3712;97.3;36
24.02.2017;17:15:00;3134;97.9;38
24.02.2017;17:25:00;2142;98.3;39
24.02.2017;17:35:00;944;98.5;39
24.02.2017;17:45:00;518;98.6;39
24.02.2017;17:55:00;208;98.6;39
24.02.2017;18:15:00;4;98.6;36
25.02.2017;07:05:00;0;0;25
25.02.2017;07:15:00;0;0;27
25.02.2017;07:25:00;151;0;27
25.02.2017;07:35:00;392;0;28
25.02.2017;07:45:00;582;0.1;29
25.02.2017;07:55:00;983;0.2;30
25.02.2017;08:05:00;1746;0.5;30
25.02.2017;08:15:00;1890;0.8;31
25.02.2017;08:25:00;2372;1.2;31
25.02.2017;08:35:00;2795;1.6;32
25.02.2017;08:45:00;3919;2.2;34
25.02.2017;08:55:00;3270;2.8;36
25.02.2017;09:05:00;4111;3.5;37
25.02.2017;09:15:00;4600;4.2;38
25.02.2017;09:25:00;5171;5.1;34
25.02.2017;09:35:00;4526;5.8;37
25.02.2017;09:45:00;4242;6.5;38
25.02.2017;09:55:00;4889;7.3;35
25.02.2017;10:05:00;4464;8.0;36
25.02.2017;10:15:00;6627;9.0;38
25.02.2017;10:25:00;7581;10.2;37
25.02.2017;10:35:00;7604;11.4;35
25.02.2017;10:45:00;9265;12.9;37
25.02.2017;10:55:00;10113;14.5;38
25.02.2017;11:05:00;10620;16.2;37
25.02.2017;11:15:00;10658;18.0;36
25.02.2017;11:25:00;13470;20.2;36
25.02.2017;11:35:00;11248;22.2;35
25.02.2017;11:45:00;13361;24.2;36
25.02.2017;11:55:00;18151;26.7;39
25.02.2017;12:05:00;29061;30.8;39
25.02.2017;12:15:00;19722;33.9;38
25.02.2017;12:25:00;20812;36.3;38
25.02.2017;12:35:00;23346;40.0;38
25.02.2017;12:45:00;30072;44.1;39
25.02.2017;12:55:00;26954;49.0;39
25.02.2017;13:05:00;31923;54.2;40
25.02.2017;13:15:00;34128;59.9;42
25.02.2017;13:25:00;34734;65.6;42
25.02.2017;13:35:00;35713;71.5;43
25.02.2017;13:45:00;34089;77.1;42
25.02.2017;13:55:00;35536;82.8;42
25.02.2017;14:05:00;33886;88.5;42
25.02.2017;14:15:00;30525;93.8;41
25.02.2017;14:25:00;31909;98.7;41
25.02.2017;14:35:00;24690;103.2;39
25.02.2017;14:45:00;18642;106.4;35
25.02.2017;14:55:00;34900;111.5;41
25.02.2017;15:05:00;33453;116.9;41
25.02.2017;15:15:00;36593;122.8;43
25.02.2017;15:25:00;34826;128.7;42
25.02.2017;15:35:00;32940;134.3;42
25.02.2017;15:45:00;31363;139.5;41
25.02.2017;15:55:00;27717;144.5;40
25.02.2017;16:05:00;21587;148.5;38
25.02.2017;16:15:00;19157;151.6;35
25.02.2017;16:25:00;20421;154.7;37
25.02.2017;16:35:00;16447;157.4;37
25.02.2017;16:45:00;8832;159.3;36
25.02.2017;16:55:00;5160;160.2;38
25.02.2017;17:05:00;5242;161.1;36
25.02.2017;17:15:00;4874;161.9;39
25.02.2017;17:25:00;3429;162.6;36
25.02.2017;17:35:00;2092;163.0;37
25.02.2017;17:45:00;1427;163.2;38
25.02.2017;17:55:00;656;163.4;38
25.02.2017;18:05:00;128;163.4;38
26.02.2017;07:05:00;6;0;25
26.02.2017;07:15:00;25;0;26
26.02.2017;07:25:00;355;0;27
26.02.2017;07:35:00;815;0.1;29
26.02.2017;07:45:00;1161;0.3;29
26.02.2017;07:55:00;1827;0.6;30
26.02.2017;08:05:00;3038;1.0;30
26.02.2017;08:15:00;3179;1.6;31
26.02.2017;08:25:00;3325;2.1;33
26.02.2017;08:35:00;4410;2.8;34
26.02.2017;08:45:00;5229;3.6;36
26.02.2017;08:55:00;6106;4.6;38
26.02.2017;09:05:00;5799;5.6;36
26.02.2017;09:15:00;7632;6.7;38
26.02.2017;09:25:00;8797;8.2;37
26.02.2017;09:35:00;8020;9.6;35
26.02.2017;09:45:00;8659;11.0;37
26.02.2017;09:55:00;9590;12.5;38
26.02.2017;10:05:00;7144;13.8;36
26.02.2017;10:15:00;7883;15.1;38
26.02.2017;10:25:00;11286;16.9;38
26.02.2017;10:35:00;9028;18.5;37
26.02.2017;10:45:00;9358;20.0;36
26.02.2017;10:55:00;14888;22.5;35
26.02.2017;11:05:00;17598;25.6;35
26.02.2017;11:15:00;21926;28.9;38
26.02.2017;11:25:00;26463;33.1;38
26.02.2017;11:35:00;28024;37.8;39
26.02.2017;11:45:00;28012;42.6;40
26.02.2017;11:55:00;34458;48.2;42
26.02.2017;12:05:00;28094;53.4;40
26.02.2017;12:15:00;24688;57.6;39
26.02.2017;12:25:00;19977;61.1;36
26.02.2017;12:35:00;17198;64.0;38
26.02.2017;12:45:00;18260;67.0;35
26.02.2017;12:55:00;27349;71.1;39
26.02.2017;13:05:00;25658;75.3;39
26.02.2017;13:15:00;24069;79.3;38
26.02.2017;13:25:00;21581;83.0;37
26.02.2017;13:35:00;22090;86.6;36
26.02.2017;13:45:00;19883;90.1;36
26.02.2017;13:55:00;20833;93.7;36
26.02.2017;14:05:00;26774;97.7;38
26.02.2017;14:15:00;17601;101.0;35
26.02.2017;14:25:00;19223;104.3;35
26.02.2017;14:35:00;16110;107.1;38
26.02.2017;14:45:00;15109;109.7;38
26.02.2017;14:55:00;16265;112.3;37
26.02.2017;15:05:00;32177;116.9;41
26.02.2017;15:15:00;19950;121.5;37
26.02.2017;15:25:00;16190;124.2;37
26.02.2017;15:35:00;14442;126.8;35
26.02.2017;15:45:00;11883;129.0;35
26.02.2017;15:55:00;12846;131.1;35
26.02.2017;16:05:00;12876;133.4;35
26.02.2017;16:15:00;9090;134.9;38
26.02.2017;16:25:00;14626;137.1;38
26.02.2017;16:35:00;13399;139.6;35
26.02.2017;16:45:00;11882;141.6;35
26.02.2017;16:55:00;9279;143.2;37
26.02.2017;17:05:00;6444;144.3;37
26.02.2017;17:15:00;4965;145.2;35
