Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
26.02.2017;17:25:00;4078;145.9;36
26.02.2017;17:35:00;2987;146.5;38
26.02.2017;17:45:00;1234;146.8;38
26.02.2017;17:55:00;688;146.9;38
26.02.2017;18:05:00;398;147.0;38
26.02.2017;18:15:00;266;147.0;38
27.02.2017;07:05:00;4;0;26
27.02.2017;07:15:00;161;0;27
27.02.2017;07:25:00;336;0;28
27.02.2017;07:35:00;607;0.1;29
27.02.2017;07:45:00;1032;0.3;30
27.02.2017;07:55:00;1082;0.4;30
27.02.2017;08:05:00;1199;0.6;31
27.02.2017;08:15:00;1227;0.8;31
27.02.2017;08:25:00;1248;1.0;32
27.02.2017;08:35:00;1713;1.3;32
27.02.2017;08:45:00;1731;1.6;33
27.02.2017;08:55:00;2201;2.0;34
27.02.2017;09:05:00;2443;2.4;35
27.02.2017;09:15:00;3004;2.8;36
27.02.2017;09:25:00;3576;3.4;37
27.02.2017;09:35:00;4211;4.1;38
27.02.2017;09:45:00;4989;4.9;34
27.02.2017;09:55:00;7511;6.1;38
27.02.2017;10:05:00;9610;7.6;37
27.02.2017;10:15:00;12400;9.5;36
27.02.2017;10:25:00;18272;12.2;35
27.02.2017;10:35:00;20074;15.4;38
27.02.2017;10:45:00;21722;18.8;35
27.02.2017;10:55:00;25919;23.2;39
27.02.2017;11:05:00;19729;26.8;36
27.02.2017;11:15:00;16357;29.6;38
27.02.2017;11:25:00;16523;32.3;38
27.02.2017;11:35:00;19230;35.0;38
27.02.2017;11:45:00;27686;39.5;39
27.02.2017;11:55:00;28596;44.0;40
27.02.2017;12:05:00;28668;48.8;40
27.02.2017;12:15:00;26275;53.5;39
27.02.2017;12:25:00;26896;58.3;39
27.02.2017;12:35:00;31794;63.4;41
27.02.2017;12:45:00;30166;68.3;41
27.02.2017;12:55:00;32885;72.7;40
27.02.2017;13:05:00;32923;78.3;42
27.02.2017;13:15:00;34192;83.8;42
27.02.2017;13:25:00;34579;89.6;43
27.02.2017;13:35:00;35039;95.4;43
27.02.2017;13:45:00;35227;101.2;43
27.02.2017;13:55:00;35360;107.1;43
27.02.2017;14:05:00;35586;113.0;43
27.02.2017;14:15:00;35626;119.0;43
27.02.2017;14:25:00;35062;124.9;43
27.02.2017;14:35:00;23796;129.7;39
27.02.2017;14:45:00;34478;135.7;43
27.02.2017;14:55:00;35531;141.4;43
27.02.2017;15:05:00;34428;147.2;43
27.02.2017;15:15:00;33530;152.8;43
27.02.2017;15:25:00;32531;158.3;42
27.02.2017;15:35:00;31620;163.6;42
27.02.2017;15:45:00;30513;168.8;41
27.02.2017;15:55:00;29277;173.7;41
27.02.2017;16:05:00;28151;178.4;41
27.02.2017;16:15:00;26698;183.0;40
27.02.2017;16:25:00;25090;187.2;40
27.02.2017;16:35:00;20998;191.0;38
27.02.2017;16:45:00;13253;193.5;36
27.02.2017;16:55:00;13171;195.5;35
27.02.2017;17:05:00;11749;197.5;35
27.02.2017;17:15:00;8091;199.1;37
27.02.2017;17:25:00;3511;199.8;37
27.02.2017;17:35:00;2076;200.2;38
27.02.2017;17:45:00;633;200.4;39
27.02.2017;17:55:00;206;200.5;39
27.02.2017;18:05:00;34;200.5;38
28.02.2017;07:35:00;3;0;28
28.02.2017;07:45:00;11;0;28
28.02.2017;07:55:00;126;0;29
28.02.2017;08:05:00;154;0;30
28.02.2017;08:15:00;228;0;30
28.02.2017;08:25:00;324;0.1;31
28.02.2017;08:35:00;475;0.1;31
28.02.2017;08:45:00;947;0.3;32
28.02.2017;08:55:00;1631;0.5;32
28.02.2017;09:05:00;1572;0.8;32
28.02.2017;09:15:00;1543;1.1;33
28.02.2017;09:25:00;2478;1.4;34
28.02.2017;09:35:00;2717;1.9;35
28.02.2017;09:45:00;2620;2.3;36
28.02.2017;09:55:00;2534;2.7;37
28.02.2017;10:05:00;3497;3.3;38
28.02.2017;10:15:00;3473;3.9;39
28.02.2017;10:25:00;5573;4.8;34
28.02.2017;10:35:00;5405;5.6;37
28.02.2017;10:45:00;7261;6.7;35
28.02.2017;10:55:00;7114;8.0;38
28.02.2017;11:05:00;12432;9.7;37
28.02.2017;11:15:00;14779;12.1;37
28.02.2017;11:25:00;10512;14.0;36
28.02.2017;11:35:00;14999;16.3;35
28.02.2017;11:45:00;16263;18.9;35
28.02.2017;11:55:00;14369;21.3;38
28.02.2017;12:05:00;15393;23.9;38
28.02.2017;12:15:00;17095;26.7;35
28.02.2017;12:25:00;16645;29.4;35
28.02.2017;12:35:00;21383;32.6;38
28.02.2017;12:45:00;32166;37.9;41
28.02.2017;12:55:00;28026;43.1;40
28.02.2017;13:05:00;25997;47.5;39
28.02.2017;13:15:00;23458;51.9;39
28.02.2017;13:25:00;15211;54.9;35
28.02.2017;13:35:00;14550;57.2;35
28.02.2017;13:45:00;17313;60.0;37
28.02.2017;13:55:00;18711;63.3;35
28.02.2017;14:05:00;14282;65.7;37
28.02.2017;14:15:00;12924;68.0;38
28.02.2017;14:25:00;12943;70.2;38
28.02.2017;14:35:00;11873;72.2;38
28.02.2017;14:45:00;15366;74.6;36
28.02.2017;14:55:00;25587;78.4;38
28.02.2017;15:05:00;19811;81.8;36
28.02.2017;15:15:00;13446;84.2;37
28.02.2017;15:25:00;6716;85.6;37
28.02.2017;15:35:00;4434;86.3;39
28.02.2017;15:45:00;3403;87.0;35
28.02.2017;15:55:00;1719;87.4;36
28.02.2017;16:05:00;357;87.5;37
28.02.2017;16:15:00;246;87.5;36
28.02.2017;16:25:00;856;87.6;37
28.02.2017;16:35:00;539;87.8;37
28.02.2017;16:45:00;360;87.8;37
28.02.2017;16:55:00;347;87.9;38
28.02.2017;17:05:00;374;87.9;38
28.02.2017;17:15:00;401;88.0;38
28.02.2017;17:25:00;280;88.0;38
28.02.2017;17:35:00;194;88.1;38
28.02.2017;17:45:00;132;88.1;38
28.02.2017;17:55:00;4;88.1;37
28.02.2017;18:05:00;10;88.1;36
01.03.2017;07:15:00;0;0;27
01.03.2017;07:25:00;0;0;28
01.03.2017;07:35:00;356;0;28
01.03.2017;07:45:00;1233;0.1;29
01.03.2017;07:55:00;1980;0.5;30
01.03.2017;08:05:00;2283;0.8;30
01.03.2017;08:15:00;3321;1.3;31
01.03.2017;08:25:00;4621;2.1;33
01.03.2017;08:35:00;5097;2.9;35
01.03.2017;08:45:00;4533;3.6;36
01.03.2017;08:55:00;5764;4.4;38
01.03.2017;09:05:00;7081;5.5;35
01.03.2017;09:15:00;7164;6.9;37
01.03.2017;09:25:00;5860;7.8;36
01.03.2017;09:35:00;4902;8.6;38
01.03.2017;09:45:00;14386;10.5;37
01.03.2017;09:55:00;12654;12.7;37
01.03.2017;10:05:00;11839;14.6;37
01.03.2017;10:15:00;9240;16.5;35
01.03.2017;10:25:00;7954;17.8;37
01.03.2017;10:35:00;15939;20.1;37
01.03.2017;10:45:00;19726;23.3;38
01.03.2017;10:55:00;20734;27.0;36
01.03.2017;11:05:00;15989;29.7;37
01.03.2017;11:15:00;12449;32.0;37
01.03.2017;11:25:00;14381;34.3;36
01.03.2017;11:35:00;12378;36.3;35
01.03.2017;11:45:00;8589;38.1;34
01.03.2017;11:55:00;11616;39.8;38
01.03.2017;12:05:00;7259;41.4;37
01.03.2017;12:15:00;12262;42.9;37
01.03.2017;12:25:00;22471;46.3;36
01.03.2017;12:35:00;21895;50.2;37
01.03.2017;12:45:00;11810;52.5;38
01.03.2017;12:55:00;6950;53.9;35
01.03.2017;13:05:00;4430;54.6;37
01.03.2017;13:15:00;5167;55.5;38
01.03.2017;13:25:00;9336;56.7;37
01.03.2017;13:35:00;9777;58.5;36
01.03.2017;13:45:00;11673;60.4;35
01.03.2017;13:55:00;10251;62.2;35
01.03.2017;14:05:00;11015;64.0;36
01.03.2017;14:15:00;10491;65.7;38
01.03.2017;14:25:00;8153;67.4;36
01.03.2017;14:35:00;8736;68.9;35
01.03.2017;14:45:00;7875;70.2;38
01.03.2017;14:55:00;11702;72.0;38
01.03.2017;15:05:00;9581;73.6;38
01.03.2017;15:15:00;7787;74.9;36
01.03.2017;15:25:00;8889;76.4;35
01.03.2017;15:35:00;6140;77.5;38
01.03.2017;15:45:00;5594;78.4;34
01.03.2017;15:55:00;5891;79.4;38
01.03.2017;16:05:00;6080;80.4;34
01.03.2017;16:15:00;4495;81.2;37
01.03.2017;16:25:00;4533;81.9;39
01.03.2017;16:35:00;5239;82.9;36
01.03.2017;16:45:00;4827;83.8;39
01.03.2017;16:55:00;3864;84.4;35
01.03.2017;17:05:00;1849;84.9;36
01.03.2017;17:15:00;1549;85.1;37
01.03.2017;17:25:00;1237;85.4;37
01.03.2017;17:35:00;554;85.5;38
01.03.2017;17:45:00;184;85.5;38
01.03.2017;17:55:00;11;85.5;37
02.03.2017;07:05:00;4;0;26
02.03.2017;07:25:00;138;0;28
02.03.2017;07:35:00;559;0;29
02.03.2017;07:45:00;432;0.1;30
02.03.2017;07:55:00;701;0.2;30
02.03.2017;08:05:00;1585;0.5;31
02.03.2017;08:15:00;1667;0.8;31
02.03.2017;08:25:00;3390;1.1;32
02.03.2017;08:35:00;3869;1.8;33
02.03.2017;08:45:00;6501;2.7;36
02.03.2017;08:55:00;8531;4.0;37
02.03.2017;09:05:00;8590;5.4;38
02.03.2017;09:15:00;6012;6.4;37
02.03.2017;09:25:00;8549;7.8;38
02.03.2017;09:35:00;10523;9.4;37
02.03.2017;09:45:00;10117;11.1;35
02.03.2017;09:55:00;10368;13.0;35
02.03.2017;10:05:00;11132;14.7;36
02.03.2017;10:15:00;10069;16.3;38
02.03.2017;10:25:00;9454;18.0;38
02.03.2017;10:35:00;14162;20.2;35
02.03.2017;10:45:00;18731;23.2;35
02.03.2017;10:55:00;20639;26.6;35
02.03.2017;11:05:00;22372;30.2;35
02.03.2017;11:15:00;24603;34.2;37
02.03.2017;11:25:00;27864;38.7;39
02.03.2017;11:35:00;20562;41.8;38
02.03.2017;11:45:00;13548;44.2;37
02.03.2017;11:55:00;11970;46.4;36
02.03.2017;12:05:00;29282;50.9;40
02.03.2017;12:15:00;16014;54.9;37
02.03.2017;12:25:00;11193;56.8;37
02.03.2017;12:35:00;25621;60.1;40
02.03.2017;12:45:00;28491;64.4;39
02.03.2017;12:55:00;20734;69.1;38
02.03.2017;13:05:00;21825;73.0;37
02.03.2017;13:15:00;34727;79.0;42
02.03.2017;13:25:00;38574;85.0;44
02.03.2017;13:35:00;33787;91.1;42
02.03.2017;13:45:00;38432;97.4;44
02.03.2017;13:55:00;38598;103.9;44
02.03.2017;14:05:00;38653;110.3;44
02.03.2017;14:15:00;38487;116.6;44
02.03.2017;14:25:00;39708;123.1;44
02.03.2017;14:35:00;38241;129.5;44
02.03.2017;14:45:00;37094;135.9;43
02.03.2017;14:55:00;27816;140.4;40
02.03.2017;15:05:00;30467;145.6;41
02.03.2017;15:15:00;34354;150.7;42
02.03.2017;15:25:00;32937;155.7;41
02.03.2017;15:35:00;27534;160.6;40
02.03.2017;15:45:00;27659;165.0;40
02.03.2017;15:55:00;30151;170.5;41
02.03.2017;16:05:00;16278;174.1;37
02.03.2017;16:15:00;10957;176.0;37
02.03.2017;16:25:00;9005;177.7;38
02.03.2017;16:35:00;6741;178.8;37
02.03.2017;16:45:00;6302;179.9;36
02.03.2017;16:55:00;5778;180.9;38
02.03.2017;17:05:00;4863;181.8;36
02.03.2017;17:15:00;4574;182.6;38
02.03.2017;17:25:00;4441;183.3;36
02.03.2017;17:35:00;3096;183.9;37
02.03.2017;17:45:00;1939;184.3;38
02.03.2017;17:55:00;600;184.4;38
02.03.2017;18:05:00;217;184.5;38
03.03.2017;06:55:00;7;0;26
03.03.2017;07:05:00;159;0;28
03.03.2017;07:15:00;433;0;29
03.03.2017;07:25:00;867;0.2;30
03.03.2017;07:35:00;1330;0.4;30
03.03.2017;07:45:00;2038;0.7;31
03.03.2017;07:55:00;2927;1.1;31
03.03.2017;08:05:00;3603;1.7;32
03.03.2017;08:15:00;4477;2.4;34
03.03.2017;08:25:00;5050;3.2;37
03.03.2017;08:35:00;5318;4.1;38
03.03.2017;08:45:00;6054;5.1;35
03.03.2017;08:55:00;6647;6.1;38
03.03.2017;09:05:00;7213;7.3;36
03.03.2017;09:15:00;8840;8.7;36
03.03.2017;09:25:00;9552;10.3;38
03.03.2017;09:35:00;11085;12.0;38
03.03.2017;09:45:00;12298;14.0;38
03.03.2017;09:55:00;10961;15.9;37
03.03.2017;10:05:00;12280;17.9;36
03.03.2017;10:15:00;12181;19.9;36
03.03.2017;10:25:00;14082;22.2;35
03.03.2017;10:35:00;15703;24.8;35
03.03.2017;10:45:00;19837;27.8;36
03.03.2017;10:55:00;22297;31.3;38
03.03.2017;11:05:00;21627;34.9;36
03.03.2017;11:15:00;24028;38.9;37
03.03.2017;11:25:00;25108;43.1;39
03.03.2017;11:35:00;26573;47.4;39
03.03.2017;11:45:00;26569;52.0;39
03.03.2017;11:55:00;29765;56.3;40
03.03.2017;12:05:00;29963;61.4;41
03.03.2017;12:15:00;29660;66.3;40
03.03.2017;12:25:00;28919;70.9;40
03.03.2017;12:35:00;30372;76.1;41
03.03.2017;12:45:00;32992;81.4;41
03.03.2017;12:55:00;32064;86.9;41
03.03.2017;13:05:00;31905;92.0;41
03.03.2017;13:15:00;30834;97.4;41
03.03.2017;13:25:00;28963;102.2;40
03.03.2017;13:35:00;24490;106.4;38
03.03.2017;13:45:00;33306;111.5;41
03.03.2017;13:55:00;38174;117.8;44
03.03.2017;14:05:00;29329;122.8;41
03.03.2017;14:15:00;28658;127.5;40
03.03.2017;14:25:00;25370;132.6;40
03.03.2017;14:35:00;19953;135.6;35
03.03.2017;14:45:00;28983;140.1;40
03.03.2017;14:55:00;26315;144.6;40
03.03.2017;15:05:00;22407;148.6;38
03.03.2017;15:15:00;24611;152.4;38
03.03.2017;15:25:00;18379;155.7;36
03.03.2017;15:35:00;11724;157.8;38
03.03.2017;15:45:00;9870;159.5;38
03.03.2017;15:55:00;10452;161.2;37
03.03.2017;16:05:00;11121;163.1;35
03.03.2017;16:15:00;10937;164.9;35
03.03.2017;16:25:00;9597;166.6;36
03.03.2017;16:35:00;7600;167.9;38
03.03.2017;16:45:00;6191;169.0;36
03.03.2017;16:55:00;5534;169.9;39
03.03.2017;17:05:00;4280;170.7;36
03.03.2017;17:15:00;3114;171.3;37
03.03.2017;17:25:00;2382;171.7;38
03.03.2017;17:35:00;1825;172.0;39
03.03.2017;17:45:00;1168;172.3;39
03.03.2017;17:55:00;475;172.4;39
03.03.2017;18:05:00;171;172.4;39
03.03.2017;18:15:00;7;172.4;37
04.03.2017;06:55:00;6;0;26
04.03.2017;07:05:00;238;0;28
04.03.2017;07:15:00;531;0.1;29
04.03.2017;07:25:00;887;0.2;30
04.03.2017;07:35:00;1515;0.4;31
04.03.2017;07:45:00;2588;0.8;31
04.03.2017;07:55:00;3484;1.3;32
04.03.2017;08:05:00;3987;2.0;33
04.03.2017;08:15:00;4393;2.7;35
04.03.2017;08:25:00;4981;3.5;37
04.03.2017;08:35:00;5320;4.4;39
04.03.2017;08:45:00;5066;5.2;35
04.03.2017;08:55:00;5086;6.1;38
04.03.2017;09:05:00;5704;7.0;35
04.03.2017;09:15:00;6897;8.1;37
04.03.2017;09:25:00;8108;9.4;35
04.03.2017;09:35:00;8769;10.8;37
04.03.2017;09:45:00;9583;12.4;38
04.03.2017;09:55:00;8973;13.9;37
04.03.2017;10:05:00;8932;15.4;35
04.03.2017;10:15:00;10381;17.0;35
04.03.2017;10:25:00;12443;19.0;36
04.03.2017;10:35:00;13475;21.2;37
04.03.2017;10:45:00;14496;23.6;37
04.03.2017;10:55:00;14632;26.1;38
04.03.2017;11:05:00;15060;28.5;38
04.03.2017;11:15:00;15863;31.1;38
04.03.2017;11:25:00;16650;33.9;36
04.03.2017;11:35:00;20070;37.0;36
04.03.2017;11:45:00;21659;40.6;36
04.03.2017;11:55:00;22248;44.2;36
04.03.2017;12:05:00;22730;48.1;37
04.03.2017;12:15:00;24880;52.1;38
04.03.2017;12:25:00;21335;55.9;37
04.03.2017;12:35:00;21496;59.5;36
04.03.2017;12:45:00;26220;63.7;38
04.03.2017;12:55:00;24974;67.9;39
04.03.2017;13:05:00;30791;72.6;40
04.03.2017;13:15:00;30409;77.7;41
04.03.2017;13:25:00;26788;82.4;39
04.03.2017;13:35:00;19582;86.6;37
04.03.2017;13:45:00;20116;89.9;36
04.03.2017;13:55:00;22111;93.4;36
04.03.2017;14:05:00;23085;97.2;38
04.03.2017;14:15:00;25431;101.3;38
04.03.2017;14:25:00;21594;105.7;38
04.03.2017;14:35:00;18538;108.8;36
04.03.2017;14:45:00;18134;112.1;36
04.03.2017;14:55:00;14595;114.4;38
04.03.2017;15:05:00;21431;118.2;38
04.03.2017;15:15:00;13956;121.4;35
04.03.2017;15:25:00;14713;123.8;36
04.03.2017;15:35:00;15200;126.3;36
04.03.2017;15:45:00;39740;131.8;43
04.03.2017;15:55:00;21899;136.0;39
04.03.2017;16:05:00;9575;137.6;37
04.03.2017;16:15:00;27358;141.0;38
04.03.2017;16:25:00;34701;146.6;42
04.03.2017;16:35:00;28444;151.6;40
04.03.2017;16:45:00;21995;155.7;38
04.03.2017;16:55:00;12197;158.1;35
04.03.2017;17:05:00;3809;159.0;38
04.03.2017;17:15:00;2518;159.4;39
04.03.2017;17:25:00;2800;159.9;37
04.03.2017;17:35:00;952;160.1;38
04.03.2017;17:45:00;751;160.2;38
04.03.2017;17:55:00;514;160.3;38
04.03.2017;18:05:00;299;160.4;38
04.03.2017;18:15:00;81;160.4;38
04.03.2017;18:25:00;4;160.4;37
05.03.2017;07:05:00;3;0;28
05.03.2017;07:25:00;584;0;29
05.03.2017;07:35:00;920;0.1;30
05.03.2017;07:45:00;1314;0.3;30
05.03.2017;07:55:00;1985;0.6;31
05.03.2017;08:05:00;2520;1.1;31
05.03.2017;08:15:00;2164;1.4;32
05.03.2017;08:25:00;2208;1.8;33
05.03.2017;08:35:00;2329;2.2;34
05.03.2017;08:45:00;2359;2.6;35
05.03.2017;08:55:00;4032;3.2;36
05.03.2017;09:05:00;5394;4.1;38
05.03.2017;09:15:00;10726;5.6;36
05.03.2017;09:25:00;10962;7.6;36
05.03.2017;09:35:00;16355;9.8;36
05.03.2017;09:45:00;12345;11.9;38
05.03.2017;09:55:00;11311;13.9;37
05.03.2017;10:05:00;14227;16.2;37
05.03.2017;10:15:00;18584;19.1;37
05.03.2017;10:25:00;13025;21.4;37
05.03.2017;10:35:00;18827;24.5;37
05.03.2017;10:45:00;20881;27.8;38
05.03.2017;10:55:00;22866;31.2;36
05.03.2017;11:05:00;8063;33.4;37
05.03.2017;11:15:00;9209;35.1;35
05.03.2017;11:25:00;14292;36.9;38
05.03.2017;11:35:00;16891;39.7;37
05.03.2017;11:45:00;31788;44.1;40
05.03.2017;11:55:00;21723;47.5;37
05.03.2017;12:05:00;14274;50.1;36
05.03.2017;12:15:00;9191;52.5;34
05.03.2017;12:25:00;38884;58.8;43
05.03.2017;12:35:00;38588;65.1;44
05.03.2017;12:45:00;10136;69.1;36
05.03.2017;12:55:00;36511;75.0;43
05.03.2017;13:05:00;36721;81.0;43
05.03.2017;13:15:00;37441;87.3;44
05.03.2017;13:25:00;37627;93.6;44
05.03.2017;13:35:00;38617;100.0;44
05.03.2017;13:45:00;35696;105.8;42
05.03.2017;13:55:00;35176;112.1;43
05.03.2017;14:05:00;38166;118.4;44
05.03.2017;14:15:00;31141;124.4;42
05.03.2017;14:25:00;22120;129.3;39
05.03.2017;14:35:00;31342;134.5;42
05.03.2017;14:45:00;24173;139.2;39
05.03.2017;14:55:00;19261;142.6;36
05.03.2017;15:05:00;20695;146.0;36
05.03.2017;15:15:00;18925;149.5;36
05.03.2017;15:25:00;14586;152.2;37
05.03.2017;15:35:00;10746;154.2;36
05.03.2017;15:45:00;8119;155.6;35
05.03.2017;15:55:00;8544;157.0;38
05.03.2017;16:05:00;10365;158.7;38
05.03.2017;16:15:00;6363;159.9;36
05.03.2017;16:25:00;3311;160.6;38
05.03.2017;16:35:00;866;160.9;39
05.03.2017;16:45:00;667;161.0;39
05.03.2017;16:55:00;432;161.0;39
05.03.2017;17:05:00;690;161.1;39
05.03.2017;17:15:00;532;161.2;39
05.03.2017;17:25:00;206;161.3;39
05.03.2017;17:35:00;165;161.3;39
05.03.2017;17:45:00;221;161.3;38
05.03.2017;17:55:00;6;161.4;38
05.03.2017;18:05:00;9;161.4;37
05.03.2017;18:15:00;6;161.4;36
06.03.2017;06:55:00;8;0;27
06.03.2017;07:05:00;17;0;28
06.03.2017;07:15:00;267;0;28
06.03.2017;07:25:00;957;0.2;29
06.03.2017;07:35:00;91;0.2;30
06.03.2017;07:45:00;3294;0.5;30
06.03.2017;07:55:00;4143;1.3;31
06.03.2017;08:05:00;2666;1.9;33
06.03.2017;08:15:00;2471;2.2;34
06.03.2017;08:25:00;2132;2.7;35
06.03.2017;08:35:00;4857;3.3;36
06.03.2017;08:45:00;4727;4.2;38
06.03.2017;08:55:00;5333;4.9;38
06.03.2017;09:05:00;7253;6.0;37
06.03.2017;09:15:00;9198;7.5;35
06.03.2017;09:25:00;9566;9.1;36
06.03.2017;09:35:00;11373;10.8;38
06.03.2017;09:45:00;9756;12.5;38
06.03.2017;09:55:00;9241;13.8;36
06.03.2017;10:05:00;10271;15.5;36
06.03.2017;10:15:00;12840;17.6;35
06.03.2017;10:25:00;12859;19.9;35
06.03.2017;10:35:00;16392;22.5;35
06.03.2017;10:45:00;18518;25.5;36
06.03.2017;10:55:00;11986;27.8;38
06.03.2017;11:05:00;10937;29.8;36
06.03.2017;11:15:00;11532;31.7;35
06.03.2017;11:25:00;13373;33.9;36
06.03.2017;11:35:00;13285;36.1;36
06.03.2017;11:45:00;10807;38.1;35
06.03.2017;11:55:00;10814;39.9;35
06.03.2017;12:05:00;15293;42.2;36
06.03.2017;12:15:00;13690;44.6;38
06.03.2017;12:25:00;11192;46.6;38
06.03.2017;12:35:00;13238;48.8;37
06.03.2017;12:45:00;11677;51.1;35
06.03.2017;12:55:00;10207;52.8;36
06.03.2017;13:05:00;11542;54.6;37
06.03.2017;13:15:00;12619;56.7;38
06.03.2017;13:25:00;14278;59.0;38
06.03.2017;13:35:00;12367;61.2;38
06.03.2017;13:45:00;10684;63.0;37
06.03.2017;13:55:00;10956;64.7;37
06.03.2017;14:05:00;8874;66.4;35
06.03.2017;14:15:00;4587;67.3;38
06.03.2017;14:25:00;4025;68.0;38
06.03.2017;14:35:00;3043;68.6;35
06.03.2017;14:45:00;2613;69.0;36
06.03.2017;14:55:00;4045;69.7;38
06.03.2017;15:05:00;3359;70.2;38
06.03.2017;15:15:00;3695;70.8;35
06.03.2017;15:25:00;1725;71.3;37
06.03.2017;15:35:00;2480;71.6;38
06.03.2017;15:45:00;5680;72.3;38
06.03.2017;15:55:00;3900;73.2;36
06.03.2017;16:05:00;2633;73.7;38
06.03.2017;16:15:00;1853;74.0;38
06.03.2017;16:25:00;2048;74.3;39
06.03.2017;16:35:00;1468;74.6;39
06.03.2017;16:45:00;1331;74.9;39
06.03.2017;16:55:00;699;75.0;39
06.03.2017;17:05:00;552;75.1;39
06.03.2017;17:15:00;1492;75.3;39
06.03.2017;17:25:00;847;75.5;39
06.03.2017;17:35:00;274;75.5;39
06.03.2017;17:45:00;283;75.6;39
06.03.2017;17:55:00;161;75.6;39
06.03.2017;18:05:00;6;75.6;37
07.03.2017;06:55:00;4;0;27
07.03.2017;07:05:00;187;0;28
07.03.2017;07:15:00;425;0;29
07.03.2017;07:25:00;769;0.1;30
07.03.2017;07:35:00;1223;0.3;30
07.03.2017;07:45:00;938;0.5;31
07.03.2017;07:55:00;1128;0.7;31
07.03.2017;08:05:00;1927;0.9;32
07.03.2017;08:15:00;2589;1.3;32
07.03.2017;08:25:00;3714;2.0;34
07.03.2017;08:35:00;4209;2.6;35
07.03.2017;08:45:00;3439;3.2;37
07.03.2017;08:55:00;2705;3.7;38
07.03.2017;09:05:00;3204;4.2;38
07.03.2017;09:15:00;3557;4.8;39
07.03.2017;09:25:00;4411;5.5;35
07.03.2017;09:35:00;4434;6.2;37
07.03.2017;09:45:00;5231;7.1;37
07.03.2017;09:55:00;4612;7.8;36
07.03.2017;10:05:00;5363;8.7;38
07.03.2017;10:15:00;9256;10.1;36
07.03.2017;10:25:00;6508;11.3;36
07.03.2017;10:35:00;7257;12.4;37
07.03.2017;10:45:00;9150;13.9;35
07.03.2017;10:55:00;16550;16.1;35
07.03.2017;11:05:00;18260;19.5;35
07.03.2017;11:15:00;8081;21.2;38
07.03.2017;11:25:00;7687;22.4;36
07.03.2017;11:35:00;8491;23.8;36
07.03.2017;11:45:00;7894;25.1;38
07.03.2017;11:55:00;8948;26.5;36
07.03.2017;12:05:00;10916;28.2;35
07.03.2017;12:15:00;25890;32.3;39
07.03.2017;12:25:00;40193;38.2;44
07.03.2017;12:35:00;19050;42.5;37
07.03.2017;12:45:00;15148;45.0;37
07.03.2017;12:55:00;19531;48.1;37
07.03.2017;13:05:00;12782;50.6;35
07.03.2017;13:15:00;9727;52.2;37
07.03.2017;13:25:00;9316;53.6;37
07.03.2017;13:35:00;36303;58.3;42
07.03.2017;13:45:00;15275;61.1;35
07.03.2017;13:55:00;13658;63.4;36
07.03.2017;14:05:00;14065;65.9;35
07.03.2017;14:15:00;8948;67.5;38
07.03.2017;14:25:00;13590;69.6;38
07.03.2017;14:35:00;19095;72.7;35
07.03.2017;14:45:00;22068;76.0;39
07.03.2017;14:55:00;10754;78.0;38
07.03.2017;15:05:00;9500;79.6;37
07.03.2017;15:15:00;5021;80.6;35
07.03.2017;15:25:00;4789;81.4;36
07.03.2017;15:35:00;5932;82.3;38
07.03.2017;15:45:00;5365;83.3;36
07.03.2017;15:55:00;6215;84.2;38
07.03.2017;16:05:00;5151;85.2;35
07.03.2017;16:15:00;7468;86.3;37
07.03.2017;16:25:00;8317;87.8;38
07.03.2017;16:35:00;6922;89.0;35
07.03.2017;16:45:00;8882;90.6;35
07.03.2017;16:55:00;7417;91.9;38
07.03.2017;17:05:00;4302;92.7;35
07.03.2017;17:15:00;3381;93.3;37
07.03.2017;17:25:00;1696;93.6;37
07.03.2017;17:35:00;1308;93.9;38
07.03.2017;17:45:00;556;94.0;38
07.03.2017;17:55:00;292;94.0;38
07.03.2017;18:05:00;28;94.1;37
08.03.2017;06:40:00;0;0;21
08.03.2017;06:50:00;0;0;27
08.03.2017;07:00:00;277;0;28
08.03.2017;07:10:00;574;0.1;29
08.03.2017;07:20:00;1018;0.2;30
08.03.2017;07:30:00;1560;0.4;30
08.03.2017;07:40:00;1670;0.7;31
08.03.2017;07:50:00;1610;1.0;31
08.03.2017;08:00:00;3046;1.4;32
08.03.2017;08:10:00;2925;1.9;33
08.03.2017;08:20:00;3592;2.5;35
08.03.2017;08:30:00;3837;3.1;36
08.03.2017;08:40:00;4539;3.9;38
08.03.2017;08:50:00;5874;4.8;38
08.03.2017;09:00:00;7193;5.9;37
08.03.2017;09:10:00;7739;7.2;35
08.03.2017;09:20:00;10283;8.7;38
08.03.2017;09:30:00;12160;10.7;38
08.03.2017;09:40:00;11898;12.7;38
08.03.2017;09:50:00;12347;14.7;38
08.03.2017;10:00:00;14785;17.1;38
08.03.2017;10:10:00;16419;19.8;37
08.03.2017;10:20:00;15431;22.4;36
08.03.2017;10:30:00;18469;25.3;34
08.03.2017;10:40:00;16390;28.0;36
08.03.2017;10:50:00;18670;31.1;38
08.03.2017;11:00:00;21019;34.6;36
08.03.2017;11:10:00;22149;38.3;36
08.03.2017;11:20:00;21499;42.0;36
08.03.2017;11:30:00;24045;45.8;37
08.03.2017;11:40:00;25359;50.2;38
08.03.2017;11:50:00;23103;54.1;38
08.03.2017;12:00:00;24553;58.1;38
08.03.2017;12:10:00;21365;61.7;36
08.03.2017;12:20:00;20439;65.1;35
08.03.2017;12:30:00;18488;68.3;35
08.03.2017;12:40:00;19550;71.5;36
08.03.2017;12:50:00;23628;75.2;36
08.03.2017;13:00:00;23239;79.0;37
08.03.2017;13:10:00;17906;82.4;35
08.03.2017;13:20:00;16091;85.1;36
08.03.2017;13:30:00;16352;87.8;37
08.03.2017;13:40:00;11887;89.9;38
08.03.2017;13:50:00;12412;91.9;38
08.03.2017;14:00:00;12294;94.0;38
08.03.2017;14:10:00;10582;95.8;37
08.03.2017;14:20:00;8200;97.3;35
08.03.2017;14:30:00;6201;98.5;38
08.03.2017;14:40:00;6558;99.5;36
08.03.2017;14:50:00;6606;100.6;35
08.03.2017;15:00:00;6511;101.7;38
08.03.2017;15:10:00;5273;102.6;34
08.03.2017;15:20:00;6217;103.6;38
08.03.2017;15:30:00;5508;104.6;34
08.03.2017;15:40:00;5088;105.4;37
08.03.2017;15:50:00;4330;106.2;38
08.03.2017;16:00:00;3947;106.9;36
08.03.2017;16:10:00;3556;107.5;38
08.03.2017;16:20:00;3168;108.0;39
08.03.2017;16:30:00;2782;108.5;35
08.03.2017;16:40:00;2755;109.0;36
08.03.2017;16:50:00;1959;109.3;37
08.03.2017;17:00:00;2749;109.8;38
08.03.2017;17:10:00;1808;110.1;39
08.03.2017;17:20:00;1033;110.3;39
08.03.2017;17:30:00;520;110.4;39
08.03.2017;17:40:00;432;110.5;39
08.03.2017;17:50:00;313;110.5;39
08.03.2017;18:00:00;294;110.6;39
08.03.2017;18:10:00;157;110.6;39
08.03.2017;18:20:00;6;110.6;36
09.03.2017;07:05:00;4;0;27
09.03.2017;07:15:00;152;0;28
09.03.2017;07:25:00;314;0;29
09.03.2017;07:35:00;305;0.1;30
09.03.2017;07:45:00;720;0.2;30
09.03.2017;07:55:00;968;0.3;31
09.03.2017;08:05:00;1293;0.5;31
09.03.2017;08:15:00;2910;0.9;32
09.03.2017;08:25:00;2024;1.3;32
09.03.2017;08:35:00;3736;1.8;33
09.03.2017;08:45:00;3778;2.5;35
09.03.2017;08:55:00;3077;3.0;37
09.03.2017;09:05:00;2463;3.4;37
09.03.2017;09:15:00;3011;3.9;38
09.03.2017;09:25:00;3543;4.5;39
09.03.2017;09:35:00;5269;5.3;34
09.03.2017;09:45:00;6636;6.4;38
09.03.2017;09:55:00;6385;7.5;35
09.03.2017;10:05:00;7432;8.8;38
09.03.2017;10:15:00;7504;10.1;38
09.03.2017;10:25:00;5034;11.0;35
09.03.2017;10:35:00;4844;11.8;36
09.03.2017;10:45:00;9146;13.2;35
09.03.2017;10:55:00;11096;14.9;36
09.03.2017;11:05:00;11924;16.7;38
09.03.2017;11:15:00;13535;18.9;38
09.03.2017;11:25:00;13668;21.2;38
09.03.2017;11:35:00;13297;23.5;38
09.03.2017;11:45:00;11904;25.5;37
09.03.2017;11:55:00;11355;27.4;36
09.03.2017;12:05:00;11586;29.4;36
09.03.2017;12:15:00;12930;31.6;35
09.03.2017;12:25:00;11319;33.6;35
09.03.2017;12:35:00;12938;35.7;35
09.03.2017;12:45:00;8291;37.3;37
09.03.2017;12:55:00;10522;38.9;38
09.03.2017;13:05:00;11883;40.8;38
09.03.2017;13:15:00;13150;42.9;37
09.03.2017;13:25:00;14071;45.3;36
09.03.2017;13:35:00;20758;48.5;36
09.03.2017;13:45:00;13829;51.1;38
09.03.2017;13:55:00;13793;53.4;37
09.03.2017;14:05:00;15373;55.9;36
09.03.2017;14:15:00;16869;58.6;35
09.03.2017;14:25:00;12120;60.9;35
09.03.2017;14:35:00;11815;62.9;35
09.03.2017;14:45:00;9668;64.6;36
09.03.2017;14:55:00;5868;65.6;37
09.03.2017;15:05:00;4055;66.3;38
09.03.2017;15:15:00;5677;67.3;34
09.03.2017;15:25:00;5027;68.3;38
09.03.2017;15:35:00;3331;68.9;39
09.03.2017;15:45:00;4005;69.5;35
09.03.2017;15:55:00;2867;70.0;37
09.03.2017;16:05:00;1775;70.4;38
09.03.2017;16:15:00;1753;70.6;38
09.03.2017;16:25:00;1229;70.9;39
09.03.2017;16:35:00;431;71.1;39
09.03.2017;16:45:00;738;71.2;39
09.03.2017;16:55:00;822;71.3;39
09.03.2017;17:05:00;1088;71.5;39
09.03.2017;17:15:00;1656;71.7;39
09.03.2017;17:25:00;983;71.9;39
09.03.2017;17:35:00;435;72.0;39
09.03.2017;17:45:00;510;72.1;39
09.03.2017;17:55:00;303;72.1;39
09.03.2017;18:05:00;267;72.2;39
09.03.2017;18:15:00;90;72.2;38
09.03.2017;18:25:00;5;72.2;37
10.03.2017;06:45:00;4;0;27
10.03.2017;06:55:00;146;0;28
10.03.2017;07:05:00;440;0;29
10.03.2017;07:15:00;639;0.1;30
10.03.2017;07:25:00;763;0.2;30
10.03.2017;07:35:00;1045;0.4;31
10.03.2017;07:45:00;1970;0.7;31
10.03.2017;07:55:00;3069;1.1;32
10.03.2017;08:05:00;3251;1.7;33
10.03.2017;08:15:00;2364;2.2;35
10.03.2017;08:25:00;2042;2.5;35
10.03.2017;08:35:00;2235;2.9;36
10.03.2017;08:45:00;2527;3.3;36
10.03.2017;08:55:00;2991;3.8;37
10.03.2017;09:05:00;3522;4.3;38
10.03.2017;09:15:00;4641;5.0;37
10.03.2017;09:25:00;6107;6.0;37
10.03.2017;09:35:00;8204;7.3;35
10.03.2017;09:45:00;9986;8.9;37
10.03.2017;09:55:00;11637;10.7;38
10.03.2017;10:05:00;14070;13.0;38
10.03.2017;10:15:00;16808;15.7;37
10.03.2017;10:25:00;19800;18.8;35
10.03.2017;10:35:00;22896;22.5;36
10.03.2017;10:45:00;24780;26.5;37
10.03.2017;10:55:00;27713;31.0;40
10.03.2017;11:05:00;24279;35.2;39
10.03.2017;11:15:00;23837;38.7;39
10.03.2017;11:25:00;7040;39.9;36
10.03.2017;11:35:00;29964;44.0;40
10.03.2017;11:45:00;31870;49.2;41
10.03.2017;11:55:00;32493;54.6;42
10.03.2017;12:05:00;24179;57.6;39
10.03.2017;12:15:00;36056;63.5;43
10.03.2017;12:25:00;37658;69.6;43
10.03.2017;12:35:00;36305;75.8;43
10.03.2017;12:45:00;36130;81.8;43
10.03.2017;12:55:00;37002;88.0;43
10.03.2017;13:05:00;37422;94.2;44
10.03.2017;13:15:00;37865;100.5;44
10.03.2017;13:25:00;37815;106.8;44
10.03.2017;13:35:00;38313;113.2;44
10.03.2017;13:45:00;39345;119.7;45
10.03.2017;13:55:00;39127;126.2;45
10.03.2017;14:05:00;39533;132.8;45
10.03.2017;14:15:00;39718;139.4;45
10.03.2017;14:25:00;40329;146.1;45
10.03.2017;14:35:00;40256;152.8;45
10.03.2017;14:45:00;40484;159.5;45
10.03.2017;14:55:00;40423;166.3;45
10.03.2017;15:05:00;39812;172.9;45
10.03.2017;15:15:00;38892;179.5;45
10.03.2017;15:25:00;38001;185.8;44
10.03.2017;15:35:00;36924;192.0;44
10.03.2017;15:45:00;35971;198.1;43
10.03.2017;15:55:00;34466;203.9;43
10.03.2017;16:05:00;32813;209.4;42
10.03.2017;16:15:00;31628;214.8;42
10.03.2017;16:25:00;30313;219.9;41
10.03.2017;16:35:00;28932;224.8;41
10.03.2017;16:45:00;26987;229.3;40
10.03.2017;16:55:00;20418;233.1;38
10.03.2017;17:05:00;12251;235.5;37
10.03.2017;17:15:00;14371;237.7;35
10.03.2017;17:25:00;13062;240.0;36
10.03.2017;17:35:00;7796;241.5;38
10.03.2017;17:45:00;3498;242.3;37
10.03.2017;17:55:00;2314;242.7;38
10.03.2017;18:05:00;642;242.9;39
10.03.2017;18:15:00;205;242.9;39
10.03.2017;18:25:00;27;242.9;39
10.03.2017;18:35:00;2;242.9;38
11.03.2017;06:35:00;0;0;24
11.03.2017;06:45:00;29;0;27
11.03.2017;06:55:00;306;0;29
11.03.2017;07:05:00;509;0.1;30
11.03.2017;07:15:00;703;0.2;30
11.03.2017;07:25:00;890;0.3;31
11.03.2017;07:35:00;1114;0.5;31
11.03.2017;07:45:00;1266;0.7;32
11.03.2017;07:55:00;1565;0.9;32
11.03.2017;08:05:00;1727;1.2;33
11.03.2017;08:15:00;1898;1.5;33
11.03.2017;08:25:00;2082;1.9;34
11.03.2017;08:35:00;2328;2.2;35
11.03.2017;08:45:00;2576;2.7;36
11.03.2017;08:55:00;3060;3.2;37
11.03.2017;09:05:00;4371;3.8;38
11.03.2017;09:15:00;5805;4.7;34
11.03.2017;09:25:00;6295;5.7;38
11.03.2017;09:35:00;7981;7.0;35
11.03.2017;09:45:00;10014;8.6;35
11.03.2017;09:55:00;12041;10.5;37
11.03.2017;10:05:00;14061;12.8;37
11.03.2017;10:15:00;15974;15.3;38
11.03.2017;10:25:00;17861;18.2;38
11.03.2017;10:35:00;19787;21.5;35
11.03.2017;10:45:00;21440;25.0;36
11.03.2017;10:55:00;23092;28.7;36
11.03.2017;11:05:00;24717;32.8;38
11.03.2017;11:15:00;26532;37.1;39
11.03.2017;11:25:00;27956;41.7;40
11.03.2017;11:35:00;27972;46.4;40
11.03.2017;11:45:00;24068;50.6;37
11.03.2017;11:55:00;29727;55.6;40
11.03.2017;12:05:00;35734;61.4;43
11.03.2017;12:15:00;37652;67.6;44
11.03.2017;12:25:00;31779;73.6;42
11.03.2017;12:35:00;27276;78.1;40
11.03.2017;12:45:00;26514;82.3;39
11.03.2017;12:55:00;37182;88.1;43
11.03.2017;13:05:00;37866;94.4;44
11.03.2017;13:15:00;38320;100.7;43
11.03.2017;13:25:00;38530;107.1;44
11.03.2017;13:35:00;38033;113.4;44
11.03.2017;13:45:00;39240;119.9;44
11.03.2017;13:55:00;40063;126.5;44
11.03.2017;14:05:00;42768;133.6;46
11.03.2017;14:15:00;30628;138.9;42
11.03.2017;14:25:00;35353;144.0;42
11.03.2017;14:35:00;41525;150.6;45
11.03.2017;14:45:00;36924;156.6;43
11.03.2017;14:55:00;33125;162.4;42
11.03.2017;15:05:00;29302;167.5;41
11.03.2017;15:15:00;27008;172.1;40
11.03.2017;15:25:00;34486;177.1;42
11.03.2017;15:35:00;24998;181.6;39
11.03.2017;15:45:00;22517;185.7;38
11.03.2017;15:55:00;20219;188.9;36
11.03.2017;16:05:00;19845;192.2;35
11.03.2017;16:15:00;21616;195.8;36
11.03.2017;16:25:00;16163;198.7;34
11.03.2017;16:35:00;12714;200.9;36
11.03.2017;16:45:00;17106;203.9;34
11.03.2017;16:55:00;15840;206.6;36
11.03.2017;17:05:00;9827;208.4;38
11.03.2017;17:15:00;8481;209.9;37
11.03.2017;17:25:00;6869;211.1;35
11.03.2017;17:35:00;5046;212.0;38
11.03.2017;17:45:00;3699;212.7;35
11.03.2017;17:55:00;2487;213.2;37
11.03.2017;18:05:00;1933;213.5;37
11.03.2017;18:15:00;811;213.7;38
11.03.2017;18:25:00;132;213.7;37
12.03.2017;06:30:00;0;0;16
12.03.2017;06:40:00;0;0;27
12.03.2017;06:50:00;262;0;28
12.03.2017;07:00:00;535;0.1;29
12.03.2017;07:10:00;836;0.2;30
12.03.2017;07:20:00;1082;0.4;31
12.03.2017;07:30:00;1406;0.6;31
12.03.2017;07:40:00;1778;0.9;32
12.03.2017;07:50:00;1990;1.2;32
12.03.2017;08:00:00;2314;1.5;33
12.03.2017;08:10:00;2528;2.0;34
12.03.2017;08:20:00;2698;2.4;35
12.03.2017;08:30:00;2893;2.9;36
12.03.2017;08:40:00;3157;3.4;37
12.03.2017;08:50:00;3600;4.0;38
12.03.2017;09:00:00;4179;4.6;37
12.03.2017;09:10:00;4817;5.4;36
12.03.2017;09:20:00;6195;6.4;38
12.03.2017;09:30:00;7851;7.6;37
12.03.2017;09:40:00;9738;9.1;35
12.03.2017;09:50:00;11581;11.0;35
12.03.2017;10:00:00;13339;13.1;36
12.03.2017;10:10:00;15492;15.6;36
12.03.2017;10:20:00;17303;18.4;38
12.03.2017;10:30:00;18986;21.5;35
12.03.2017;10:40:00;20824;24.9;35
12.03.2017;10:50:00;22468;28.6;36
12.03.2017;11:00:00;24112;32.5;37
12.03.2017;11:10:00;25985;36.8;39
12.03.2017;11:20:00;27456;41.3;40
12.03.2017;11:30:00;28846;46.0;40
12.03.2017;11:40:00;30137;51.0;41
12.03.2017;11:50:00;31295;56.2;41
12.03.2017;12:00:00;32334;61.5;42
12.03.2017;12:10:00;33158;67.0;42
12.03.2017;12:20:00;34283;72.7;42
12.03.2017;12:30:00;35333;78.5;43
12.03.2017;12:40:00;36044;84.5;43
12.03.2017;12:50:00;36586;90.6;43
12.03.2017;13:00:00;37089;96.7;44
12.03.2017;13:10:00;37546;103.0;44
12.03.2017;13:20:00;38137;109.3;44
12.03.2017;13:30:00;38716;115.7;44
12.03.2017;13:40:00;38892;122.2;45
12.03.2017;13:50:00;39203;128.7;45
12.03.2017;14:00:00;39321;135.3;45
12.03.2017;14:10:00;39386;141.8;45
12.03.2017;14:20:00;39353;148.4;45
12.03.2017;14:30:00;39293;154.9;45
12.03.2017;14:40:00;39191;161.5;45
12.03.2017;14:50:00;39039;168.0;45
12.03.2017;15:00:00;38679;174.4;45
12.03.2017;15:10:00;37998;180.8;44
12.03.2017;15:20:00;37089;187.0;44
12.03.2017;15:30:00;36180;193.1;44
12.03.2017;15:40:00;35095;199.0;43
12.03.2017;15:50:00;34035;204.7;43
12.03.2017;16:00:00;32942;210.3;42
12.03.2017;16:10:00;31355;215.6;42
12.03.2017;16:20:00;29223;220.6;41
12.03.2017;16:30:00;27421;225.2;40
12.03.2017;16:40:00;26205;229.7;40
12.03.2017;16:50:00;23231;233.7;39
12.03.2017;17:00:00;16362;236.8;36
12.03.2017;17:10:00;9056;238.6;38
12.03.2017;17:20:00;6385;239.7;37
12.03.2017;17:30:00;5816;240.7;37
12.03.2017;17:40:00;3904;241.5;38
12.03.2017;17:50:00;2605;241.9;38
12.03.2017;18:00:00;1876;242.3;39
12.03.2017;18:10:00;1135;242.5;37
12.03.2017;18:20:00;424;242.6;38
12.03.2017;18:30:00;46;242.6;38
12.03.2017;18:40:00;1;242.6;37
13.03.2017;06:35:00;6;0;26
13.03.2017;06:45:00;140;0;28
13.03.2017;06:55:00;343;0;29
13.03.2017;07:05:00;621;0.1;30
13.03.2017;07:15:00;907;0.2;30
13.03.2017;07:25:00;1143;0.4;31
13.03.2017;07:35:00;1439;0.6;31
13.03.2017;07:45:00;1713;0.9;32
13.03.2017;07:55:00;2051;1.2;32
13.03.2017;08:05:00;2406;1.6;33
13.03.2017;08:15:00;2734;2.1;34
13.03.2017;08:25:00;2994;2.6;36
13.03.2017;08:35:00;3259;3.1;37
13.03.2017;08:45:00;3725;3.7;38
13.03.2017;08:55:00;4481;4.4;39
13.03.2017;09:05:00;5223;5.2;35
13.03.2017;09:15:00;5928;6.2;38
13.03.2017;09:25:00;7389;7.4;36
13.03.2017;09:35:00;9066;8.8;36
13.03.2017;09:45:00;10839;10.5;37
13.03.2017;09:55:00;12764;12.6;38
13.03.2017;10:05:00;14594;14.9;38
13.03.2017;10:15:00;16511;17.6;38
13.03.2017;10:25:00;18372;20.6;36
13.03.2017;10:35:00;20195;23.8;36
13.03.2017;10:45:00;21896;27.4;36
13.03.2017;10:55:00;23492;31.3;37
13.03.2017;11:05:00;25117;35.4;38
13.03.2017;11:15:00;26833;39.8;39
13.03.2017;11:25:00;28170;44.4;40
13.03.2017;11:35:00;29420;49.2;41
13.03.2017;11:45:00;30569;54.3;41
13.03.2017;11:55:00;31786;59.5;41
13.03.2017;12:05:00;33002;65.0;42
13.03.2017;12:15:00;33607;70.6;42
13.03.2017;12:25:00;34536;76.3;43
13.03.2017;12:35:00;35257;82.1;43
13.03.2017;12:45:00;35973;88.1;43
13.03.2017;12:55:00;36466;94.2;43
13.03.2017;13:05:00;37060;100.3;44
13.03.2017;13:15:00;37590;106.6;44
13.03.2017;13:25:00;38369;112.9;44
13.03.2017;13:35:00;38589;119.4;45
13.03.2017;13:45:00;38981;125.8;45
13.03.2017;13:55:00;39278;132.4;45
13.03.2017;14:05:00;38246;138.9;44
13.03.2017;14:15:00;39256;145.4;45
13.03.2017;14:25:00;36053;151.5;44
13.03.2017;14:35:00;39814;157.9;45
13.03.2017;14:45:00;40877;164.8;46
13.03.2017;14:55:00;38310;171.3;44
13.03.2017;15:05:00;36211;177.5;43
13.03.2017;15:15:00;33802;183.2;42
13.03.2017;15:25:00;33658;189.0;43
13.03.2017;15:35:00;28131;193.8;41
13.03.2017;15:45:00;23302;197.8;39
13.03.2017;15:55:00;28840;202.5;41
13.03.2017;16:05:00;27834;207.1;40
13.03.2017;16:15:00;17178;210.5;36
13.03.2017;16:25:00;25845;214.1;38
13.03.2017;16:35:00;17802;217.4;36
13.03.2017;16:45:00;12510;219.5;38
13.03.2017;16:55:00;9366;221.1;37
13.03.2017;17:05:00;7720;222.4;36
13.03.2017;17:15:00;4996;223.4;38
13.03.2017;17:25:00;3065;224.0;36
13.03.2017;17:35:00;2623;224.4;38
13.03.2017;17:45:00;2647;224.8;38
13.03.2017;17:55:00;3206;225.3;37
13.03.2017;18:05:00;4686;226.1;37
13.03.2017;18:15:00;2187;226.6;38
13.03.2017;18:25:00;447;226.7;39
13.03.2017;18:35:00;5;226.7;38
14.03.2017;06:35:00;7;0;27
14.03.2017;06:45:00;228;0;28
14.03.2017;06:55:00;528;0.1;29
14.03.2017;07:05:00;922;0.2;30
14.03.2017;07:15:00;1286;0.4;31
14.03.2017;07:25:00;2323;0.7;31
14.03.2017;07:35:00;3158;1.2;32
14.03.2017;07:45:00;3738;1.8;33
14.03.2017;07:55:00;3700;2.4;35
14.03.2017;08:05:00;4037;3.1;36
14.03.2017;08:15:00;4447;3.8;38
14.03.2017;08:25:00;4778;4.6;38
14.03.2017;08:35:00;4681;5.4;36
14.03.2017;08:45:00;4846;6.2;38
14.03.2017;08:55:00;5506;7.1;36
14.03.2017;09:05:00;6854;8.1;37
14.03.2017;09:15:00;8630;9.5;35
14.03.2017;09:25:00;8847;11.0;36
14.03.2017;09:35:00;8104;12.3;38
14.03.2017;09:45:00;10860;14.0;36
14.03.2017;09:55:00;11941;15.9;36
14.03.2017;10:05:00;14062;18.2;35
14.03.2017;10:15:00;15426;20.7;35
14.03.2017;10:25:00;16910;23.4;35
14.03.2017;10:35:00;18580;26.4;37
14.03.2017;10:45:00;22506;30.0;36
14.03.2017;10:55:00;22547;33.6;36
14.03.2017;11:05:00;23358;37.4;36
14.03.2017;11:15:00;26955;41.7;39
14.03.2017;11:25:00;27698;46.3;40
14.03.2017;11:35:00;29664;51.2;41
14.03.2017;11:45:00;30529;56.2;41
14.03.2017;11:55:00;31651;61.4;41
14.03.2017;12:05:00;33096;66.8;42
14.03.2017;12:15:00;34258;72.4;42
14.03.2017;12:25:00;35113;78.3;43
14.03.2017;12:35:00;35963;84.2;43
14.03.2017;12:45:00;36622;90.3;43
14.03.2017;12:55:00;37478;96.5;44
14.03.2017;13:05:00;36618;102.7;43
14.03.2017;13:15:00;38121;109.1;44
14.03.2017;13:25:00;38436;115.4;44
14.03.2017;13:35:00;38897;121.9;45
14.03.2017;13:45:00;38257;128.4;44
14.03.2017;13:55:00;40607;135.0;45
14.03.2017;14:05:00;26111;140.4;40
14.03.2017;14:15:00;29130;145.2;41
14.03.2017;14:25:00;33070;149.9;41
14.03.2017;14:35:00;39614;156.5;45
14.03.2017;14:45:00;38513;162.9;44
14.03.2017;14:55:00;38482;169.2;44
14.03.2017;15:05:00;38576;175.4;44
14.03.2017;15:15:00;30759;180.9;41
14.03.2017;15:25:00;34791;186.6;43
14.03.2017;15:35:00;35930;192.5;43
14.03.2017;15:45:00;34277;198.3;43
14.03.2017;15:55:00;33660;203.9;42
14.03.2017;16:05:00;32313;209.4;42
14.03.2017;16:15:00;31203;214.7;42
14.03.2017;16:25:00;29708;219.7;41
14.03.2017;16:35:00;18164;223.3;36
14.03.2017;16:45:00;18261;226.5;35
14.03.2017;16:55:00;16839;229.0;38
14.03.2017;17:05:00;16942;231.6;38
14.03.2017;17:15:00;6263;233.1;36
14.03.2017;17:25:00;6984;234.2;38
14.03.2017;17:35:00;5859;235.2;37
14.03.2017;17:45:00;3434;235.9;37
14.03.2017;17:55:00;1900;236.3;38
14.03.2017;18:05:00;1361;236.5;38
14.03.2017;18:15:00;584;236.7;38
14.03.2017;18:25:00;227;236.7;38
14.03.2017;18:35:00;0;236.7;38
15.03.2017;06:35:00;0;0;27
15.03.2017;06:45:00;234;0;28
15.03.2017;06:55:00;465;0;29
15.03.2017;07:05:00;786;0.2;30
15.03.2017;07:15:00;1100;0.3;31
15.03.2017;07:25:00;1546;0.6;31
15.03.2017;07:35:00;2055;0.9;32
15.03.2017;07:45:00;2500;1.3;32
15.03.2017;07:55:00;2457;1.7;33
15.03.2017;08:05:00;3126;2.2;35
15.03.2017;08:15:00;3507;2.8;36
15.03.2017;08:25:00;3889;3.4;37
15.03.2017;08:35:00;4342;4.1;39
15.03.2017;08:45:00;4377;4.8;34
15.03.2017;08:55:00;4609;5.6;37
15.03.2017;09:05:00;5733;6.5;38
15.03.2017;09:15:00;6948;7.6;36
15.03.2017;09:25:00;8635;9.0;35
15.03.2017;09:35:00;9127;10.5;37
15.03.2017;09:45:00;10898;12.2;38
15.03.2017;09:55:00;13712;14.4;38
15.03.2017;10:05:00;15335;16.9;38
15.03.2017;10:15:00;18693;19.8;35
15.03.2017;10:25:00;17613;22.6;38
15.03.2017;10:35:00;22644;26.2;36
15.03.2017;10:45:00;20229;29.7;36
15.03.2017;10:55:00;23130;33.4;36
15.03.2017;11:05:00;23166;37.1;36
15.03.2017;11:15:00;23695;41.3;38
15.03.2017;11:25:00;26891;45.4;38
15.03.2017;11:35:00;28548;50.2;40
15.03.2017;11:45:00;30383;55.0;40
15.03.2017;11:55:00;32403;60.3;42
15.03.2017;12:05:00;33705;65.9;42
15.03.2017;12:15:00;28725;71.2;40
15.03.2017;12:25:00;36355;77.2;43
15.03.2017;12:35:00;37117;83.3;43
15.03.2017;12:45:00;33150;89.0;41
15.03.2017;12:55:00;32064;94.8;42
15.03.2017;13:05:00;36112;100.5;43
15.03.2017;13:15:00;27894;106.2;41
15.03.2017;13:25:00;38772;112.8;45
15.03.2017;13:35:00;38768;119.3;45
15.03.2017;13:45:00;39038;125.8;45
15.03.2017;13:55:00;38957;132.3;45
15.03.2017;14:05:00;38460;138.7;45
15.03.2017;14:15:00;38837;145.1;45
15.03.2017;14:25:00;38291;151.6;44
15.03.2017;14:35:00;39053;158.0;45
15.03.2017;14:45:00;38232;164.3;44
15.03.2017;14:55:00;38708;170.8;45
15.03.2017;15:05:00;38012;177.1;44
15.03.2017;15:15:00;37862;183.4;44
15.03.2017;15:25:00;36884;189.6;44
15.03.2017;15:35:00;38004;195.9;44
15.03.2017;15:45:00;36744;202.2;44
15.03.2017;15:55:00;28708;206.0;39
15.03.2017;16:05:00;33140;211.8;42
15.03.2017;16:15:00;34124;217.4;42
15.03.2017;16:25:00;36382;223.1;43
15.03.2017;16:35:00;19639;227.2;38
15.03.2017;16:45:00;8689;228.8;38
15.03.2017;16:55:00;8544;230.2;37
15.03.2017;17:05:00;14886;232.2;37
15.03.2017;17:15:00;7672;233.3;38
15.03.2017;17:25:00;6574;234.5;37
15.03.2017;17:35:00;6576;235.6;37
15.03.2017;17:45:00;4622;236.5;38
15.03.2017;17:55:00;3255;237.1;39
15.03.2017;18:05:00;2506;237.5;36
15.03.2017;18:15:00;1630;237.8;38
15.03.2017;18:25:00;750;238.0;38
15.03.2017;18:35:00;198;238.0;38
15.03.2017;18:45:00;4;238.1;38
16.03.2017;06:35:00;15;0;28
16.03.2017;06:45:00;273;0;29
16.03.2017;06:55:00;540;0.1;30
16.03.2017;07:05:00;659;0.2;31
16.03.2017;07:15:00;1127;0.3;31
16.03.2017;07:25:00;1476;0.6;32
16.03.2017;07:35:00;1797;0.9;32
16.03.2017;07:45:00;2029;1.2;33
16.03.2017;07:55:00;2380;1.6;33
16.03.2017;08:05:00;2582;2.0;34
16.03.2017;08:15:00;2778;2.4;35
16.03.2017;08:25:00;2918;2.9;36
16.03.2017;08:35:00;3108;3.4;37
16.03.2017;08:45:00;3464;4.0;38
16.03.2017;08:55:00;4026;4.6;37
16.03.2017;09:05:00;5026;5.4;36
16.03.2017;09:15:00;6391;6.4;38
16.03.2017;09:25:00;7978;7.7;37
16.03.2017;09:35:00;9723;9.2;35
16.03.2017;09:45:00;11558;11.1;35
16.03.2017;09:55:00;13446;13.2;36
16.03.2017;10:05:00;15298;15.7;36
16.03.2017;10:15:00;17184;18.5;38
16.03.2017;10:25:00;18923;21.6;35
16.03.2017;10:35:00;20603;24.9;35
16.03.2017;10:45:00;22333;28.6;36
16.03.2017;10:55:00;24021;32.5;37
16.03.2017;11:05:00;25725;36.7;39
16.03.2017;11:15:00;27081;41.2;40
16.03.2017;11:25:00;28330;45.8;40
16.03.2017;11:35:00;29650;50.7;41
16.03.2017;11:45:00;30809;55.8;41
16.03.2017;11:55:00;31917;61.1;42
16.03.2017;12:05:00;32975;66.5;42
16.03.2017;12:15:00;33791;72.1;43
16.03.2017;12:25:00;34620;77.8;43
16.03.2017;12:35:00;35743;83.8;43
16.03.2017;12:45:00;36271;89.8;43
16.03.2017;12:55:00;36702;95.9;44
16.03.2017;13:05:00;37337;102.1;44
16.03.2017;13:15:00;37822;108.4;44
16.03.2017;13:25:00;38236;114.8;44
16.03.2017;13:35:00;38602;121.2;45
16.03.2017;13:45:00;39231;127.7;45
16.03.2017;13:55:00;39345;134.2;45
16.03.2017;14:05:00;39319;140.7;45
16.03.2017;14:15:00;39292;147.3;45
16.03.2017;14:25:00;39521;153.8;45
16.03.2017;14:35:00;39778;160.4;45
16.03.2017;14:45:00;39953;167.1;45
16.03.2017;14:55:00;40050;173.8;45
16.03.2017;15:05:00;39636;180.4;45
16.03.2017;15:15:00;38893;186.9;45
16.03.2017;15:25:00;38031;193.3;44
16.03.2017;15:35:00;37033;199.5;44
16.03.2017;15:45:00;35762;205.5;44
16.03.2017;15:55:00;34501;211.3;43
16.03.2017;16:05:00;33179;216.9;43
16.03.2017;16:15:00;31661;222.2;42
16.03.2017;16:25:00;30236;227.3;42
16.03.2017;16:35:00;28773;232.2;41
16.03.2017;16:45:00;27279;236.8;41
16.03.2017;16:55:00;25261;241.1;40
16.03.2017;17:05:00;18093;244.5;37
16.03.2017;17:15:00;10895;246.5;38
16.03.2017;17:25:00;10917;248.3;36
16.03.2017;17:35:00;11073;250.3;36
16.03.2017;17:45:00;6269;251.6;38
16.03.2017;17:55:00;3068;252.2;38
16.03.2017;18:05:00;2205;252.6;39
16.03.2017;18:15:00;838;252.8;39
16.03.2017;18:25:00;234;252.8;39
16.03.2017;18:35:00;36;252.8;37
16.03.2017;18:45:00;9;252.8;38
17.03.2017;06:25:00;0;0;26
17.03.2017;06:35:00;16;0;28
17.03.2017;06:45:00;315;0;29
17.03.2017;06:55:00;563;0.1;30
17.03.2017;07:05:00;801;0.2;31
17.03.2017;07:15:00;1030;0.4;31
17.03.2017;07:25:00;1240;0.6;32
17.03.2017;07:35:00;1657;0.8;32
17.03.2017;07:45:00;1814;1.1;33
17.03.2017;07:55:00;2078;1.4;33
17.03.2017;08:05:00;2339;1.8;34
17.03.2017;08:15:00;2528;2.2;35
17.03.2017;08:25:00;2687;2.7;36
17.03.2017;08:35:00;2903;3.2;37
17.03.2017;08:45:00;3368;3.7;38
17.03.2017;08:55:00;4063;4.3;36
17.03.2017;09:05:00;5226;5.2;36
17.03.2017;09:15:00;6567;6.2;37
17.03.2017;09:25:00;8139;7.5;38
17.03.2017;09:35:00;9646;9.0;36
17.03.2017;09:45:00;11805;10.9;35
17.03.2017;09:55:00;13705;13.1;35
17.03.2017;10:05:00;15064;15.5;36
17.03.2017;10:15:00;17475;18.3;38
17.03.2017;10:25:00;18781;21.4;35
17.03.2017;10:35:00;20562;24.8;36
17.03.2017;10:45:00;22415;28.4;37
17.03.2017;10:55:00;24181;32.4;38
17.03.2017;11:05:00;24937;36.5;39
17.03.2017;11:15:00;26810;40.9;40
17.03.2017;11:25:00;28409;45.6;40
17.03.2017;11:35:00;29403;50.4;41
17.03.2017;11:45:00;30449;55.4;41
17.03.2017;11:55:00;31669;60.7;42
17.03.2017;12:05:00;32734;66.1;42
17.03.2017;12:15:00;33665;71.7;42
17.03.2017;12:25:00;34814;77.4;43
17.03.2017;12:35:00;34364;83.2;43
17.03.2017;12:45:00;35834;89.1;43
17.03.2017;12:55:00;36245;95.1;44
17.03.2017;13:05:00;37179;101.3;44
17.03.2017;13:15:00;37913;107.6;44
17.03.2017;13:25:00;37372;113.8;44
17.03.2017;13:35:00;38219;120.1;45
17.03.2017;13:45:00;38160;126.5;45
17.03.2017;13:55:00;38657;132.9;45
17.03.2017;14:05:00;38636;139.3;45
17.03.2017;14:15:00;38560;145.7;45
17.03.2017;14:25:00;38955;152.2;45
17.03.2017;14:35:00;32568;157.8;43
17.03.2017;14:45:00;38207;164.3;45
17.03.2017;14:55:00;39350;170.3;44
17.03.2017;15:05:00;38376;176.5;44
17.03.2017;15:15:00;28643;182.2;42
17.03.2017;15:25:00;25233;185.9;39
17.03.2017;15:35:00;26863;191.0;41
17.03.2017;15:45:00;21576;194.4;39
17.03.2017;15:55:00;14619;196.6;38
17.03.2017;16:05:00;5156;197.7;39
17.03.2017;16:15:00;5708;199.6;36
17.03.2017;16:25:00;9133;201.0;38
17.03.2017;16:35:00;21257;204.7;39
17.03.2017;16:45:00;18896;207.9;38
17.03.2017;16:55:00;4812;209.0;37
17.03.2017;17:05:00;5217;209.8;37
17.03.2017;17:15:00;3989;210.5;38
17.03.2017;17:25:00;3531;211.1;38
17.03.2017;17:35:00;3419;211.7;36
17.03.2017;17:45:00;3141;212.2;38
17.03.2017;17:55:00;2588;212.7;39
17.03.2017;18:05:00;1702;213.0;37
17.03.2017;18:15:00;724;213.2;38
17.03.2017;18:25:00;247;213.3;38
17.03.2017;18:35:00;9;213.3;38
18.03.2017;06:45:00;5;0;27
18.03.2017;06:55:00;21;0;29
18.03.2017;07:05:00;188;0;29
18.03.2017;07:15:00;341;0;30
18.03.2017;07:25:00;459;0.1;31
18.03.2017;07:35:00;664;0.2;31
18.03.2017;07:45:00;870;0.3;32
18.03.2017;07:55:00;891;0.5;32
18.03.2017;08:05:00;1206;0.7;33
18.03.2017;08:15:00;2065;1.0;33
18.03.2017;08:25:00;2800;1.4;34
18.03.2017;08:35:00;3265;1.9;36
18.03.2017;08:45:00;4248;2.6;37
18.03.2017;08:55:00;4445;3.3;39
18.03.2017;09:05:00;4840;4.1;35
18.03.2017;09:15:00;6079;5.1;38
18.03.2017;09:25:00;5787;6.1;35
18.03.2017;09:35:00;8340;7.4;38
18.03.2017;09:45:00;7675;8.7;37
18.03.2017;09:55:00;8501;10.0;35
18.03.2017;10:05:00;8949;11.6;36
18.03.2017;10:15:00;8664;13.0;38
18.03.2017;10:25:00;8714;14.4;38
18.03.2017;10:35:00;8724;15.9;35
18.03.2017;10:45:00;9412;17.4;35
18.03.2017;10:55:00;8785;18.8;38
18.03.2017;11:05:00;7820;20.2;37
18.03.2017;11:15:00;5295;21.2;37
18.03.2017;11:25:00;5605;22.1;36
18.03.2017;11:35:00;6677;23.2;37
18.03.2017;11:45:00;6026;24.2;37
18.03.2017;11:55:00;6787;25.3;35
18.03.2017;12:05:00;8474;26.7;38
18.03.2017;12:15:00;7403;28.0;36
18.03.2017;12:25:00;7282;29.2;35
18.03.2017;12:35:00;8511;30.5;38
18.03.2017;12:45:00;9696;32.1;37
18.03.2017;12:55:00;9455;33.7;36
18.03.2017;13:05:00;7731;35.2;35
18.03.2017;13:15:00;8005;36.5;38
18.03.2017;13:25:00;8670;37.9;37
18.03.2017;13:35:00;7630;39.3;35
18.03.2017;13:45:00;6303;40.4;38
18.03.2017;13:55:00;5559;41.4;36
18.03.2017;14:05:00;6704;42.4;38
18.03.2017;14:15:00;8340;43.7;37
18.03.2017;14:25:00;9404;45.3;36
18.03.2017;14:35:00;7983;46.6;37
18.03.2017;14:45:00;9326;48.1;38
18.03.2017;14:55:00;6318;49.2;36
18.03.2017;15:05:00;8015;50.6;35
18.03.2017;15:15:00;7226;51.8;38
18.03.2017;15:25:00;7033;53.0;36
18.03.2017;15:35:00;5814;53.9;38
18.03.2017;15:45:00;4593;54.7;35
18.03.2017;15:55:00;2979;55.3;37
18.03.2017;16:05:00;2409;55.7;38
18.03.2017;16:15:00;2237;56.1;39
18.03.2017;16:25:00;3352;56.6;36
18.03.2017;16:35:00;4993;57.3;37
18.03.2017;16:45:00;4541;58.1;39
18.03.2017;16:55:00;3790;58.7;35
18.03.2017;17:05:00;3629;59.4;37
18.03.2017;17:15:00;2815;59.8;39
18.03.2017;17:25:00;3174;60.3;36
