Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
18.03.2017;17:35:00;2736;60.8;36
18.03.2017;17:45:00;1332;61.1;37
18.03.2017;17:55:00;443;61.2;37
18.03.2017;18:05:00;327;61.2;37
18.03.2017;18:15:00;260;61.3;38
18.03.2017;18:25:00;5;61.3;37
19.03.2017;06:35:00;6;0;27
19.03.2017;06:45:00;361;0;28
19.03.2017;06:55:00;529;0.1;30
19.03.2017;07:05:00;780;0.2;31
19.03.2017;07:15:00;1153;0.4;31
19.03.2017;07:25:00;1744;0.6;32
19.03.2017;07:35:00;1961;1.0;32
19.03.2017;07:45:00;1866;1.3;33
19.03.2017;07:55:00;2066;1.6;33
19.03.2017;08:05:00;2496;2.0;35
19.03.2017;08:15:00;3209;2.5;36
19.03.2017;08:25:00;4945;3.2;37
19.03.2017;08:35:00;7787;4.5;35
19.03.2017;08:45:00;5720;5.4;38
19.03.2017;08:55:00;6604;6.5;34
19.03.2017;09:05:00;6134;7.4;37
19.03.2017;09:15:00;10857;9.0;36
19.03.2017;09:25:00;8652;10.9;35
19.03.2017;09:35:00;18252;13.4;36
19.03.2017;09:45:00;13392;15.9;37
19.03.2017;09:55:00;10162;17.7;36
19.03.2017;10:05:00;15272;19.9;35
19.03.2017;10:15:00;23002;23.6;38
19.03.2017;10:25:00;17135;26.7;35
19.03.2017;10:35:00;17914;29.9;36
19.03.2017;10:45:00;25609;33.9;38
19.03.2017;10:55:00;17919;37.2;36
19.03.2017;11:05:00;31532;41.7;40
19.03.2017;11:15:00;23051;46.0;39
19.03.2017;11:25:00;19547;49.0;38
19.03.2017;11:35:00;25393;53.2;39
19.03.2017;11:45:00;20452;56.7;37
19.03.2017;11:55:00;13893;59.0;38
19.03.2017;12:05:00;15868;61.7;36
19.03.2017;12:15:00;18579;64.7;36
19.03.2017;12:25:00;22440;68.5;37
19.03.2017;12:35:00;26245;72.4;38
19.03.2017;12:45:00;44205;78.5;45
19.03.2017;12:55:00;40170;85.0;44
19.03.2017;13:05:00;28355;91.0;42
19.03.2017;13:15:00;18148;95.5;38
19.03.2017;13:25:00;21008;98.9;38
19.03.2017;13:35:00;19349;102.5;37
19.03.2017;13:45:00;15444;104.9;39
19.03.2017;13:55:00;18887;108.3;37
19.03.2017;14:05:00;15343;111.1;35
19.03.2017;14:15:00;16638;114.0;36
19.03.2017;14:25:00;26587;117.7;38
19.03.2017;14:35:00;23696;121.8;39
19.03.2017;14:45:00;22265;126.1;39
19.03.2017;14:55:00;8289;127.8;37
19.03.2017;15:05:00;14640;129.7;35
19.03.2017;15:15:00;36250;134.7;44
19.03.2017;15:25:00;35288;139.3;42
19.03.2017;15:35:00;31836;145.1;42
19.03.2017;15:45:00;33722;150.5;42
19.03.2017;15:55:00;40634;157.1;45
19.03.2017;16:05:00;42311;163.8;46
19.03.2017;16:15:00;31985;169.5;43
19.03.2017;16:25:00;32848;174.1;41
19.03.2017;16:35:00;30717;179.1;42
19.03.2017;16:45:00;14838;182.0;36
19.03.2017;16:55:00;10348;183.7;37
19.03.2017;17:05:00;16822;186.3;38
19.03.2017;17:15:00;11701;188.1;38
19.03.2017;17:25:00;8578;189.6;37
19.03.2017;17:35:00;6404;190.8;36
19.03.2017;17:45:00;4350;191.6;38
19.03.2017;17:55:00;3622;192.2;36
19.03.2017;18:05:00;2600;192.7;38
19.03.2017;18:15:00;1412;193.0;38
19.03.2017;18:25:00;601;193.1;38
19.03.2017;18:35:00;124;193.2;38
20.03.2017;06:55:00;149;0;29
20.03.2017;07:05:00;218;0;30
20.03.2017;07:15:00;425;0.1;31
20.03.2017;07:25:00;789;0.2;32
20.03.2017;07:35:00;1225;0.3;32
20.03.2017;07:45:00;1276;0.6;33
20.03.2017;07:55:00;1874;0.8;33
20.03.2017;08:05:00;1792;1.2;33
20.03.2017;08:15:00;1360;1.4;34
20.03.2017;08:25:00;1775;1.7;35
20.03.2017;08:35:00;2366;2.1;36
20.03.2017;08:45:00;1618;2.4;37
20.03.2017;08:55:00;1766;2.7;37
20.03.2017;09:05:00;3519;3.2;38
20.03.2017;09:15:00;4701;3.9;36
20.03.2017;09:25:00;4929;4.7;36
20.03.2017;09:35:00;5217;5.6;37
20.03.2017;09:45:00;5257;6.4;36
20.03.2017;09:55:00;6258;7.5;37
20.03.2017;10:05:00;5547;8.4;36
20.03.2017;10:15:00;7236;9.5;36
20.03.2017;10:25:00;7109;10.4;37
20.03.2017;10:35:00;10041;12.0;35
20.03.2017;10:45:00;14002;14.0;36
20.03.2017;10:55:00;14109;16.2;38
20.03.2017;11:05:00;12676;18.3;38
20.03.2017;11:15:00;12166;20.5;37
20.03.2017;11:25:00;14216;22.6;37
20.03.2017;11:35:00;13649;24.9;36
20.03.2017;11:45:00;17491;27.8;35
20.03.2017;11:55:00;20885;31.2;36
20.03.2017;12:05:00;20208;34.6;36
20.03.2017;12:15:00;25092;38.9;39
20.03.2017;12:25:00;30044;43.6;41
20.03.2017;12:35:00;19303;47.3;37
20.03.2017;12:45:00;20556;50.6;36
20.03.2017;12:55:00;25909;54.7;38
20.03.2017;13:05:00;34065;59.6;41
20.03.2017;13:15:00;35547;64.8;42
20.03.2017;13:25:00;28256;70.6;42
20.03.2017;13:35:00;27767;75.9;40
20.03.2017;13:45:00;40580;82.6;45
20.03.2017;13:55:00;41960;89.6;46
20.03.2017;14:05:00;42063;96.8;46
20.03.2017;14:15:00;40893;103.7;45
20.03.2017;14:25:00;40524;110.4;45
20.03.2017;14:35:00;41191;117.3;46
20.03.2017;14:45:00;35428;123.1;44
20.03.2017;14:55:00;42495;129.8;46
20.03.2017;15:05:00;40530;136.7;46
20.03.2017;15:15:00;31063;142.3;42
20.03.2017;15:25:00;37203;148.2;44
20.03.2017;15:35:00;20878;153.2;40
20.03.2017;15:45:00;11956;155.4;38
20.03.2017;15:55:00;32979;159.1;41
20.03.2017;16:05:00;14125;162.0;36
20.03.2017;16:15:00;31077;166.0;41
20.03.2017;16:25:00;34307;171.5;43
20.03.2017;16:35:00;28725;176.5;41
20.03.2017;16:45:00;26070;181.0;40
20.03.2017;16:55:00;25137;185.3;40
20.03.2017;17:05:00;21983;189.1;38
20.03.2017;17:15:00;14410;191.8;35
20.03.2017;17:25:00;7329;193.2;38
20.03.2017;17:35:00;8055;194.6;37
20.03.2017;17:45:00;4343;195.5;38
20.03.2017;17:55:00;2793;196.0;38
20.03.2017;18:05:00;2107;196.4;38
20.03.2017;18:15:00;1455;196.7;39
20.03.2017;18:25:00;664;196.8;39
20.03.2017;18:35:00;169;196.9;39
20.03.2017;18:45:00;3;196.9;38
21.03.2017;06:25:00;2;0;27
21.03.2017;06:35:00;87;0;29
21.03.2017;06:45:00;358;0;30
21.03.2017;06:55:00;617;0.1;31
21.03.2017;07:05:00;672;0.2;31
21.03.2017;07:15:00;881;0.3;32
21.03.2017;07:25:00;1878;0.6;32
21.03.2017;07:35:00;2616;1.0;33
21.03.2017;07:45:00;2983;1.5;34
21.03.2017;07:55:00;3207;2.0;35
21.03.2017;08:05:00;3693;2.6;37
21.03.2017;08:15:00;5153;3.4;38
21.03.2017;08:25:00;4652;4.2;35
21.03.2017;08:35:00;4923;5.0;37
21.03.2017;08:45:00;7403;6.2;35
21.03.2017;08:55:00;7072;7.4;38
21.03.2017;09:05:00;8181;8.7;37
21.03.2017;09:15:00;10718;10.4;35
21.03.2017;09:25:00;7217;11.8;35
21.03.2017;09:35:00;7791;13.0;38
21.03.2017;09:45:00;11346;14.7;36
21.03.2017;09:55:00;12656;16.7;36
21.03.2017;10:05:00;11293;18.7;35
21.03.2017;10:15:00;11907;20.8;35
21.03.2017;10:25:00;14664;23.1;35
21.03.2017;10:35:00;15953;25.6;37
21.03.2017;10:45:00;13850;28.1;38
21.03.2017;10:55:00;14125;30.4;37
21.03.2017;11:05:00;21336;33.4;36
21.03.2017;11:15:00;20477;36.9;36
21.03.2017;11:25:00;22557;40.8;38
21.03.2017;11:35:00;20997;44.7;37
21.03.2017;11:45:00;19980;48.1;36
21.03.2017;11:55:00;19881;51.4;36
21.03.2017;12:05:00;22691;55.1;37
21.03.2017;12:15:00;23217;58.9;37
21.03.2017;12:25:00;33384;64.1;42
21.03.2017;12:35:00;27101;68.9;40
21.03.2017;12:45:00;26977;73.1;39
21.03.2017;12:55:00;27138;77.7;40
21.03.2017;13:05:00;20586;81.3;37
21.03.2017;13:15:00;20817;84.7;37
21.03.2017;13:25:00;29767;89.3;41
21.03.2017;13:35:00;21983;93.1;38
21.03.2017;13:45:00;24432;96.9;38
21.03.2017;13:55:00;30536;101.8;41
21.03.2017;14:05:00;22448;106.0;38
21.03.2017;14:15:00;20873;109.5;38
21.03.2017;14:25:00;20842;113.0;37
21.03.2017;14:35:00;24042;116.9;38
21.03.2017;14:45:00;27310;121.1;40
21.03.2017;14:55:00;27876;125.5;40
21.03.2017;15:05:00;28055;130.3;40
21.03.2017;15:15:00;28717;134.9;40
21.03.2017;15:25:00;28170;139.7;40
21.03.2017;15:35:00;33248;144.9;42
21.03.2017;15:45:00;25517;149.4;40
21.03.2017;15:55:00;25298;153.6;40
21.03.2017;16:05:00;22634;157.3;38
21.03.2017;16:15:00;15270;161.1;36
21.03.2017;16:25:00;12873;163.2;38
21.03.2017;16:35:00;12889;165.3;38
21.03.2017;16:45:00;11992;167.3;38
21.03.2017;16:55:00;11048;169.3;36
21.03.2017;17:05:00;7806;170.7;35
21.03.2017;17:15:00;5925;171.8;38
21.03.2017;17:25:00;5452;172.7;36
21.03.2017;17:35:00;4096;173.5;38
21.03.2017;17:45:00;1851;173.9;39
21.03.2017;17:55:00;839;174.0;39
21.03.2017;18:05:00;348;174.1;39
21.03.2017;18:15:00;216;174.2;39
21.03.2017;18:25:00;36;174.2;38
21.03.2017;18:35:00;0;174.2;37
21.03.2017;18:45:00;2;174.2;37
22.03.2017;07:05:00;0;0;29
22.03.2017;07:15:00;40;0;29
22.03.2017;07:25:00;0;0;29
22.03.2017;07:35:00;107;0;29
22.03.2017;07:45:00;810;0.1;30
22.03.2017;07:55:00;1216;0.3;31
22.03.2017;08:05:00;1613;0.5;31
22.03.2017;08:15:00;1060;0.7;32
22.03.2017;08:25:00;750;0.8;32
22.03.2017;08:35:00;2082;1.1;33
22.03.2017;08:45:00;4413;1.7;34
22.03.2017;08:55:00;4346;2.5;36
22.03.2017;09:05:00;5094;3.2;38
22.03.2017;09:15:00;8365;4.4;35
22.03.2017;09:25:00;3842;5.3;38
22.03.2017;09:35:00;5952;6.1;38
22.03.2017;09:45:00;6591;7.3;37
22.03.2017;09:55:00;6581;8.4;35
22.03.2017;10:05:00;6193;9.4;37
22.03.2017;10:15:00;3948;10.1;39
22.03.2017;10:25:00;6461;11.0;35
22.03.2017;10:35:00;7892;12.3;36
22.03.2017;10:45:00;6246;13.4;37
22.03.2017;10:55:00;6915;14.5;35
22.03.2017;11:05:00;7546;15.7;38
22.03.2017;11:15:00;7522;16.9;36
22.03.2017;11:25:00;5755;18.0;39
22.03.2017;11:35:00;4428;18.7;35
22.03.2017;11:45:00;3768;19.4;37
22.03.2017;11:55:00;4189;20.1;38
22.03.2017;12:05:00;3961;20.8;35
22.03.2017;12:15:00;3951;21.5;38
22.03.2017;12:25:00;3722;22.1;38
22.03.2017;12:35:00;5149;22.9;36
22.03.2017;12:45:00;6064;23.8;38
22.03.2017;12:55:00;10487;25.4;38
22.03.2017;13:05:00;8584;27.0;37
22.03.2017;13:15:00;5523;28.1;35
22.03.2017;13:25:00;4879;28.9;36
22.03.2017;13:35:00;7408;29.9;37
22.03.2017;13:45:00;11786;31.7;38
22.03.2017;13:55:00;8558;33.3;37
22.03.2017;14:05:00;6956;34.5;35
22.03.2017;14:15:00;5133;35.4;38
22.03.2017;14:25:00;4538;36.3;34
22.03.2017;14:35:00;5016;37.1;37
22.03.2017;14:45:00;5762;38.0;35
22.03.2017;14:55:00;5898;39.1;37
22.03.2017;15:05:00;5678;40.0;35
22.03.2017;15:15:00;6206;41.0;37
22.03.2017;15:25:00;7024;42.1;35
22.03.2017;15:35:00;5703;43.1;38
22.03.2017;15:45:00;4257;43.8;34
22.03.2017;15:55:00;4350;44.5;37
22.03.2017;16:05:00;4659;45.3;39
22.03.2017;16:15:00;3975;46.0;35
22.03.2017;16:25:00;3014;46.5;37
22.03.2017;16:35:00;2618;47.0;38
22.03.2017;16:45:00;2731;47.4;39
22.03.2017;16:55:00;1936;47.8;35
22.03.2017;17:05:00;1458;48.1;36
22.03.2017;17:15:00;1094;48.3;37
22.03.2017;17:25:00;714;48.4;37
22.03.2017;17:35:00;607;48.5;38
22.03.2017;17:45:00;718;48.6;38
22.03.2017;17:55:00;737;48.8;38
22.03.2017;18:05:00;645;48.9;38
22.03.2017;18:15:00;371;49.0;39
22.03.2017;18:25:00;156;49.0;39
22.03.2017;18:35:00;5;49.0;37
23.03.2017;06:25:00;0;0;28
23.03.2017;06:35:00;384;0;29
23.03.2017;06:45:00;857;0.1;30
23.03.2017;06:55:00;1299;0.3;31
23.03.2017;07:05:00;2229;0.6;31
23.03.2017;07:15:00;2723;1.1;32
23.03.2017;07:25:00;3664;1.6;33
23.03.2017;07:35:00;4478;2.4;35
23.03.2017;07:45:00;4957;3.2;37
23.03.2017;07:55:00;5308;4.0;39
23.03.2017;08:05:00;5782;5.0;35
23.03.2017;08:15:00;6440;6.0;38
23.03.2017;08:25:00;6134;7.1;35
23.03.2017;08:35:00;7269;8.2;38
23.03.2017;08:45:00;10113;9.7;37
23.03.2017;08:55:00;8941;11.3;36
23.03.2017;09:05:00;5454;12.4;39
23.03.2017;09:15:00;9565;13.8;36
23.03.2017;09:25:00;9784;15.4;35
23.03.2017;09:35:00;11802;17.2;35
23.03.2017;09:45:00;13782;19.4;36
23.03.2017;09:55:00;15897;22.0;38
23.03.2017;10:05:00;17880;24.9;35
23.03.2017;10:15:00;19542;28.2;35
23.03.2017;10:25:00;21144;31.6;36
23.03.2017;10:35:00;23430;35.4;37
23.03.2017;10:45:00;25279;39.6;39
23.03.2017;10:55:00;26808;44.0;40
23.03.2017;11:05:00;28364;48.6;41
23.03.2017;11:15:00;30278;53.6;41
23.03.2017;11:25:00;31648;58.8;42
23.03.2017;11:35:00;32062;64.2;42
23.03.2017;11:45:00;30134;69.1;41
23.03.2017;11:55:00;34986;74.7;43
23.03.2017;12:05:00;36034;80.8;44
23.03.2017;12:15:00;36706;86.6;43
23.03.2017;12:25:00;33812;92.6;43
23.03.2017;12:35:00;39791;98.9;45
23.03.2017;12:45:00;39236;105.5;45
23.03.2017;12:55:00;39538;112.1;45
23.03.2017;13:05:00;39231;118.7;45
23.03.2017;13:15:00;40880;125.5;46
23.03.2017;13:25:00;41178;132.3;46
23.03.2017;13:35:00;41565;139.2;46
23.03.2017;13:45:00;41117;146.2;46
23.03.2017;13:55:00;42038;153.2;46
23.03.2017;14:05:00;42045;160.2;47
23.03.2017;14:15:00;41974;167.2;46
23.03.2017;14:25:00;41986;174.2;47
23.03.2017;14:35:00;41449;181.1;46
23.03.2017;14:45:00;41787;188.1;47
23.03.2017;14:55:00;41969;195.1;47
23.03.2017;15:05:00;40936;201.9;46
23.03.2017;15:15:00;37011;208.2;45
23.03.2017;15:25:00;38224;214.6;45
23.03.2017;15:35:00;34264;220.5;43
23.03.2017;15:45:00;38297;226.6;44
23.03.2017;15:55:00;37190;232.9;44
23.03.2017;16:05:00;39280;238.3;44
23.03.2017;16:15:00;18085;242.6;39
23.03.2017;16:25:00;34056;247.8;43
23.03.2017;16:35:00;14512;251.5;37
23.03.2017;16:45:00;28067;255.6;40
23.03.2017;16:55:00;26352;259.8;40
23.03.2017;17:05:00;23774;263.8;39
23.03.2017;17:15:00;15081;266.8;36
23.03.2017;17:25:00;6992;268.5;39
23.03.2017;17:35:00;3967;269.3;38
23.03.2017;17:45:00;2861;269.8;39
23.03.2017;17:55:00;1672;270.1;39
23.03.2017;18:05:00;1334;270.3;38
23.03.2017;18:15:00;1190;270.5;38
23.03.2017;18:25:00;537;270.7;39
23.03.2017;18:35:00;265;270.7;39
24.03.2017;06:25:00;8;0;28
24.03.2017;06:35:00;89;0;29
24.03.2017;06:45:00;370;0;30
24.03.2017;06:55:00;500;0.1;31
24.03.2017;07:05:00;694;0.2;31
24.03.2017;07:15:00;934;0.3;32
24.03.2017;07:25:00;1206;0.5;32
24.03.2017;07:35:00;1658;0.8;33
24.03.2017;07:45:00;1466;1.0;33
24.03.2017;07:55:00;1442;1.3;34
24.03.2017;08:05:00;1544;1.5;34
24.03.2017;08:15:00;2198;1.8;35
24.03.2017;08:25:00;1917;2.2;36
24.03.2017;08:35:00;2264;2.5;37
24.03.2017;08:45:00;3187;3.0;38
24.03.2017;08:55:00;3453;3.6;39
24.03.2017;09:05:00;4182;4.3;35
24.03.2017;09:15:00;3799;4.9;37
24.03.2017;09:25:00;5123;5.6;39
24.03.2017;09:35:00;4657;6.5;35
24.03.2017;09:45:00;4852;7.3;38
24.03.2017;09:55:00;5011;8.1;34
24.03.2017;10:05:00;5341;9.0;37
24.03.2017;10:15:00;5253;9.8;36
24.03.2017;10:25:00;5908;10.8;37
24.03.2017;10:35:00;8209;12.0;35
24.03.2017;10:45:00;6091;13.1;38
24.03.2017;10:55:00;7569;14.4;35
24.03.2017;11:05:00;9724;15.8;37
24.03.2017;11:15:00;14721;18.0;37
24.03.2017;11:25:00;16737;20.8;38
24.03.2017;11:35:00;16920;23.7;34
24.03.2017;11:45:00;12683;25.9;35
24.03.2017;11:55:00;18279;28.6;37
24.03.2017;12:05:00;17363;31.7;35
24.03.2017;12:15:00;20844;35.0;37
24.03.2017;12:25:00;19526;38.3;35
24.03.2017;12:35:00;25141;42.1;37
24.03.2017;12:45:00;20796;45.8;37
24.03.2017;12:55:00;23553;49.5;37
24.03.2017;13:05:00;23695;53.4;37
24.03.2017;13:15:00;23040;57.3;38
24.03.2017;13:25:00;22881;61.2;38
24.03.2017;13:35:00;24165;64.8;37
24.03.2017;13:45:00;26187;69.2;39
24.03.2017;13:55:00;26762;73.6;40
24.03.2017;14:05:00;21009;77.3;38
24.03.2017;14:15:00;18802;80.6;36
24.03.2017;14:25:00;27392;84.8;39
24.03.2017;14:35:00;21921;88.7;38
24.03.2017;14:45:00;23135;92.4;37
24.03.2017;14:55:00;36855;97.9;43
24.03.2017;15:05:00;24247;102.4;39
24.03.2017;15:15:00;20134;105.8;37
24.03.2017;15:25:00;10826;107.6;38
24.03.2017;15:35:00;8693;109.1;37
24.03.2017;15:45:00;8043;110.5;35
24.03.2017;15:55:00;6714;111.7;38
24.03.2017;16:05:00;6018;112.8;36
24.03.2017;16:15:00;4835;113.6;38
24.03.2017;16:25:00;4526;114.4;36
24.03.2017;16:35:00;4770;115.2;38
24.03.2017;16:45:00;3825;115.9;36
24.03.2017;16:55:00;3162;116.4;37
24.03.2017;17:05:00;2854;116.9;39
24.03.2017;17:15:00;2600;117.3;37
24.03.2017;17:25:00;2118;117.7;37
24.03.2017;17:35:00;2025;118.0;37
24.03.2017;17:45:00;1614;118.3;38
24.03.2017;17:55:00;1162;118.5;38
24.03.2017;18:05:00;668;118.7;39
24.03.2017;18:15:00;291;118.7;39
24.03.2017;18:25:00;147;118.8;39
24.03.2017;18:35:00;12;118.8;37
25.03.2017;06:25:00;10;0;28
25.03.2017;06:35:00;90;0;29
25.03.2017;06:45:00;306;0;29
25.03.2017;06:55:00;461;0.1;30
25.03.2017;07:05:00;692;0.2;31
25.03.2017;07:15:00;961;0.3;32
25.03.2017;07:25:00;1226;0.5;32
25.03.2017;07:35:00;1688;0.8;32
25.03.2017;07:45:00;1990;1.1;33
25.03.2017;07:55:00;2546;1.5;34
25.03.2017;08:05:00;2917;2.0;35
25.03.2017;08:15:00;3213;2.5;36
25.03.2017;08:25:00;3816;3.1;38
25.03.2017;08:35:00;4849;3.8;38
25.03.2017;08:45:00;5350;4.7;36
25.03.2017;08:55:00;6333;5.7;38
25.03.2017;09:05:00;7529;6.9;37
25.03.2017;09:15:00;7417;8.1;35
25.03.2017;09:25:00;6497;9.3;38
25.03.2017;09:35:00;5996;10.3;35
25.03.2017;09:45:00;5553;11.2;38
25.03.2017;09:55:00;6006;12.2;35
25.03.2017;10:05:00;6183;13.2;38
25.03.2017;10:15:00;7319;14.4;36
25.03.2017;10:25:00;8603;15.8;35
25.03.2017;10:35:00;8475;17.2;38
25.03.2017;10:45:00;9701;18.8;38
25.03.2017;10:55:00;10146;20.4;36
25.03.2017;11:05:00;11381;22.3;35
25.03.2017;11:15:00;10705;24.1;35
25.03.2017;11:25:00;11359;25.9;35
25.03.2017;11:35:00;12035;27.9;36
25.03.2017;11:45:00;13373;30.1;37
25.03.2017;11:55:00;14081;32.3;37
25.03.2017;12:05:00;15336;34.9;37
25.03.2017;12:15:00;16723;37.5;38
25.03.2017;12:25:00;17874;40.5;38
25.03.2017;12:35:00;18164;43.5;35
25.03.2017;12:45:00;24256;47.1;39
25.03.2017;12:55:00;20595;50.6;36
25.03.2017;13:05:00;16605;53.5;37
25.03.2017;13:15:00;19287;56.7;36
25.03.2017;13:25:00;19562;60.1;35
25.03.2017;13:35:00;18901;63.1;35
25.03.2017;13:45:00;16874;65.8;39
25.03.2017;13:55:00;25371;69.4;37
25.03.2017;14:05:00;43909;76.4;45
25.03.2017;14:15:00;30910;82.2;41
25.03.2017;14:25:00;37315;89.0;44
25.03.2017;14:35:00;42943;96.2;46
25.03.2017;14:45:00;42576;103.2;46
25.03.2017;14:55:00;41663;110.2;46
25.03.2017;15:05:00;41511;116.8;45
25.03.2017;15:15:00;40477;123.6;46
25.03.2017;15:25:00;38198;130.0;44
25.03.2017;15:35:00;37677;136.4;44
25.03.2017;15:45:00;37042;142.5;44
25.03.2017;15:55:00;35774;148.6;44
25.03.2017;16:05:00;34863;154.4;43
25.03.2017;16:15:00;32188;159.9;42
25.03.2017;16:25:00;31155;165.2;42
25.03.2017;16:35:00;29091;170.1;41
25.03.2017;16:45:00;27411;174.8;41
25.03.2017;16:55:00;25713;179.1;40
25.03.2017;17:05:00;24253;183.2;40
25.03.2017;17:15:00;19779;186.8;38
25.03.2017;17:25:00;11460;189.0;36
25.03.2017;17:35:00;5719;190.2;37
25.03.2017;17:45:00;6030;191.2;38
25.03.2017;17:55:00;4823;192.0;37
25.03.2017;18:05:00;3055;192.6;38
25.03.2017;18:15:00;2037;193.0;39
25.03.2017;18:25:00;1352;193.2;38
25.03.2017;18:35:00;699;193.4;38
25.03.2017;18:45:00;256;193.4;38
25.03.2017;18:55:00;5;193.5;38
26.03.2017;07:25:00;11;0;28
26.03.2017;07:35:00;243;0;29
26.03.2017;07:45:00;389;0;30
26.03.2017;07:55:00;648;0.1;30
26.03.2017;08:05:00;635;0.3;31
26.03.2017;08:15:00;976;0.4;31
26.03.2017;08:25:00;1848;0.7;32
26.03.2017;08:35:00;2777;1.1;32
26.03.2017;08:45:00;4034;1.7;34
26.03.2017;08:55:00;4009;2.4;36
26.03.2017;09:05:00;4231;3.1;37
26.03.2017;09:15:00;4457;3.9;39
26.03.2017;09:25:00;5860;4.7;36
26.03.2017;09:35:00;7524;5.9;38
26.03.2017;09:45:00;7287;7.2;37
26.03.2017;09:55:00;9268;8.6;35
26.03.2017;10:05:00;8191;10.0;37
26.03.2017;10:15:00;8396;11.4;38
26.03.2017;10:25:00;8479;12.7;36
26.03.2017;10:35:00;12071;14.7;35
26.03.2017;10:45:00;13128;16.8;35
26.03.2017;10:55:00;14337;19.2;35
26.03.2017;11:05:00;18575;22.2;36
26.03.2017;11:15:00;20323;25.6;35
26.03.2017;11:25:00;21790;29.1;36
26.03.2017;11:35:00;23288;32.9;37
26.03.2017;11:45:00;25174;37.0;38
26.03.2017;11:55:00;24478;41.0;38
26.03.2017;12:05:00;27998;45.3;40
26.03.2017;12:15:00;31255;50.0;41
26.03.2017;12:25:00;20185;53.5;36
26.03.2017;12:35:00;34438;58.4;41
26.03.2017;12:45:00;23952;63.0;39
26.03.2017;12:55:00;23380;67.6;39
26.03.2017;13:05:00;19226;70.9;36
26.03.2017;13:15:00;22406;74.5;37
26.03.2017;13:25:00;24643;78.5;38
26.03.2017;13:35:00;23181;82.4;38
26.03.2017;13:45:00;27660;86.8;40
26.03.2017;13:55:00;29317;91.7;41
26.03.2017;14:05:00;23436;95.8;39
26.03.2017;14:15:00;25415;100.1;39
26.03.2017;14:25:00;26423;104.3;39
26.03.2017;14:35:00;36178;110.4;44
26.03.2017;14:45:00;24720;115.9;41
26.03.2017;14:55:00;18745;119.3;37
26.03.2017;15:05:00;23839;123.0;37
26.03.2017;15:15:00;17848;126.5;36
26.03.2017;15:25:00;13750;129.0;36
26.03.2017;15:35:00;13342;131.2;35
26.03.2017;15:45:00;13717;133.5;35
26.03.2017;15:55:00;24544;136.9;39
26.03.2017;16:05:00;39747;142.6;43
26.03.2017;16:15:00;36490;148.0;42
26.03.2017;16:25:00;40831;154.6;44
26.03.2017;16:35:00;35460;160.7;43
26.03.2017;16:45:00;23129;165.7;40
26.03.2017;16:55:00;13093;168.1;36
26.03.2017;17:05:00;14851;170.3;36
26.03.2017;17:15:00;11980;172.5;38
26.03.2017;17:25:00;9986;174.2;37
26.03.2017;17:35:00;9828;175.9;36
26.03.2017;17:45:00;5988;177.2;36
26.03.2017;17:55:00;4495;178.0;37
26.03.2017;18:05:00;4258;178.7;38
26.03.2017;18:15:00;4326;179.5;37
26.03.2017;18:25:00;2403;179.9;38
26.03.2017;18:35:00;1973;180.3;39
26.03.2017;18:45:00;1409;180.5;39
26.03.2017;18:55:00;1604;180.8;36
26.03.2017;19:05:00;1452;181.0;38
26.03.2017;19:15:00;1721;181.3;38
26.03.2017;19:25:00;1181;181.5;38
26.03.2017;19:35:00;490;181.6;38
26.03.2017;19:45:00;223;181.7;39
26.03.2017;19:55:00;103;181.7;38
27.03.2017;07:05:00;4;0;27
27.03.2017;07:15:00;139;0;28
27.03.2017;07:25:00;338;0;30
27.03.2017;07:35:00;560;0.1;30
27.03.2017;07:45:00;816;0.2;31
27.03.2017;07:55:00;1045;0.4;32
27.03.2017;08:05:00;1259;0.6;32
27.03.2017;08:15:00;1684;0.8;32
27.03.2017;08:25:00;1849;1.2;33
27.03.2017;08:35:00;1990;1.5;34
27.03.2017;08:45:00;2322;1.8;35
27.03.2017;08:55:00;2487;2.2;36
27.03.2017;09:05:00;2660;2.7;37
27.03.2017;09:15:00;2857;3.2;37
27.03.2017;09:25:00;3126;3.7;38
27.03.2017;09:35:00;3547;4.2;38
27.03.2017;09:45:00;4565;4.9;36
27.03.2017;09:55:00;6011;5.9;38
27.03.2017;10:05:00;7733;7.1;36
27.03.2017;10:15:00;9616;8.6;35
27.03.2017;10:25:00;11603;10.4;36
27.03.2017;10:35:00;13639;12.6;37
27.03.2017;10:45:00;15692;15.2;38
27.03.2017;10:55:00;17703;18.0;35
27.03.2017;11:05:00;19635;21.2;36
27.03.2017;11:15:00;21592;24.7;36
27.03.2017;11:25:00;23495;28.6;37
27.03.2017;11:35:00;25207;32.7;39
27.03.2017;11:45:00;26793;37.1;40
27.03.2017;11:55:00;28427;41.7;41
27.03.2017;12:05:00;29791;46.7;41
27.03.2017;12:15:00;31108;51.8;42
27.03.2017;12:25:00;32457;57.1;42
27.03.2017;12:35:00;33663;62.7;43
27.03.2017;12:45:00;34837;68.4;43
27.03.2017;12:55:00;35872;74.4;43
27.03.2017;13:05:00;36820;80.5;44
27.03.2017;13:15:00;37851;86.7;45
27.03.2017;13:25:00;38611;93.1;45
27.03.2017;13:35:00;39304;99.7;45
27.03.2017;13:45:00;39927;106.4;46
27.03.2017;13:55:00;40406;113.0;46
27.03.2017;14:05:00;40694;119.8;46
27.03.2017;14:15:00;41057;126.6;46
27.03.2017;14:25:00;41352;133.5;46
27.03.2017;14:35:00;41592;140.4;46
27.03.2017;14:45:00;41882;147.4;47
27.03.2017;14:55:00;41874;154.3;47
27.03.2017;15:05:00;41758;161.3;47
27.03.2017;15:15:00;41728;168.2;47
27.03.2017;15:25:00;41611;175.2;47
27.03.2017;15:35:00;41372;182.1;46
27.03.2017;15:45:00;41523;189.0;47
27.03.2017;15:55:00;41698;195.9;47
27.03.2017;16:05:00;41059;202.8;46
27.03.2017;16:15:00;40834;209.6;46
27.03.2017;16:25:00;40324;216.4;46
27.03.2017;16:35:00;39038;222.9;45
27.03.2017;16:45:00;38251;229.3;45
27.03.2017;16:55:00;37160;235.5;44
27.03.2017;17:05:00;35517;241.5;44
27.03.2017;17:15:00;34100;247.3;43
27.03.2017;17:25:00;32859;252.8;43
27.03.2017;17:35:00;31784;258.2;42
27.03.2017;17:45:00;30039;263.3;42
27.03.2017;17:55:00;28066;268.0;41
27.03.2017;18:05:00;26116;272.5;40
27.03.2017;18:15:00;22919;276.5;39
27.03.2017;18:25:00;14148;279.2;36
27.03.2017;18:35:00;9138;280.8;39
27.03.2017;18:45:00;11798;282.8;37
27.03.2017;18:55:00;9435;284.5;36
27.03.2017;19:05:00;4000;285.4;39
27.03.2017;19:15:00;1938;285.7;37
27.03.2017;19:25:00;1210;286.0;39
27.03.2017;19:35:00;555;286.1;39
27.03.2017;19:45:00;247;286.1;39
27.03.2017;19:55:00;25;286.1;39
27.03.2017;20:05:00;2;286.1;38
28.03.2017;07:05:00;5;0;27
28.03.2017;07:15:00;117;0;29
28.03.2017;07:25:00;382;0;30
28.03.2017;07:35:00;641;0.1;31
28.03.2017;07:45:00;887;0.2;31
28.03.2017;07:55:00;1102;0.4;32
28.03.2017;08:05:00;1412;0.6;32
28.03.2017;08:15:00;1738;0.9;33
28.03.2017;08:25:00;1954;1.2;33
28.03.2017;08:35:00;2278;1.6;34
28.03.2017;08:45:00;2488;2.0;35
28.03.2017;08:55:00;2695;2.4;36
28.03.2017;09:05:00;2882;2.9;37
28.03.2017;09:15:00;3079;3.4;38
28.03.2017;09:25:00;3495;4.0;39
28.03.2017;09:35:00;4193;4.6;35
28.03.2017;09:45:00;5284;5.5;38
28.03.2017;09:55:00;6621;6.5;35
28.03.2017;10:05:00;8194;7.8;38
28.03.2017;10:15:00;9990;9.4;38
28.03.2017;10:25:00;11791;11.3;37
28.03.2017;10:35:00;13705;13.5;36
28.03.2017;10:45:00;15619;16.0;35
28.03.2017;10:55:00;17473;18.8;36
28.03.2017;11:05:00;19372;22.0;35
28.03.2017;11:15:00;21046;25.4;36
28.03.2017;11:25:00;22730;29.1;37
28.03.2017;11:35:00;24419;33.1;38
28.03.2017;11:45:00;25970;37.4;40
28.03.2017;11:55:00;27500;41.9;40
28.03.2017;12:05:00;28914;46.6;41
28.03.2017;12:15:00;30280;51.6;41
28.03.2017;12:25:00;31656;56.8;42
28.03.2017;12:35:00;32606;62.2;42
28.03.2017;12:45:00;33833;67.8;43
28.03.2017;12:55:00;34640;73.6;43
28.03.2017;13:05:00;35690;79.5;44
28.03.2017;13:15:00;36678;85.6;44
28.03.2017;13:25:00;37398;91.7;44
28.03.2017;13:35:00;38370;98.1;45
28.03.2017;13:45:00;38931;104.5;45
28.03.2017;13:55:00;39842;111.1;46
28.03.2017;14:05:00;40260;117.8;46
28.03.2017;14:15:00;40233;124.5;46
28.03.2017;14:25:00;40638;131.3;46
28.03.2017;14:35:00;40865;138.1;46
28.03.2017;14:45:00;41347;144.9;46
28.03.2017;14:55:00;40910;151.8;46
28.03.2017;15:05:00;40691;158.5;46
28.03.2017;15:15:00;40879;165.4;46
28.03.2017;15:25:00;40639;172.1;46
28.03.2017;15:35:00;40690;178.9;46
28.03.2017;15:45:00;40354;185.7;46
28.03.2017;15:55:00;40570;192.5;46
28.03.2017;16:05:00;40842;199.3;46
28.03.2017;16:15:00;40461;205.9;46
28.03.2017;16:25:00;39474;212.6;46
28.03.2017;16:35:00;38428;219.0;45
28.03.2017;16:45:00;36546;225.2;44
28.03.2017;16:55:00;36447;231.2;44
28.03.2017;17:05:00;33556;237.0;43
28.03.2017;17:15:00;32923;242.6;43
28.03.2017;17:25:00;31507;247.9;42
28.03.2017;17:35:00;29977;253.0;42
28.03.2017;17:45:00;28292;257.8;41
28.03.2017;17:55:00;26744;262.3;41
28.03.2017;18:05:00;24550;266.5;40
28.03.2017;18:15:00;21918;270.1;39
28.03.2017;18:25:00;14369;272.9;36
28.03.2017;18:35:00;7131;274.4;38
28.03.2017;18:45:00;6193;275.4;38
28.03.2017;18:55:00;5297;276.3;38
28.03.2017;19:05:00;3612;277.0;38
28.03.2017;19:15:00;2193;277.4;39
28.03.2017;19:25:00;1372;277.7;39
28.03.2017;19:35:00;736;277.8;37
28.03.2017;19:45:00;335;277.9;38
28.03.2017;19:55:00;100;277.9;39
29.03.2017;07:05:00;5;0;28
29.03.2017;07:15:00;156;0;29
29.03.2017;07:25:00;378;0;30
29.03.2017;07:35:00;565;0.1;31
29.03.2017;07:45:00;816;0.2;32
29.03.2017;07:55:00;1800;0.5;32
29.03.2017;08:05:00;3261;1.0;33
29.03.2017;08:15:00;2842;1.5;34
29.03.2017;08:25:00;2136;1.8;35
29.03.2017;08:35:00;2270;2.2;36
29.03.2017;08:45:00;2712;2.6;36
29.03.2017;08:55:00;3036;3.1;37
29.03.2017;09:05:00;3418;3.7;38
29.03.2017;09:15:00;3564;4.3;36
29.03.2017;09:25:00;4006;4.9;36
29.03.2017;09:35:00;4945;5.7;38
29.03.2017;09:45:00;6031;6.6;35
29.03.2017;09:55:00;7391;7.8;38
29.03.2017;10:05:00;9021;9.2;37
29.03.2017;10:15:00;10947;11.0;36
29.03.2017;10:25:00;12416;13.0;35
29.03.2017;10:35:00;15133;15.4;35
29.03.2017;10:45:00;17159;18.2;38
29.03.2017;10:55:00;18944;21.3;36
29.03.2017;11:05:00;20379;24.6;36
29.03.2017;11:15:00;20820;28.1;37
29.03.2017;11:25:00;22649;31.8;37
29.03.2017;11:35:00;24758;35.8;39
29.03.2017;11:45:00;25549;40.0;40
29.03.2017;11:55:00;27822;44.6;40
29.03.2017;12:05:00;29236;49.4;41
29.03.2017;12:15:00;29819;54.3;41
29.03.2017;12:25:00;29828;59.2;41
29.03.2017;12:35:00;25297;63.9;40
29.03.2017;12:45:00;30946;69.2;41
29.03.2017;12:55:00;33502;74.5;42
29.03.2017;13:05:00;24192;79.3;39
29.03.2017;13:15:00;36550;84.6;43
29.03.2017;13:25:00;36449;90.6;44
29.03.2017;13:35:00;38047;96.8;45
29.03.2017;13:45:00;37600;103.2;44
29.03.2017;13:55:00;34400;108.9;43
29.03.2017;14:05:00;39128;114.8;44
29.03.2017;14:15:00;32775;120.6;43
29.03.2017;14:25:00;41763;126.6;45
29.03.2017;14:35:00;24280;131.2;39
29.03.2017;14:45:00;42773;138.3;47
29.03.2017;14:55:00;41721;143.1;45
29.03.2017;15:05:00;41801;150.0;46
29.03.2017;15:15:00;41411;156.9;46
29.03.2017;15:25:00;40351;163.7;46
29.03.2017;15:35:00;40616;170.4;46
29.03.2017;15:45:00;40534;177.2;46
29.03.2017;15:55:00;41488;184.1;47
29.03.2017;16:05:00;41134;190.9;46
29.03.2017;16:15:00;40221;197.7;46
29.03.2017;16:25:00;40073;204.4;46
29.03.2017;16:35:00;38889;211.0;45
29.03.2017;16:45:00;37133;217.1;45
29.03.2017;16:55:00;36240;223.2;44
29.03.2017;17:05:00;35026;229.1;44
29.03.2017;17:15:00;32745;234.7;43
29.03.2017;17:25:00;30900;239.9;42
29.03.2017;17:35:00;30992;245.2;42
29.03.2017;17:45:00;30327;250.4;42
29.03.2017;17:55:00;28322;255.1;41
29.03.2017;18:05:00;24856;259.4;40
29.03.2017;18:15:00;25059;263.7;40
29.03.2017;18:25:00;17442;267.0;37
29.03.2017;18:35:00;7303;268.6;38
29.03.2017;18:45:00;8239;269.9;37
29.03.2017;18:55:00;6838;271.2;38
29.03.2017;19:05:00;4858;272.1;38
29.03.2017;19:15:00;2486;272.6;39
29.03.2017;19:25:00;1749;272.9;37
29.03.2017;19:35:00;860;273.1;39
29.03.2017;19:45:00;295;273.1;39
29.03.2017;19:55:00;11;273.1;39
30.03.2017;07:00:00;6;0;27
30.03.2017;07:10:00;14;0;29
30.03.2017;07:20:00;386;0;30
30.03.2017;07:30:00;770;0.1;31
30.03.2017;07:40:00;1076;0.3;32
30.03.2017;07:50:00;1340;0.5;32
30.03.2017;08:00:00;1799;0.8;33
30.03.2017;08:10:00;2030;1.1;33
30.03.2017;08:20:00;2545;1.5;34
30.03.2017;08:30:00;2977;2.0;35
30.03.2017;08:40:00;3361;2.5;36
30.03.2017;08:50:00;3584;3.1;38
30.03.2017;09:00:00;3897;3.8;39
30.03.2017;09:10:00;3709;4.4;35
30.03.2017;09:20:00;3987;5.0;37
30.03.2017;09:30:00;4221;5.7;39
30.03.2017;09:40:00;5392;6.6;35
30.03.2017;09:50:00;6742;7.6;38
30.03.2017;10:00:00;7806;8.9;36
30.03.2017;10:10:00;9706;10.4;35
30.03.2017;10:20:00;11734;12.3;36
30.03.2017;10:30:00;13932;14.5;37
30.03.2017;10:40:00;15170;17.0;38
30.03.2017;10:50:00;17768;19.8;35
30.03.2017;11:00:00;19440;23.0;35
30.03.2017;11:10:00;20443;26.4;36
30.03.2017;11:20:00;22409;30.1;37
30.03.2017;11:30:00;24114;34.0;39
30.03.2017;11:40:00;26540;38.2;40
30.03.2017;11:50:00;26426;42.8;40
30.03.2017;12:00:00;28297;47.3;40
30.03.2017;12:10:00;29112;52.2;41
30.03.2017;12:20:00;31663;57.4;42
30.03.2017;12:30:00;33161;62.9;43
30.03.2017;12:40:00;31433;68.3;42
30.03.2017;12:50:00;35029;74.0;43
30.03.2017;13:00:00;35175;80.0;43
30.03.2017;13:10:00;36666;86.1;44
30.03.2017;13:20:00;37873;92.3;45
30.03.2017;13:30:00;38904;98.6;45
30.03.2017;13:40:00;38183;105.2;45
30.03.2017;13:50:00;42236;111.8;46
30.03.2017;14:00:00;41980;118.8;47
30.03.2017;14:10:00;41214;125.7;46
30.03.2017;14:20:00;40265;132.6;46
30.03.2017;14:30:00;39365;139.0;46
30.03.2017;14:40:00;42141;145.9;46
30.03.2017;14:50:00;38698;152.6;45
30.03.2017;15:00:00;42815;159.5;46
30.03.2017;15:10:00;40245;166.4;46
30.03.2017;15:20:00;38986;173.0;45
30.03.2017;15:30:00;41253;179.5;46
30.03.2017;15:40:00;42338;186.6;47
30.03.2017;15:50:00;40797;193.6;46
30.03.2017;16:00:00;42575;200.3;46
30.03.2017;16:10:00;32172;206.1;43
30.03.2017;16:20:00;36850;212.1;44
30.03.2017;16:30:00;31030;217.9;42
30.03.2017;16:40:00;35595;223.5;43
30.03.2017;16:50:00;39709;230.0;45
30.03.2017;17:00:00;36670;236.3;44
30.03.2017;17:10:00;36670;242.2;44
30.03.2017;17:20:00;33571;247.9;43
30.03.2017;17:30:00;30923;253.2;42
30.03.2017;17:40:00;30403;258.1;42
30.03.2017;17:50:00;28085;263.0;41
30.03.2017;18:00:00;26148;267.5;40
30.03.2017;18:10:00;26042;271.9;40
30.03.2017;18:20:00;19785;275.6;38
30.03.2017;18:30:00;8900;277.4;38
30.03.2017;18:40:00;4764;278.3;39
30.03.2017;18:50:00;3855;278.9;39
30.03.2017;19:00:00;3404;279.5;39
30.03.2017;19:10:00;3145;280.1;37
30.03.2017;19:20:00;2686;280.5;39
30.03.2017;19:30:00;1987;280.9;39
30.03.2017;19:40:00;1135;281.1;39
30.03.2017;19:50:00;372;281.2;37
30.03.2017;20:00:00;5;281.2;38
31.03.2017;07:15:00;243;0;29
31.03.2017;07:25:00;482;0;31
31.03.2017;07:35:00;714;0.2;31
31.03.2017;07:45:00;929;0.3;32
31.03.2017;07:55:00;1105;0.5;32
31.03.2017;08:05:00;1254;0.7;33
31.03.2017;08:15:00;1630;0.9;33
31.03.2017;08:25:00;1751;1.2;34
31.03.2017;08:35:00;1903;1.5;35
31.03.2017;08:45:00;2168;1.9;36
31.03.2017;08:55:00;2373;2.3;36
31.03.2017;09:05:00;2508;2.7;37
31.03.2017;09:15:00;2844;3.1;38
31.03.2017;09:25:00;3397;3.7;39
31.03.2017;09:35:00;4406;4.4;35
31.03.2017;09:45:00;5752;5.3;38
31.03.2017;09:55:00;7367;6.4;36
31.03.2017;10:05:00;8859;7.8;35
31.03.2017;10:15:00;11063;9.6;37
31.03.2017;10:25:00;13348;11.7;38
31.03.2017;10:35:00;15236;14.2;37
31.03.2017;10:45:00;17604;16.9;36
31.03.2017;10:55:00;19597;20.1;36
31.03.2017;11:05:00;20817;23.5;36
31.03.2017;11:15:00;22850;27.2;38
31.03.2017;11:25:00;23699;31.1;39
31.03.2017;11:35:00;26805;35.4;40
31.03.2017;11:45:00;28525;40.1;41
31.03.2017;11:55:00;29972;44.9;41
31.03.2017;12:05:00;31763;50.2;42
31.03.2017;12:15:00;31322;55.4;42
31.03.2017;12:25:00;32070;60.8;42
31.03.2017;12:35:00;28757;65.9;41
31.03.2017;12:45:00;31724;71.2;42
31.03.2017;12:55:00;37717;77.1;44
31.03.2017;13:05:00;39120;83.6;45
31.03.2017;13:15:00;34296;89.5;43
31.03.2017;13:25:00;33475;95.1;43
31.03.2017;13:35:00;35272;100.9;43
31.03.2017;13:45:00;36696;107.1;44
31.03.2017;13:55:00;39553;113.3;45
31.03.2017;14:05:00;37772;119.6;45
31.03.2017;14:15:00;36977;125.6;45
31.03.2017;14:25:00;39221;132.1;45
31.03.2017;14:35:00;38644;138.5;45
31.03.2017;14:45:00;41041;145.2;46
31.03.2017;14:55:00;34133;151.2;44
31.03.2017;15:05:00;39838;157.6;45
31.03.2017;15:15:00;37573;164.0;45
31.03.2017;15:25:00;29314;169.1;42
31.03.2017;15:35:00;35277;174.5;43
31.03.2017;15:45:00;36419;180.6;44
31.03.2017;15:55:00;40188;186.7;45
31.03.2017;16:05:00;35402;192.8;44
31.03.2017;16:15:00;26988;197.7;41
31.03.2017;16:25:00;20757;201.6;39
31.03.2017;16:35:00;26624;205.6;40
31.03.2017;16:45:00;32774;210.9;43
31.03.2017;16:55:00;20151;214.6;38
31.03.2017;17:05:00;16757;217.5;36
31.03.2017;17:15:00;12731;219.8;37
31.03.2017;17:25:00;14783;222.1;36
31.03.2017;17:35:00;17817;224.7;39
31.03.2017;17:45:00;9672;226.7;36
31.03.2017;17:55:00;8005;228.1;36
31.03.2017;18:05:00;6812;229.3;38
31.03.2017;18:15:00;6284;230.4;37
31.03.2017;18:25:00;5571;231.3;38
31.03.2017;18:35:00;5015;232.2;37
31.03.2017;18:45:00;3914;232.9;39
31.03.2017;18:55:00;2845;233.4;37
31.03.2017;19:05:00;2178;233.8;38
31.03.2017;19:15:00;1561;234.1;38
31.03.2017;19:25:00;1033;234.3;39
31.03.2017;19:35:00;515;234.4;39
31.03.2017;19:45:00;243;234.4;39
31.03.2017;19:55:00;0;234.4;36
01.04.2017;06:55:00;105;0;27
01.04.2017;07:05:00;762;0.1;29
01.04.2017;07:15:00;434;0.2;31
01.04.2017;07:25:00;378;0.2;32
01.04.2017;07:35:00;400;0.3;32
01.04.2017;07:45:00;488;0.4;33
01.04.2017;07:55:00;622;0.5;33
01.04.2017;08:05:00;768;0.6;33
01.04.2017;08:15:00;916;0.7;34
01.04.2017;08:25:00;1142;0.9;34
01.04.2017;08:35:00;1629;1.2;35
01.04.2017;08:45:00;1935;1.5;36
01.04.2017;08:55:00;2610;1.9;37
01.04.2017;09:05:00;2959;2.3;38
01.04.2017;09:15:00;3283;2.9;39
01.04.2017;09:25:00;3946;3.5;34
01.04.2017;09:35:00;4074;4.2;37
01.04.2017;09:45:00;4259;4.9;39
01.04.2017;09:55:00;5295;5.7;36
01.04.2017;10:05:00;6969;6.8;38
01.04.2017;10:15:00;8396;8.1;38
01.04.2017;10:25:00;8700;9.6;36
01.04.2017;10:35:00;9154;11.1;35
01.04.2017;10:45:00;10422;12.7;37
01.04.2017;10:55:00;12942;14.8;38
01.04.2017;11:05:00;15016;17.2;38
01.04.2017;11:15:00;15666;19.8;36
01.04.2017;11:25:00;14780;22.3;35
01.04.2017;11:35:00;14825;24.8;35
01.04.2017;11:45:00;15776;27.3;37
01.04.2017;11:55:00;17239;30.2;35
01.04.2017;12:05:00;16943;33.0;36
01.04.2017;12:15:00;17735;35.9;35
01.04.2017;12:25:00;18799;39.0;35
01.04.2017;12:35:00;18491;42.1;35
01.04.2017;12:45:00;18688;45.2;35
01.04.2017;12:55:00;23917;49.0;37
01.04.2017;13:05:00;28119;53.7;40
01.04.2017;13:15:00;39655;59.9;44
01.04.2017;13:25:00;39919;66.5;45
01.04.2017;13:35:00;39476;73.1;45
01.04.2017;13:45:00;39950;79.7;45
01.04.2017;13:55:00;40588;86.4;46
01.04.2017;14:05:00;40993;93.3;46
01.04.2017;14:15:00;41430;100.2;46
01.04.2017;14:25:00;41522;107.1;46
01.04.2017;14:35:00;33105;112.2;42
01.04.2017;14:45:00;36774;118.9;45
01.04.2017;14:55:00;39491;124.8;44
01.04.2017;15:05:00;48664;132.3;48
01.04.2017;15:15:00;46960;140.3;49
01.04.2017;15:25:00;37510;147.3;45
01.04.2017;15:35:00;24227;151.6;40
01.04.2017;15:45:00;41727;157.8;46
01.04.2017;15:55:00;33300;163.4;42
01.04.2017;16:05:00;37821;170.5;46
01.04.2017;16:15:00;31142;174.4;41
01.04.2017;16:25:00;33890;179.5;43
01.04.2017;16:35:00;30810;184.6;42
01.04.2017;16:45:00;14220;187.6;37
01.04.2017;16:55:00;14138;189.9;38
01.04.2017;17:05:00;10522;191.8;37
01.04.2017;17:15:00;8730;193.3;37
01.04.2017;17:25:00;6900;194.6;39
01.04.2017;17:35:00;5961;195.6;38
01.04.2017;17:45:00;6111;196.6;38
01.04.2017;17:55:00;6847;197.7;38
01.04.2017;18:05:00;11080;199.3;36
01.04.2017;18:15:00;17654;202.0;38
01.04.2017;18:25:00;5167;203.0;37
01.04.2017;18:35:00;3470;203.7;38
01.04.2017;18:45:00;3342;204.2;36
01.04.2017;18:55:00;3368;204.8;38
01.04.2017;19:05:00;2737;205.3;38
01.04.2017;19:15:00;1916;205.6;37
01.04.2017;19:25:00;926;205.8;38
01.04.2017;19:35:00;381;205.9;38
01.04.2017;19:45:00;190;205.9;38
01.04.2017;19:55:00;0;206.0;38
02.04.2017;07:05:00;5;0;27
02.04.2017;07:15:00;0;0;29
02.04.2017;07:25:00;394;0;30
02.04.2017;07:35:00;577;0.1;31
02.04.2017;07:45:00;657;0.2;32
02.04.2017;07:55:00;941;0.3;32
02.04.2017;08:05:00;1265;0.5;33
02.04.2017;08:15:00;1846;0.8;33
02.04.2017;08:25:00;3037;1.3;33
02.04.2017;08:35:00;2678;1.7;35
02.04.2017;08:45:00;4342;2.3;36
02.04.2017;08:55:00;6091;3.3;37
02.04.2017;09:05:00;4306;4.2;36
02.04.2017;09:15:00;4512;4.8;38
02.04.2017;09:25:00;4248;5.5;38
02.04.2017;09:35:00;10404;7.0;38
02.04.2017;09:45:00;13960;9.2;37
02.04.2017;09:55:00;15327;11.7;35
02.04.2017;10:05:00;15195;14.4;35
02.04.2017;10:15:00;13047;16.6;36
02.04.2017;10:25:00;17182;19.3;38
02.04.2017;10:35:00;17546;22.3;35
02.04.2017;10:45:00;20535;25.6;36
02.04.2017;10:55:00;23793;29.4;38
02.04.2017;11:05:00;24153;33.4;39
02.04.2017;11:15:00;27912;38.0;40
02.04.2017;11:25:00;25822;42.3;40
02.04.2017;11:35:00;27856;46.9;41
02.04.2017;11:45:00;29603;51.7;41
02.04.2017;11:55:00;32416;57.0;42
02.04.2017;12:05:00;35283;62.8;44
02.04.2017;12:15:00;37833;68.9;44
02.04.2017;12:25:00;38259;75.4;46
02.04.2017;12:35:00;28544;80.8;41
02.04.2017;12:45:00;15643;83.2;37
02.04.2017;12:55:00;38319;87.3;44
02.04.2017;13:05:00;16726;91.6;38
02.04.2017;13:15:00;16985;94.6;37
02.04.2017;13:25:00;33993;101.0;45
02.04.2017;13:35:00;44366;106.5;46
02.04.2017;13:45:00;47312;114.1;48
02.04.2017;13:55:00;25047;120.1;43
02.04.2017;14:05:00;34679;124.2;41
02.04.2017;14:15:00;37789;131.3;47
02.04.2017;14:25:00;48315;139.0;49
02.04.2017;14:35:00;45012;146.5;48
02.04.2017;14:45:00;44566;154.1;48
02.04.2017;14:55:00;37822;159.8;44
02.04.2017;15:05:00;32782;164.2;41
02.04.2017;15:15:00;28910;168.9;42
02.04.2017;15:25:00;30072;173.1;42
02.04.2017;15:35:00;41241;178.5;45
02.04.2017;15:45:00;23257;183.9;41
02.04.2017;15:55:00;24979;187.4;38
02.04.2017;16:05:00;23068;192.0;39
02.04.2017;16:15:00;25950;196.8;40
02.04.2017;16:25:00;34984;202.4;43
02.04.2017;16:35:00;15955;206.0;36
02.04.2017;16:45:00;13061;208.9;36
02.04.2017;16:55:00;9963;210.5;38
02.04.2017;17:05:00;32312;215.2;42
02.04.2017;17:15:00;25323;220.0;40
02.04.2017;17:25:00;23972;223.9;39
02.04.2017;17:35:00;10185;226.2;36
02.04.2017;17:45:00;13734;228.2;38
02.04.2017;17:55:00;12105;230.1;37
02.04.2017;18:05:00;9118;231.8;38
02.04.2017;18:15:00;5140;232.7;37
02.04.2017;18:25:00;5087;233.6;38
02.04.2017;18:35:00;4999;234.4;37
02.04.2017;18:45:00;4307;235.2;38
02.04.2017;18:55:00;3855;235.8;36
02.04.2017;19:05:00;2847;236.4;38
02.04.2017;19:15:00;2496;236.8;38
02.04.2017;19:25:00;1334;237.1;39
02.04.2017;19:35:00;804;237.2;39
02.04.2017;19:45:00;335;237.3;37
02.04.2017;19:55:00;55;237.3;38
03.04.2017;06:55:00;4;0;28
03.04.2017;07:05:00;151;0;29
03.04.2017;07:15:00;384;0;30
03.04.2017;07:25:00;665;0.1;31
03.04.2017;07:35:00;954;0.3;32
03.04.2017;07:45:00;1312;0.5;32
03.04.2017;07:55:00;1907;0.8;33
03.04.2017;08:05:00;2554;1.2;33
03.04.2017;08:15:00;3114;1.7;34
03.04.2017;08:25:00;3634;2.2;36
03.04.2017;08:35:00;4320;2.9;38
03.04.2017;08:45:00;4989;3.7;36
03.04.2017;08:55:00;5287;4.6;36
03.04.2017;09:05:00;5522;5.5;38
03.04.2017;09:15:00;6127;6.5;36
03.04.2017;09:25:00;6795;7.6;37
03.04.2017;09:35:00;7934;8.9;38
03.04.2017;09:45:00;9413;10.4;36
03.04.2017;09:55:00;11141;12.1;35
03.04.2017;10:05:00;12880;14.2;35
03.04.2017;10:15:00;14556;16.6;36
03.04.2017;10:25:00;12056;18.7;38
03.04.2017;10:35:00;19221;21.7;35
03.04.2017;10:45:00;22761;25.4;37
03.04.2017;10:55:00;17474;28.2;37
03.04.2017;11:05:00;16446;31.3;35
03.04.2017;11:15:00;25522;35.2;38
03.04.2017;11:25:00;21260;39.4;38
03.04.2017;11:35:00;18110;42.2;35
03.04.2017;11:45:00;18797;45.1;37
03.04.2017;11:55:00;31602;50.4;42
03.04.2017;12:05:00;38435;56.6;44
03.04.2017;12:15:00;36806;63.0;45
03.04.2017;12:25:00;13114;65.9;35
03.04.2017;12:35:00;15315;68.1;38
03.04.2017;12:45:00;12262;70.7;35
03.04.2017;12:55:00;13225;73.0;35
03.04.2017;13:05:00;32269;77.1;42
03.04.2017;13:15:00;28698;81.2;39
03.04.2017;13:25:00;13467;85.6;36
03.04.2017;13:35:00;29990;89.8;41
03.04.2017;13:45:00;20239;93.1;37
03.04.2017;13:55:00;40343;99.9;45
03.04.2017;14:05:00;40464;106.7;46
03.04.2017;14:15:00;35072;113.2;45
03.04.2017;14:25:00;15963;117.6;39
03.04.2017;14:35:00;48701;123.6;47
03.04.2017;14:45:00;19077;128.7;39
03.04.2017;14:55:00;21109;131.9;38
03.04.2017;15:05:00;30061;136.5;42
03.04.2017;15:15:00;35183;140.3;43
03.04.2017;15:25:00;45269;147.9;48
03.04.2017;15:35:00;42444;155.0;47
03.04.2017;15:45:00;12592;158.6;37
03.04.2017;15:55:00;25903;163.2;40
03.04.2017;16:05:00;39313;170.0;45
03.04.2017;16:15:00;11062;172.6;37
03.04.2017;16:25:00;10712;174.5;37
03.04.2017;16:35:00;9868;176.1;38
03.04.2017;16:45:00;35512;180.8;43
03.04.2017;16:55:00;34797;186.6;43
03.04.2017;17:05:00;34869;192.3;43
03.04.2017;17:15:00;29772;197.8;42
03.04.2017;17:25:00;3742;199.2;37
03.04.2017;17:35:00;2726;199.7;39
03.04.2017;17:45:00;3728;200.2;40
03.04.2017;17:55:00;7898;201.5;37
03.04.2017;18:05:00;5165;202.3;39
03.04.2017;18:15:00;5528;203.3;38
03.04.2017;18:25:00;5079;204.2;38
03.04.2017;18:35:00;4478;204.9;38
03.04.2017;18:45:00;5351;205.8;38
03.04.2017;18:55:00;4242;206.6;37
03.04.2017;19:05:00;2252;207.0;38
03.04.2017;19:15:00;2245;207.4;39
03.04.2017;19:25:00;2054;207.7;37
03.04.2017;19:35:00;1254;208.0;38
03.04.2017;19:45:00;505;208.1;38
03.04.2017;19:55:00;61;208.1;38
04.04.2017;07:05:00;0;0;29
04.04.2017;07:15:00;253;0;29
04.04.2017;07:25:00;457;0;31
04.04.2017;07:35:00;745;0.2;31
04.04.2017;07:45:00;1088;0.3;32
04.04.2017;07:55:00;1970;0.6;32
04.04.2017;08:05:00;2451;1.0;33
04.04.2017;08:15:00;2408;1.4;34
04.04.2017;08:25:00;2571;1.8;35
04.04.2017;08:35:00;2930;2.3;36
04.04.2017;08:45:00;2745;2.8;37
04.04.2017;08:55:00;2589;3.2;38
04.04.2017;09:05:00;3722;3.8;39
04.04.2017;09:15:00;4086;4.5;35
04.04.2017;09:25:00;5020;5.2;37
04.04.2017;09:35:00;5815;6.2;35
04.04.2017;09:45:00;6541;7.2;38
04.04.2017;09:55:00;8984;8.7;35
04.04.2017;10:05:00;10941;10.4;35
04.04.2017;10:15:00;10854;12.2;37
04.04.2017;10:25:00;12341;14.2;38
04.04.2017;10:35:00;16878;16.8;36
04.04.2017;10:45:00;18977;19.9;36
04.04.2017;10:55:00;21681;23.3;37
04.04.2017;11:05:00;23465;27.1;38
04.04.2017;11:15:00;10658;29.9;35
04.04.2017;11:25:00;21620;32.5;39
04.04.2017;11:35:00;29492;36.2;41
04.04.2017;11:45:00;12469;39.1;35
04.04.2017;11:55:00;17548;41.8;35
04.04.2017;12:05:00;15841;44.8;35
04.04.2017;12:15:00;15683;47.3;36
04.04.2017;12:25:00;20246;50.2;39
04.04.2017;12:35:00;21305;53.7;37
04.04.2017;12:45:00;40829;59.8;45
04.04.2017;12:55:00;43571;66.7;46
04.04.2017;13:05:00;37448;72.5;44
04.04.2017;13:15:00;26616;77.8;41
04.04.2017;13:25:00;16311;81.6;37
04.04.2017;13:35:00;5407;82.7;38
04.04.2017;13:45:00;4090;83.4;39
04.04.2017;13:55:00;4718;84.1;37
04.04.2017;14:05:00;7706;85.3;38
04.04.2017;14:15:00;8965;86.7;38
04.04.2017;14:25:00;12384;88.6;37
04.04.2017;14:35:00;21610;92.0;38
04.04.2017;14:45:00;18289;95.1;36
04.04.2017;14:55:00;16732;97.9;34
04.04.2017;15:05:00;15584;100.5;37
04.04.2017;15:15:00;17117;103.3;35
04.04.2017;15:25:00;22926;106.7;36
04.04.2017;15:35:00;21004;110.7;38
04.04.2017;15:45:00;19089;113.8;36
04.04.2017;15:55:00;17185;116.8;35
04.04.2017;16:05:00;16303;119.5;37
04.04.2017;16:15:00;14474;122.0;38
04.04.2017;16:25:00;11412;124.0;36
04.04.2017;16:35:00;11226;125.9;35
04.04.2017;16:45:00;11994;128.0;35
04.04.2017;16:55:00;9858;129.7;36
04.04.2017;17:05:00;9403;131.3;38
04.04.2017;17:15:00;9636;132.8;37
04.04.2017;17:25:00;10773;134.6;36
04.04.2017;17:35:00;10523;136.3;35
04.04.2017;17:45:00;9827;138.0;35
04.04.2017;17:55:00;9513;139.6;37
04.04.2017;18:05:00;7951;141.1;38
04.04.2017;18:15:00;5746;142.1;35
04.04.2017;18:25:00;4413;142.9;37
04.04.2017;18:35:00;4871;143.7;36
04.04.2017;18:45:00;4386;144.4;36
04.04.2017;18:55:00;4834;145.2;39
04.04.2017;19:05:00;3419;145.8;36
04.04.2017;19:15:00;3264;146.4;37
04.04.2017;19:25:00;3243;146.9;39
04.04.2017;19:35:00;2311;147.4;36
04.04.2017;19:45:00;798;147.6;37
04.04.2017;19:55:00;203;147.6;37
04.04.2017;20:05:00;0;147.6;37
05.04.2017;07:05:00;0;0;29
05.04.2017;07:15:00;222;0;29
05.04.2017;07:25:00;285;0;31
05.04.2017;07:35:00;505;0.1;31
05.04.2017;07:45:00;797;0.2;32
05.04.2017;07:55:00;648;0.3;32
05.04.2017;08:05:00;728;0.5;33
05.04.2017;08:15:00;891;0.6;33
05.04.2017;08:25:00;1148;0.8;33
05.04.2017;08:35:00;1169;1.0;34
05.04.2017;08:45:00;1755;1.2;34
05.04.2017;08:55:00;4943;1.9;36
05.04.2017;09:05:00;6654;2.9;38
05.04.2017;09:15:00;9067;4.4;38
05.04.2017;09:25:00;9588;6.0;36
05.04.2017;09:35:00;9715;7.6;35
05.04.2017;09:45:00;12145;9.5;35
05.04.2017;09:55:00;14696;11.8;36
05.04.2017;10:05:00;17371;14.4;38
05.04.2017;10:15:00;13210;17.0;36
05.04.2017;10:25:00;14984;19.4;35
05.04.2017;10:35:00;19149;22.1;37
05.04.2017;10:45:00;21536;25.3;37
05.04.2017;10:55:00;22524;29.1;38
05.04.2017;11:05:00;15073;31.7;37
05.04.2017;11:15:00;30135;36.0;40
05.04.2017;11:25:00;26538;41.0;41
05.04.2017;11:35:00;34375;46.7;43
05.04.2017;11:45:00;33614;52.5;43
05.04.2017;11:55:00;33998;58.2;43
05.04.2017;12:05:00;32907;63.8;43
05.04.2017;12:15:00;34160;69.3;43
05.04.2017;12:25:00;29560;74.8;42
05.04.2017;12:35:00;41263;81.7;46
05.04.2017;12:45:00;42920;88.8;47
05.04.2017;12:55:00;36606;95.5;46
05.04.2017;13:05:00;23242;98.8;39
05.04.2017;13:15:00;37626;103.3;42
05.04.2017;13:25:00;41876;110.2;47
05.04.2017;13:35:00;42757;117.4;47
05.04.2017;13:45:00;43040;124.5;48
05.04.2017;13:55:00;44369;131.9;48
05.04.2017;14:05:00;44351;139.3;48
05.04.2017;14:15:00;44579;146.7;48
05.04.2017;14:25:00;45963;154.1;48
05.04.2017;14:35:00;47516;162.2;51
05.04.2017;14:45:00;36864;167.7;45
05.04.2017;14:55:00;46731;175.6;49
05.04.2017;15:05:00;43840;183.0;48
05.04.2017;15:15:00;49135;189.9;49
05.04.2017;15:25:00;16255;193.0;40
05.04.2017;15:35:00;37934;197.7;44
05.04.2017;15:45:00;46602;205.1;48
05.04.2017;15:55:00;37670;212.4;46
05.04.2017;16:05:00;17100;215.4;39
05.04.2017;16:15:00;19691;219.0;38
05.04.2017;16:25:00;13146;221.3;38
05.04.2017;16:35:00;12248;223.3;37
05.04.2017;16:45:00;13081;225.4;38
05.04.2017;16:55:00;13966;227.6;38
05.04.2017;17:05:00;12506;229.8;36
05.04.2017;17:15:00;18993;232.4;37
05.04.2017;17:25:00;14777;235.7;35
05.04.2017;17:35:00;13729;238.1;36
05.04.2017;17:45:00;14518;240.4;35
05.04.2017;17:55:00;11968;242.7;37
05.04.2017;18:05:00;5744;243.8;37
05.04.2017;18:15:00;2826;244.3;38
05.04.2017;18:25:00;2348;244.8;37
05.04.2017;18:35:00;1666;245.1;38
05.04.2017;18:45:00;1003;245.3;38
05.04.2017;18:55:00;639;245.4;38
05.04.2017;19:05:00;577;245.5;38
05.04.2017;19:15:00;381;245.6;38
05.04.2017;19:25:00;292;245.6;39
05.04.2017;19:35:00;194;245.6;39
05.04.2017;19:45:00;79;245.7;39
05.04.2017;19:55:00;6;245.7;38
06.04.2017;07:05:00;7;0;29
06.04.2017;07:15:00;0;0;30
06.04.2017;07:25:00;385;0;30
06.04.2017;07:35:00;646;0.1;31
06.04.2017;07:45:00;675;0.2;32
06.04.2017;07:55:00;935;0.4;32
06.04.2017;08:05:00;1285;0.5;33
06.04.2017;08:15:00;1770;0.8;33
06.04.2017;08:25:00;2098;1.1;34
06.04.2017;08:35:00;2576;1.5;34
06.04.2017;08:45:00;3848;2.1;36
06.04.2017;08:55:00;5068;2.8;38
