Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
06.04.2017;09:05:00;9422;4.2;35
06.04.2017;09:15:00;9169;5.8;35
06.04.2017;09:25:00;11760;7.5;38
06.04.2017;09:35:00;9244;9.2;37
06.04.2017;09:45:00;12813;11.2;36
06.04.2017;09:55:00;14835;13.6;36
06.04.2017;10:05:00;17679;16.4;35
06.04.2017;10:15:00;15816;19.1;38
06.04.2017;10:25:00;16519;21.8;38
06.04.2017;10:35:00;15401;24.2;38
06.04.2017;10:45:00;12907;26.7;36
06.04.2017;10:55:00;12754;28.9;35
06.04.2017;11:05:00;11841;30.8;35
06.04.2017;11:15:00;15965;33.2;36
06.04.2017;11:25:00;21899;36.5;39
06.04.2017;11:35:00;20644;40.6;38
06.04.2017;11:45:00;35019;45.4;42
06.04.2017;11:55:00;35946;51.1;43
06.04.2017;12:05:00;23410;56.4;40
06.04.2017;12:15:00;16595;59.4;35
06.04.2017;12:25:00;21611;62.6;35
06.04.2017;12:35:00;37851;68.2;43
06.04.2017;12:45:00;37560;74.6;44
06.04.2017;12:55:00;12109;76.8;35
06.04.2017;13:05:00;15056;79.2;35
06.04.2017;13:15:00;16315;81.9;38
06.04.2017;13:25:00;16192;84.6;35
06.04.2017;13:35:00;20111;87.7;35
06.04.2017;13:45:00;25617;91.7;38
06.04.2017;13:55:00;30941;96.3;41
06.04.2017;14:05:00;47031;103.6;48
06.04.2017;14:15:00;39360;110.9;47
06.04.2017;14:25:00;25391;115.1;40
06.04.2017;14:35:00;25391;119.3;40
06.04.2017;14:45:00;28581;124.5;41
06.04.2017;14:55:00;33706;130.0;43
06.04.2017;15:05:00;24159;134.0;39
06.04.2017;15:15:00;21582;138.0;39
06.04.2017;15:25:00;24655;142.0;39
06.04.2017;15:35:00;27915;146.4;40
06.04.2017;15:45:00;43269;153.3;46
06.04.2017;15:55:00;26404;159.6;43
06.04.2017;16:05:00;13487;161.9;37
06.04.2017;16:15:00;30314;165.4;41
06.04.2017;16:25:00;46933;173.2;48
06.04.2017;16:35:00;45898;180.9;48
06.04.2017;16:45:00;43316;187.7;46
06.04.2017;16:55:00;38238;194.1;45
06.04.2017;17:05:00;38464;200.3;45
06.04.2017;17:15:00;35351;205.9;44
06.04.2017;17:25:00;25416;211.0;41
06.04.2017;17:35:00;28914;215.8;41
06.04.2017;17:45:00;33145;221.2;43
06.04.2017;17:55:00;18522;224.9;36
06.04.2017;18:05:00;23141;227.9;40
06.04.2017;18:15:00;27523;232.7;40
06.04.2017;18:25:00;22160;236.7;39
06.04.2017;18:35:00;17296;239.7;36
06.04.2017;18:45:00;9923;241.6;38
06.04.2017;18:55:00;5638;242.7;37
06.04.2017;19:05:00;4795;243.5;39
06.04.2017;19:15:00;4710;244.3;37
06.04.2017;19:25:00;3779;245.0;38
06.04.2017;19:35:00;2293;245.4;37
06.04.2017;19:45:00;1362;245.7;38
06.04.2017;19:55:00;474;245.8;38
06.04.2017;20:05:00;201;245.8;38
06.04.2017;20:15:00;0;245.8;38
07.04.2017;06:50:00;0;0;28
07.04.2017;07:00:00;187;0;29
07.04.2017;07:10:00;448;0;30
07.04.2017;07:20:00;688;0.1;31
07.04.2017;07:30:00;840;0.3;32
07.04.2017;07:40:00;1033;0.4;32
07.04.2017;07:50:00;1234;0.6;33
07.04.2017;08:00:00;1626;0.9;33
07.04.2017;08:10:00;1990;1.2;33
07.04.2017;08:20:00;2569;1.6;34
07.04.2017;08:30:00;2824;2.0;35
07.04.2017;08:40:00;2947;2.5;37
07.04.2017;08:50:00;3068;3.0;38
07.04.2017;09:00:00;3230;3.6;38
07.04.2017;09:10:00;3506;4.1;38
07.04.2017;09:20:00;4374;4.8;36
07.04.2017;09:30:00;5619;5.7;38
07.04.2017;09:40:00;7311;6.8;36
07.04.2017;09:50:00;8722;8.2;36
07.04.2017;10:00:00;10978;10.0;38
07.04.2017;10:10:00;13463;12.0;38
07.04.2017;10:20:00;13983;14.4;37
07.04.2017;10:30:00;16486;17.1;35
07.04.2017;10:40:00;19683;20.2;35
07.04.2017;10:50:00;21440;23.7;36
07.04.2017;11:00:00;22522;27.4;37
07.04.2017;11:10:00;23653;31.3;38
07.04.2017;11:20:00;26623;35.7;40
07.04.2017;11:30:00;27697;40.2;40
07.04.2017;11:40:00;28777;45.0;41
07.04.2017;11:50:00;30280;49.9;41
07.04.2017;12:00:00;31831;55.2;42
07.04.2017;12:10:00;33098;60.6;42
07.04.2017;12:20:00;34124;66.3;43
07.04.2017;12:30:00;35530;72.1;44
07.04.2017;12:40:00;35459;78.1;43
07.04.2017;12:50:00;34839;84.1;43
07.04.2017;13:00:00;38779;90.2;44
07.04.2017;13:10:00;39243;96.6;45
07.04.2017;13:20:00;39721;103.1;45
07.04.2017;13:30:00;40680;109.9;46
07.04.2017;13:40:00;40869;116.7;46
07.04.2017;13:50:00;41575;123.6;47
07.04.2017;14:00:00;42186;130.6;47
07.04.2017;14:10:00;42431;137.6;47
07.04.2017;14:20:00;42842;144.8;47
07.04.2017;14:30:00;43676;152.0;47
07.04.2017;14:40:00;43737;159.3;48
07.04.2017;14:50:00;43986;166.6;48
07.04.2017;15:00:00;43929;173.9;48
07.04.2017;15:10:00;44646;181.3;48
07.04.2017;15:20:00;44246;188.7;48
07.04.2017;15:30:00;42437;195.8;46
07.04.2017;15:40:00;43764;203.1;47
07.04.2017;15:50:00;43217;210.3;47
07.04.2017;16:00:00;43308;217.5;47
07.04.2017;16:10:00;43048;224.7;47
07.04.2017;16:20:00;42515;231.8;47
07.04.2017;16:30:00;41296;238.8;46
07.04.2017;16:40:00;40517;245.6;46
07.04.2017;16:50:00;39521;252.2;46
07.04.2017;17:00:00;38132;258.6;45
07.04.2017;17:10:00;36908;264.8;45
07.04.2017;17:20:00;35737;270.8;44
07.04.2017;17:30:00;33975;276.6;43
07.04.2017;17:40:00;32594;282.1;43
07.04.2017;17:50:00;31024;287.3;42
07.04.2017;18:00:00;29596;292.3;42
07.04.2017;18:10:00;27928;297.0;41
07.04.2017;18:20:00;25864;301.4;40
07.04.2017;18:30:00;23138;305.4;39
07.04.2017;18:40:00;15659;308.4;36
07.04.2017;18:50:00;8294;310.1;38
07.04.2017;19:00:00;6685;311.2;38
07.04.2017;19:10:00;5356;312.2;38
07.04.2017;19:20:00;3962;312.9;38
07.04.2017;19:30:00;2679;313.4;39
07.04.2017;19:40:00;1820;313.7;38
07.04.2017;19:50:00;942;313.9;39
07.04.2017;20:00:00;379;314.0;39
07.04.2017;20:10:00;102;314.0;39
08.04.2017;06:40:00;0;0;26
08.04.2017;06:50:00;20;0;29
08.04.2017;07:00:00;288;0;30
08.04.2017;07:10:00;536;0.1;31
08.04.2017;07:20:00;809;0.2;32
08.04.2017;07:30:00;1077;0.4;32
08.04.2017;07:40:00;1359;0.6;33
08.04.2017;07:50:00;1791;0.9;33
08.04.2017;08:00:00;2004;1.2;33
08.04.2017;08:10:00;2335;1.6;34
08.04.2017;08:20:00;2562;2.0;35
08.04.2017;08:30:00;2744;2.4;36
08.04.2017;08:40:00;2938;2.9;37
08.04.2017;08:50:00;3111;3.4;38
08.04.2017;09:00:00;3413;4.0;38
08.04.2017;09:10:00;3850;4.6;35
08.04.2017;09:20:00;4691;5.3;37
08.04.2017;09:30:00;5773;6.2;35
08.04.2017;09:40:00;7235;7.4;38
08.04.2017;09:50:00;8934;8.8;36
08.04.2017;10:00:00;10789;10.5;35
08.04.2017;10:10:00;12737;12.5;35
08.04.2017;10:20:00;14654;14.9;37
08.04.2017;10:30:00;16438;17.6;38
08.04.2017;10:40:00;18506;20.6;35
08.04.2017;10:50:00;20234;23.9;36
08.04.2017;11:00:00;22175;27.5;37
08.04.2017;11:10:00;24131;31.4;38
08.04.2017;11:20:00;25689;35.6;40
08.04.2017;11:30:00;27414;40.1;40
08.04.2017;11:40:00;28752;44.8;41
08.04.2017;11:50:00;30165;49.8;41
08.04.2017;12:00:00;31550;55.0;42
08.04.2017;12:10:00;32997;60.4;42
08.04.2017;12:20:00;34116;66.1;43
08.04.2017;12:30:00;35256;71.9;43
08.04.2017;12:40:00;36255;77.9;44
08.04.2017;12:50:00;37158;84.0;44
08.04.2017;13:00:00;37998;90.3;45
08.04.2017;13:10:00;38988;96.8;45
08.04.2017;13:20:00;39748;103.4;46
08.04.2017;13:30:00;40555;110.1;46
08.04.2017;13:40:00;40785;116.9;46
08.04.2017;13:50:00;41471;123.7;46
08.04.2017;14:00:00;42185;130.7;47
08.04.2017;14:10:00;42159;137.8;47
08.04.2017;14:20:00;42458;144.9;47
08.04.2017;14:30:00;42850;152.0;47
08.04.2017;14:40:00;43396;159.2;47
08.04.2017;14:50:00;43490;166.5;47
08.04.2017;15:00:00;43138;173.7;47
08.04.2017;15:10:00;43332;180.8;47
08.04.2017;15:20:00;42574;187.9;47
08.04.2017;15:30:00;42746;195.1;47
08.04.2017;15:40:00;42597;202.2;47
08.04.2017;15:50:00;42262;209.2;47
08.04.2017;16:00:00;42719;216.3;47
08.04.2017;16:10:00;42529;223.5;47
08.04.2017;16:20:00;41752;230.5;47
08.04.2017;16:30:00;41315;237.4;47
08.04.2017;16:40:00;40560;244.2;46
08.04.2017;16:50:00;39561;250.8;46
08.04.2017;17:00:00;38180;257.2;45
08.04.2017;17:10:00;36882;263.4;45
08.04.2017;17:25:00;34539;272.2;44
08.04.2017;17:35:00;32959;277.8;43
08.04.2017;17:45:00;31736;283.2;43
08.04.2017;17:55:00;30297;288.3;42
08.04.2017;18:05:00;28474;293.1;41
08.04.2017;18:15:00;26859;297.7;41
08.04.2017;18:25:00;25201;301.9;40
08.04.2017;18:35:00;20352;305.6;38
08.04.2017;18:45:00;11312;307.9;36
08.04.2017;18:55:00;7847;309.3;38
08.04.2017;19:05:00;8338;310.7;39
08.04.2017;19:15:00;5914;311.8;38
08.04.2017;19:25:00;2997;312.4;39
08.04.2017;19:35:00;1963;312.7;37
08.04.2017;19:45:00;991;313.0;39
08.04.2017;19:55:00;438;313.1;39
08.04.2017;20:05:00;189;313.1;39
08.04.2017;20:15:00;32;313.1;39
09.04.2017;06:45:00;0;0;29
09.04.2017;06:55:00;229;0;30
09.04.2017;07:05:00;439;0;31
09.04.2017;07:15:00;656;0.1;32
09.04.2017;07:25:00;857;0.3;32
09.04.2017;07:35:00;1031;0.4;33
09.04.2017;07:45:00;1185;0.6;33
09.04.2017;07:55:00;1423;0.9;34
09.04.2017;08:05:00;1674;1.1;34
09.04.2017;08:15:00;1802;1.4;35
09.04.2017;08:25:00;1938;1.7;35
09.04.2017;08:35:00;2134;2.1;36
09.04.2017;08:45:00;2326;2.5;37
09.04.2017;08:55:00;2489;2.9;38
09.04.2017;09:05:00;2858;3.3;39
09.04.2017;09:15:00;3574;3.9;35
09.04.2017;09:25:00;4678;4.6;37
09.04.2017;09:35:00;6105;5.6;37
09.04.2017;09:45:00;7812;6.8;37
09.04.2017;09:55:00;9699;8.3;35
09.04.2017;10:05:00;11685;10.2;35
09.04.2017;10:15:00;13716;12.4;36
09.04.2017;10:25:00;15671;14.9;38
09.04.2017;10:35:00;17494;17.7;35
09.04.2017;10:45:00;19439;20.9;35
09.04.2017;10:55:00;21346;24.4;36
09.04.2017;11:05:00;23143;28.2;38
09.04.2017;11:15:00;24821;32.2;39
09.04.2017;11:25:00;26419;36.6;40
09.04.2017;11:35:00;27908;41.1;41
09.04.2017;11:45:00;29348;46.0;41
09.04.2017;11:55:00;30781;51.0;42
09.04.2017;12:05:00;32126;56.3;42
09.04.2017;12:15:00;33271;61.8;43
09.04.2017;12:25:00;34348;67.5;43
09.04.2017;12:35:00;35396;73.3;44
09.04.2017;12:45:00;36288;79.4;44
09.04.2017;12:55:00;37255;85.5;45
09.04.2017;13:05:00;38022;91.8;45
09.04.2017;13:15:00;38754;98.3;45
09.04.2017;13:25:00;39589;104.8;46
09.04.2017;13:35:00;40275;111.5;46
09.04.2017;13:45:00;40829;118.3;46
09.04.2017;13:55:00;41098;125.1;46
09.04.2017;14:05:00;41684;132.0;47
09.04.2017;14:15:00;42197;139.0;47
09.04.2017;14:25:00;42745;146.1;47
09.04.2017;14:35:00;42586;153.3;47
09.04.2017;14:45:00;42874;160.4;47
09.04.2017;14:55:00;43170;167.6;47
09.04.2017;15:05:00;43019;174.7;47
09.04.2017;15:15:00;42705;181.9;47
09.04.2017;15:25:00;42857;189.0;47
09.04.2017;15:35:00;43070;196.2;47
09.04.2017;15:45:00;42851;203.3;47
09.04.2017;15:55:00;42545;210.4;47
09.04.2017;16:05:00;42235;217.5;47
09.04.2017;16:15:00;42443;224.6;47
09.04.2017;16:25:00;41926;231.6;47
09.04.2017;16:35:00;41167;238.5;47
09.04.2017;16:45:00;40121;245.2;46
09.04.2017;16:55:00;38827;251.8;46
09.04.2017;17:05:00;37623;258.1;45
09.04.2017;17:15:00;36397;264.2;45
09.04.2017;17:25:00;35810;270.2;44
09.04.2017;17:35:00;33949;275.9;44
09.04.2017;17:45:00;32930;281.4;43
09.04.2017;17:55:00;31244;286.7;43
09.04.2017;18:05:00;29740;291.8;42
09.04.2017;18:15:00;28326;296.6;42
09.04.2017;18:25:00;26691;301.1;41
09.04.2017;18:35:00;22529;305.1;39
09.04.2017;18:45:00;12256;307.6;37
09.04.2017;18:55:00;12165;309.4;38
09.04.2017;19:05:00;12150;311.4;37
09.04.2017;19:15:00;9076;313.1;37
09.04.2017;19:25:00;3865;314.0;39
09.04.2017;19:35:00;2297;314.4;38
09.04.2017;19:45:00;1035;314.7;39
09.04.2017;19:55:00;317;314.7;39
09.04.2017;20:05:00;152;314.8;40
09.04.2017;20:15:00;0;314.8;39
10.04.2017;06:35:00;0;0;27
10.04.2017;06:45:00;0;0;29
10.04.2017;06:55:00;254;0;30
10.04.2017;07:05:00;477;0;31
10.04.2017;07:15:00;710;0.2;32
10.04.2017;07:25:00;930;0.3;32
10.04.2017;07:35:00;1120;0.5;33
10.04.2017;07:45:00;1281;0.7;33
10.04.2017;07:55:00;1606;0.9;34
10.04.2017;08:05:00;1746;1.2;34
10.04.2017;08:15:00;1838;1.5;35
10.04.2017;08:25:00;1951;1.9;36
10.04.2017;08:35:00;2178;2.2;37
10.04.2017;08:45:00;2283;2.6;38
10.04.2017;08:55:00;2473;3.0;38
10.04.2017;09:05:00;2867;3.4;39
10.04.2017;09:15:00;3588;4.0;35
10.04.2017;09:25:00;4706;4.7;37
10.04.2017;09:35:00;6107;5.7;36
10.04.2017;09:45:00;7828;6.9;38
10.04.2017;09:55:00;9747;8.4;36
10.04.2017;10:05:00;11834;10.3;35
10.04.2017;10:15:00;13908;12.6;35
10.04.2017;10:25:00;15959;15.1;38
10.04.2017;10:35:00;17897;18.0;36
10.04.2017;10:45:00;19777;21.2;36
10.04.2017;10:55:00;21606;24.8;37
10.04.2017;11:05:00;23296;28.6;38
10.04.2017;11:15:00;25062;32.7;40
10.04.2017;11:25:00;26785;37.0;40
10.04.2017;11:35:00;28432;41.7;41
10.04.2017;11:45:00;29967;46.6;42
10.04.2017;11:55:00;31180;51.8;42
10.04.2017;12:05:00;32550;57.1;43
10.04.2017;12:15:00;33862;62.7;43
10.04.2017;12:25:00;35218;68.5;44
10.04.2017;12:35:00;36372;74.6;44
10.04.2017;12:45:00;37133;80.7;45
10.04.2017;12:55:00;37698;87.0;45
10.04.2017;13:05:00;39265;93.5;46
10.04.2017;13:15:00;39958;100.1;46
10.04.2017;13:25:00;40924;106.9;47
10.04.2017;13:35:00;41228;113.7;47
10.04.2017;13:45:00;42400;120.7;48
10.04.2017;13:55:00;42643;127.7;47
10.04.2017;14:05:00;42341;134.8;47
10.04.2017;14:15:00;42433;141.9;47
10.04.2017;14:25:00;42270;149.1;47
10.04.2017;14:35:00;43922;156.4;48
10.04.2017;14:45:00;44211;163.8;48
10.04.2017;14:55:00;45412;171.3;49
10.04.2017;15:05:00;45074;178.9;49
10.04.2017;15:15:00;37462;185.9;47
10.04.2017;15:25:00;44799;192.6;48
10.04.2017;15:35:00;45695;200.2;49
10.04.2017;15:45:00;38682;207.3;48
10.04.2017;15:55:00;46763;212.4;47
10.04.2017;16:05:00;19966;216.1;40
10.04.2017;16:15:00;45319;223.9;48
10.04.2017;16:25:00;38568;229.2;44
10.04.2017;16:35:00;32605;235.5;44
10.04.2017;16:45:00;23164;240.9;42
10.04.2017;16:55:00;12178;243.8;39
10.04.2017;17:05:00;6838;245.3;39
10.04.2017;17:15:00;39703;249.3;45
10.04.2017;17:25:00;38323;255.7;45
10.04.2017;17:35:00;25975;260.5;41
10.04.2017;17:45:00;24077;264.7;40
10.04.2017;17:55:00;26165;269.3;41
10.04.2017;18:05:00;18636;272.6;38
10.04.2017;18:15:00;17641;274.9;39
10.04.2017;18:25:00;16345;277.8;37
10.04.2017;18:35:00;11143;279.9;37
10.04.2017;18:45:00;6880;281.1;37
10.04.2017;18:55:00;5287;282.1;39
10.04.2017;19:05:00;4375;282.8;38
10.04.2017;19:15:00;3634;283.5;39
10.04.2017;19:25:00;2687;283.9;37
10.04.2017;19:35:00;1724;284.3;39
10.04.2017;19:45:00;1269;284.5;39
10.04.2017;19:55:00;808;284.7;39
10.04.2017;20:05:00;293;284.7;39
10.04.2017;20:15:00;0;284.7;39
11.04.2017;06:55:00;4;0;29
11.04.2017;07:05:00;0;0;30
11.04.2017;07:15:00;281;0;30
11.04.2017;07:25:00;494;0.1;31
11.04.2017;07:35:00;652;0.2;32
11.04.2017;07:45:00;788;0.3;33
11.04.2017;07:55:00;1238;0.5;33
11.04.2017;08:05:00;2309;0.8;34
11.04.2017;08:15:00;2578;1.3;34
11.04.2017;08:25:00;2630;1.7;35
11.04.2017;08:35:00;2942;2.2;37
11.04.2017;08:45:00;3187;2.7;38
11.04.2017;08:55:00;5629;3.6;36
11.04.2017;09:05:00;5800;4.5;37
11.04.2017;09:15:00;9534;6.0;35
11.04.2017;09:25:00;8822;7.6;35
11.04.2017;09:35:00;10195;9.0;38
11.04.2017;09:45:00;19943;12.1;36
11.04.2017;09:55:00;14773;14.8;36
11.04.2017;10:05:00;13087;16.9;36
11.04.2017;10:15:00;14264;19.3;35
11.04.2017;10:25:00;15547;21.9;36
11.04.2017;10:35:00;13142;24.1;38
11.04.2017;10:45:00;14795;26.5;38
11.04.2017;10:55:00;15248;28.8;38
11.04.2017;11:05:00;15490;31.4;35
11.04.2017;11:15:00;18290;34.4;37
11.04.2017;11:25:00;20665;37.5;35
11.04.2017;11:35:00;25606;41.5;38
11.04.2017;11:45:00;36234;47.4;43
11.04.2017;11:55:00;19079;51.1;38
11.04.2017;12:05:00;18946;54.2;36
11.04.2017;12:15:00;14436;56.7;37
11.04.2017;12:25:00;21473;59.9;36
11.04.2017;12:35:00;19956;63.4;37
11.04.2017;12:45:00;14010;65.9;37
11.04.2017;12:55:00;20729;68.8;36
11.04.2017;13:05:00;47928;75.7;47
11.04.2017;13:15:00;32245;81.1;42
11.04.2017;13:25:00;20091;84.7;38
11.04.2017;13:35:00;20443;87.9;37
11.04.2017;13:45:00;26383;92.1;39
11.04.2017;13:55:00;23325;96.3;39
11.04.2017;14:05:00;21618;100.0;38
11.04.2017;14:15:00;23063;103.6;38
11.04.2017;14:25:00;25272;107.8;40
11.04.2017;14:35:00;28198;111.9;40
11.04.2017;14:45:00;34178;118.7;44
11.04.2017;14:55:00;29279;123.1;41
11.04.2017;15:05:00;41271;130.1;47
11.04.2017;15:15:00;43686;137.0;47
11.04.2017;15:25:00;23805;141.9;40
11.04.2017;15:35:00;17675;144.9;37
11.04.2017;15:45:00;16312;147.5;36
11.04.2017;15:55:00;13584;149.8;36
11.04.2017;16:05:00;10634;151.8;38
11.04.2017;16:15:00;11923;153.6;38
11.04.2017;16:25:00;15252;156.2;35
11.04.2017;16:35:00;38449;162.5;44
11.04.2017;16:45:00;39898;168.1;44
11.04.2017;16:55:00;33055;174.4;43
11.04.2017;17:05:00;40707;181.1;45
11.04.2017;17:15:00;39129;187.7;45
11.04.2017;17:25:00;36959;194.0;44
11.04.2017;17:35:00;33938;199.8;43
11.04.2017;17:45:00;30582;205.0;42
11.04.2017;17:55:00;30257;210.0;42
11.04.2017;18:05:00;26450;214.7;40
11.04.2017;18:15:00;22312;218.6;39
11.04.2017;18:25:00;19534;221.9;37
11.04.2017;18:35:00;19101;225.1;36
11.04.2017;18:45:00;14421;227.7;35
11.04.2017;18:55:00;8019;229.4;36
11.04.2017;19:05:00;5961;230.4;38
11.04.2017;19:15:00;4306;231.2;36
11.04.2017;19:25:00;3290;231.8;38
11.04.2017;19:35:00;2517;232.2;39
11.04.2017;19:45:00;1479;232.5;39
11.04.2017;19:55:00;781;232.7;37
11.04.2017;20:05:00;255;232.8;38
11.04.2017;20:25:00;6;232.8;37
12.04.2017;06:45:00;13;0;29
12.04.2017;06:55:00;274;0;30
12.04.2017;07:05:00;512;0.1;31
12.04.2017;07:15:00;738;0.2;32
12.04.2017;07:25:00;1108;0.3;32
12.04.2017;07:35:00;1672;0.6;33
12.04.2017;07:45:00;2432;0.9;33
12.04.2017;07:55:00;3087;1.4;34
12.04.2017;08:05:00;3295;2.0;35
12.04.2017;08:15:00;3341;2.5;37
12.04.2017;08:25:00;3145;3.1;38
12.04.2017;08:35:00;3440;3.6;39
12.04.2017;08:45:00;3618;4.2;34
12.04.2017;08:55:00;4135;4.9;36
12.04.2017;09:05:00;4755;5.6;38
12.04.2017;09:15:00;5698;6.5;35
12.04.2017;09:25:00;6789;7.6;38
12.04.2017;09:35:00;8286;8.9;37
12.04.2017;09:45:00;9905;10.4;35
12.04.2017;09:55:00;11771;12.3;35
12.04.2017;10:05:00;13503;14.5;36
12.04.2017;10:15:00;14817;16.9;38
12.04.2017;10:25:00;17320;19.7;35
12.04.2017;10:35:00;18519;22.8;35
12.04.2017;10:45:00;20702;26.1;36
12.04.2017;10:55:00;22488;29.8;37
12.04.2017;11:05:00;23659;33.7;39
12.04.2017;11:15:00;25945;38.0;40
12.04.2017;11:25:00;26180;42.3;40
12.04.2017;11:35:00;28747;47.0;41
12.04.2017;11:45:00;28302;51.8;41
12.04.2017;11:55:00;28994;56.5;41
12.04.2017;12:05:00;32096;61.8;42
12.04.2017;12:15:00;31806;67.1;42
12.04.2017;12:25:00;32460;72.4;42
12.04.2017;12:35:00;35453;78.4;44
12.04.2017;12:45:00;34814;84.1;43
12.04.2017;12:55:00;34522;89.8;43
12.04.2017;13:05:00;38691;96.2;45
12.04.2017;13:15:00;40859;103.0;46
12.04.2017;13:25:00;40517;109.8;46
12.04.2017;13:35:00;39303;116.4;46
12.04.2017;13:45:00;39291;122.9;45
12.04.2017;13:55:00;42252;129.5;46
12.04.2017;14:05:00;43726;136.7;47
12.04.2017;14:15:00;43610;144.0;48
12.04.2017;14:25:00;44038;151.3;48
12.04.2017;14:35:00;43932;158.7;48
12.04.2017;14:45:00;44801;166.1;48
12.04.2017;14:55:00;44708;173.6;48
12.04.2017;15:05:00;45067;181.1;49
12.04.2017;15:15:00;44700;188.6;48
12.04.2017;15:25:00;44259;195.9;48
12.04.2017;15:35:00;44306;203.3;48
12.04.2017;15:45:00;44576;210.8;48
12.04.2017;15:55:00;43791;218.1;48
12.04.2017;16:05:00;43346;225.3;48
12.04.2017;16:15:00;43195;232.5;48
12.04.2017;16:25:00;42535;239.6;47
12.04.2017;16:35:00;39881;246.4;46
12.04.2017;16:45:00;40457;253.2;46
12.04.2017;16:55:00;37706;259.7;45
12.04.2017;17:05:00;38860;266.3;45
12.04.2017;17:15:00;36590;272.5;45
12.04.2017;17:25:00;36304;278.5;44
12.04.2017;17:35:00;32683;283.9;43
12.04.2017;17:45:00;32403;289.4;43
12.04.2017;17:55:00;29867;294.5;42
12.04.2017;18:05:00;28885;299.4;41
12.04.2017;18:15:00;23347;303.6;40
12.04.2017;18:25:00;25595;307.8;40
12.04.2017;18:35:00;20353;311.5;38
12.04.2017;18:45:00;11859;313.8;36
12.04.2017;18:55:00;4604;315.1;39
12.04.2017;19:05:00;3361;315.8;38
12.04.2017;19:15:00;2297;316.2;39
12.04.2017;19:25:00;2113;316.5;40
12.04.2017;19:35:00;1872;316.9;38
12.04.2017;19:45:00;1305;317.1;39
12.04.2017;19:55:00;282;317.2;39
12.04.2017;20:15:00;4;317.2;38
13.04.2017;06:35:00;5;0;28
13.04.2017;06:45:00;118;0;30
13.04.2017;06:55:00;352;0;31
13.04.2017;07:05:00;677;0.1;32
13.04.2017;07:15:00;905;0.3;32
13.04.2017;07:25:00;1282;0.4;33
13.04.2017;07:35:00;1892;0.7;33
13.04.2017;07:45:00;2717;1.2;34
13.04.2017;07:55:00;3471;1.7;35
13.04.2017;08:05:00;3982;2.3;37
13.04.2017;08:15:00;4006;3.0;38
13.04.2017;08:25:00;4589;3.7;34
13.04.2017;08:35:00;5664;4.7;37
13.04.2017;08:45:00;6561;5.7;35
13.04.2017;08:55:00;6256;6.8;38
13.04.2017;09:05:00;6717;7.9;35
13.04.2017;09:15:00;8519;9.3;36
13.04.2017;09:25:00;9930;10.9;38
13.04.2017;09:35:00;10295;12.6;38
13.04.2017;09:45:00;9908;14.2;37
13.04.2017;09:55:00;11562;16.1;35
13.04.2017;10:05:00;13574;18.2;35
13.04.2017;10:15:00;13998;20.5;35
13.04.2017;10:25:00;15609;23.3;36
13.04.2017;10:35:00;11711;25.4;38
13.04.2017;10:45:00;11142;27.4;37
13.04.2017;10:55:00;13595;29.3;35
13.04.2017;11:05:00;14056;31.4;35
13.04.2017;11:15:00;18871;34.4;37
13.04.2017;11:25:00;20802;37.6;37
13.04.2017;11:35:00;30989;42.4;41
13.04.2017;11:45:00;23274;46.7;39
13.04.2017;11:55:00;18336;49.8;36
13.04.2017;12:05:00;33494;55.2;43
13.04.2017;12:15:00;36035;61.1;44
13.04.2017;12:25:00;29017;66.8;43
13.04.2017;12:35:00;35128;72.2;43
13.04.2017;12:45:00;16623;75.9;37
13.04.2017;12:55:00;19544;80.0;39
13.04.2017;13:05:00;31578;84.9;43
13.04.2017;13:15:00;19973;88.8;38
13.04.2017;13:25:00;44068;95.7;47
13.04.2017;13:35:00;37361;102.0;44
13.04.2017;13:45:00;31332;108.5;44
13.04.2017;13:55:00;41029;113.7;44
13.04.2017;14:05:00;39912;120.4;46
13.04.2017;14:15:00;45315;127.6;48
13.04.2017;14:25:00;45951;135.2;48
13.04.2017;14:35:00;46616;143.0;49
13.04.2017;14:45:00;45461;150.6;48
13.04.2017;14:55:00;46141;158.4;49
13.04.2017;15:05:00;45528;166.0;48
13.04.2017;15:15:00;46010;173.7;49
13.04.2017;15:25:00;44409;181.1;48
13.04.2017;15:35:00;45648;188.8;48
13.04.2017;15:45:00;44223;196.2;48
13.04.2017;15:55:00;41946;203.3;47
13.04.2017;16:05:00;42736;210.6;47
13.04.2017;16:15:00;44245;217.9;48
13.04.2017;16:25:00;41388;225.0;47
13.04.2017;16:35:00;41920;232.1;47
13.04.2017;16:45:00;42196;239.2;47
13.04.2017;16:55:00;41679;246.2;47
13.04.2017;17:05:00;40551;253.0;46
13.04.2017;17:15:00;38651;259.5;46
13.04.2017;17:25:00;37831;265.8;45
13.04.2017;17:35:00;35995;271.9;44
13.04.2017;17:45:00;33704;277.6;43
13.04.2017;17:55:00;33239;283.2;43
13.04.2017;18:05:00;28643;288.1;41
13.04.2017;18:15:00;29016;292.9;41
13.04.2017;18:25:00;24390;297.0;40
13.04.2017;18:35:00;26461;301.6;41
13.04.2017;18:45:00;19472;305.1;38
13.04.2017;18:55:00;9033;307.1;37
13.04.2017;19:05:00;6741;308.3;38
13.04.2017;19:15:00;5123;309.3;39
13.04.2017;19:25:00;4348;309.9;39
13.04.2017;19:35:00;3129;310.5;39
13.04.2017;19:45:00;2278;310.9;39
13.04.2017;19:55:00;1179;311.2;40
13.04.2017;20:05:00;503;311.3;37
13.04.2017;20:15:00;194;311.3;39
13.04.2017;20:25:00;0;311.3;39
14.04.2017;06:35:00;6;0;28
14.04.2017;06:45:00;34;0;30
14.04.2017;06:55:00;390;0;30
14.04.2017;07:05:00;760;0.1;31
14.04.2017;07:15:00;1254;0.3;32
14.04.2017;07:25:00;2046;0.6;33
14.04.2017;07:35:00;2637;1.0;33
14.04.2017;07:45:00;3152;1.5;34
14.04.2017;07:55:00;3682;2.1;36
14.04.2017;08:05:00;4239;2.8;37
14.04.2017;08:15:00;4622;3.6;38
14.04.2017;08:25:00;4666;4.3;36
14.04.2017;08:35:00;5050;5.1;38
14.04.2017;08:45:00;6253;6.1;35
14.04.2017;08:55:00;7479;7.3;38
14.04.2017;09:05:00;8189;8.7;37
14.04.2017;09:15:00;10610;10.4;35
14.04.2017;09:25:00;10757;12.1;35
14.04.2017;09:35:00;12289;14.1;36
14.04.2017;09:45:00;12998;16.2;37
14.04.2017;09:55:00;12052;18.3;38
14.04.2017;10:05:00;11085;20.2;38
14.04.2017;10:15:00;13349;22.3;37
14.04.2017;10:25:00;14495;24.7;35
14.04.2017;10:35:00;13751;27.0;35
14.04.2017;10:45:00;14444;29.4;35
14.04.2017;10:55:00;16701;32.0;37
14.04.2017;11:05:00;16646;34.8;36
14.04.2017;11:15:00;15376;37.4;35
14.04.2017;11:25:00;16256;40.1;35
14.04.2017;11:35:00;19705;43.3;35
14.04.2017;11:45:00;19452;46.5;35
14.04.2017;11:55:00;18941;49.6;35
14.04.2017;12:05:00;19949;52.9;35
14.04.2017;12:15:00;23274;56.4;37
14.04.2017;12:25:00;17833;59.9;36
14.04.2017;12:35:00;23301;63.5;37
14.04.2017;12:45:00;31616;68.3;41
14.04.2017;12:55:00;20323;72.8;38
14.04.2017;13:05:00;19478;76.0;36
14.04.2017;13:15:00;20931;79.5;36
14.04.2017;13:25:00;19730;82.9;36
14.04.2017;13:35:00;17703;85.9;35
14.04.2017;13:45:00;19153;89.1;35
14.04.2017;13:55:00;14551;92.5;35
14.04.2017;14:05:00;13419;94.7;35
14.04.2017;14:15:00;13955;96.9;37
14.04.2017;14:25:00;18232;99.8;37
14.04.2017;14:35:00;35901;104.4;42
14.04.2017;14:45:00;21653;108.0;38
14.04.2017;14:55:00;16300;110.9;35
14.04.2017;15:05:00;18622;113.8;38
14.04.2017;15:15:00;42129;120.0;44
14.04.2017;15:25:00;30643;125.1;41
14.04.2017;15:35:00;25636;130.2;41
14.04.2017;15:45:00;18519;133.5;37
14.04.2017;15:55:00;12170;135.5;38
14.04.2017;16:05:00;10686;137.4;37
14.04.2017;16:15:00;25158;140.4;38
14.04.2017;16:25:00;14353;144.6;37
14.04.2017;16:35:00;11462;146.6;38
14.04.2017;16:45:00;47913;153.7;48
14.04.2017;16:55:00;45522;161.4;47
14.04.2017;17:05:00;40977;168.3;46
14.04.2017;17:15:00;39635;174.9;45
14.04.2017;17:25:00;38785;181.4;45
14.04.2017;17:35:00;17527;185.7;38
14.04.2017;17:45:00;36804;191.6;44
14.04.2017;17:55:00;33713;197.3;43
14.04.2017;18:05:00;9886;200.9;37
14.04.2017;18:15:00;11781;203.0;38
14.04.2017;18:25:00;28775;207.6;41
14.04.2017;18:35:00;13571;211.0;37
14.04.2017;18:45:00;7781;212.3;38
14.04.2017;18:55:00;7362;213.7;37
14.04.2017;19:05:00;4207;214.5;39
14.04.2017;19:15:00;3174;215.0;37
14.04.2017;19:25:00;2718;215.5;39
14.04.2017;19:35:00;1687;215.8;39
14.04.2017;19:45:00;1011;216.0;39
14.04.2017;19:55:00;512;216.1;39
14.04.2017;20:05:00;243;216.2;39
14.04.2017;20:15:00;9;216.2;37
15.04.2017;06:45:00;195;0;29
15.04.2017;06:55:00;534;0;30
15.04.2017;07:05:00;814;0.2;31
15.04.2017;07:15:00;1275;0.4;32
15.04.2017;07:25:00;2178;0.6;32
15.04.2017;07:35:00;2775;1.1;33
15.04.2017;07:45:00;2859;1.6;34
15.04.2017;07:55:00;3166;2.1;35
15.04.2017;08:05:00;4798;2.8;37
15.04.2017;08:15:00;4753;3.6;38
15.04.2017;08:25:00;4857;4.4;36
15.04.2017;08:35:00;5619;5.3;38
15.04.2017;08:45:00;7682;6.5;36
15.04.2017;08:55:00;6825;7.7;37
15.04.2017;09:05:00;7552;9.0;38
15.04.2017;09:15:00;7346;10.2;35
15.04.2017;09:25:00;11044;11.8;37
15.04.2017;09:35:00;11157;13.8;38
15.04.2017;09:45:00;11642;15.8;38
15.04.2017;09:55:00;12024;17.8;37
15.04.2017;10:05:00;12683;19.8;36
15.04.2017;10:15:00;16808;22.5;36
15.04.2017;10:25:00;13772;24.9;36
15.04.2017;10:35:00;13240;27.2;36
15.04.2017;10:45:00;8779;28.9;35
15.04.2017;10:55:00;10619;30.4;38
15.04.2017;11:05:00;21948;33.6;36
15.04.2017;11:15:00;18301;37.1;36
15.04.2017;11:25:00;15607;39.8;38
15.04.2017;11:35:00;13024;42.1;36
15.04.2017;11:45:00;17956;45.0;36
15.04.2017;11:55:00;14992;47.7;36
15.04.2017;12:05:00;9587;49.3;35
15.04.2017;12:15:00;12056;51.4;35
15.04.2017;12:25:00;12433;53.5;36
15.04.2017;12:35:00;12190;55.5;37
15.04.2017;12:45:00;13710;57.6;38
15.04.2017;12:55:00;18435;60.5;35
15.04.2017;13:05:00;17267;63.4;38
15.04.2017;13:15:00;18983;66.5;36
15.04.2017;13:25:00;22929;70.1;37
15.04.2017;13:35:00;18805;73.4;35
15.04.2017;13:45:00;17517;76.3;34
15.04.2017;13:55:00;12772;78.7;36
15.04.2017;14:05:00;12665;80.8;36
15.04.2017;14:15:00;12148;82.7;38
15.04.2017;14:25:00;10611;84.8;37
15.04.2017;14:35:00;9564;86.4;35
15.04.2017;14:45:00;7182;87.7;38
15.04.2017;14:55:00;9310;89.2;37
15.04.2017;15:05:00;13416;91.3;37
15.04.2017;15:15:00;9602;93.1;36
15.04.2017;15:25:00;12292;94.9;35
15.04.2017;15:35:00;11239;96.8;37
15.04.2017;15:45:00;12382;98.9;37
15.04.2017;15:55:00;9883;100.8;38
15.04.2017;16:05:00;12400;102.7;37
15.04.2017;16:15:00;16661;105.1;37
15.04.2017;16:25:00;9105;107.2;35
15.04.2017;16:35:00;7289;108.4;38
15.04.2017;16:45:00;6738;109.6;36
15.04.2017;16:55:00;5641;110.5;38
15.04.2017;17:05:00;8503;111.8;38
15.04.2017;17:15:00;9416;113.4;36
15.04.2017;17:25:00;9125;115.0;35
15.04.2017;17:35:00;7280;116.3;38
15.04.2017;17:45:00;8462;117.7;37
15.04.2017;17:55:00;9902;119.2;35
15.04.2017;18:05:00;10498;120.8;37
15.04.2017;18:15:00;7197;122.2;38
15.04.2017;18:25:00;6070;123.2;35
15.04.2017;18:35:00;5005;124.1;38
15.04.2017;18:45:00;3513;124.7;36
15.04.2017;18:55:00;2449;125.2;36
15.04.2017;19:05:00;2074;125.5;37
15.04.2017;19:15:00;1379;125.8;38
15.04.2017;19:25:00;829;125.9;38
15.04.2017;19:35:00;371;126.0;38
15.04.2017;19:45:00;247;126.1;38
15.04.2017;19:55:00;158;126.1;39
15.04.2017;20:05:00;8;126.1;37
16.04.2017;06:45:00;2;0;28
16.04.2017;06:55:00;28;0;29
16.04.2017;07:05:00;196;0;30
16.04.2017;07:15:00;177;0;31
16.04.2017;07:25:00;271;0.1;32
16.04.2017;07:35:00;658;0.1;32
16.04.2017;07:45:00;940;0.3;33
16.04.2017;07:55:00;1045;0.5;33
16.04.2017;08:05:00;993;0.6;33
16.04.2017;08:15:00;1045;0.8;34
16.04.2017;08:25:00;1747;1.1;34
16.04.2017;08:35:00;1849;1.4;35
16.04.2017;08:45:00;1560;1.6;36
16.04.2017;08:55:00;2965;2.1;37
16.04.2017;09:05:00;2950;2.6;38
16.04.2017;09:15:00;1439;2.9;38
16.04.2017;09:25:00;1155;3.1;38
16.04.2017;09:35:00;2890;3.4;38
16.04.2017;09:45:00;3469;4.0;35
16.04.2017;09:55:00;6138;4.9;38
16.04.2017;10:05:00;5773;5.9;34
16.04.2017;10:15:00;7070;7.1;38
16.04.2017;10:25:00;8506;8.4;37
16.04.2017;10:35:00;7990;9.9;36
16.04.2017;10:45:00;7045;11.1;38
16.04.2017;10:55:00;7875;12.4;37
16.04.2017;11:05:00;7478;13.6;34
16.04.2017;11:15:00;7939;14.9;38
16.04.2017;11:25:00;10698;16.5;38
16.04.2017;11:35:00;9669;18.1;37
16.04.2017;11:45:00;17311;20.8;35
16.04.2017;11:55:00;17576;23.8;34
16.04.2017;12:05:00;17096;26.3;37
16.04.2017;12:15:00;10952;28.4;38
16.04.2017;12:25:00;11241;30.3;36
16.04.2017;12:35:00;9591;32.1;35
16.04.2017;12:45:00;7986;33.4;38
16.04.2017;12:55:00;12961;35.3;38
16.04.2017;13:05:00;9573;37.0;37
16.04.2017;13:15:00;9220;38.7;35
16.04.2017;13:25:00;8641;40.0;37
16.04.2017;13:35:00;8699;41.5;38
16.04.2017;13:45:00;6978;42.8;36
16.04.2017;13:55:00;7463;43.9;38
16.04.2017;14:05:00;8982;45.4;37
16.04.2017;14:15:00;10002;47.0;36
16.04.2017;14:25:00;9116;48.4;35
16.04.2017;14:35:00;7539;49.9;36
16.04.2017;14:45:00;9780;51.5;37
16.04.2017;14:55:00;9010;52.9;38
16.04.2017;15:05:00;11800;54.8;37
16.04.2017;15:15:00;9248;56.6;35
16.04.2017;15:25:00;9049;58.1;36
16.04.2017;15:35:00;11888;59.9;38
16.04.2017;15:45:00;10329;61.8;38
16.04.2017;15:55:00;9193;63.3;37
16.04.2017;16:05:00;1424;63.7;38
16.04.2017;16:15:00;3227;64.2;38
16.04.2017;16:25:00;2146;64.6;39
16.04.2017;16:35:00;2095;64.9;38
16.04.2017;16:45:00;2502;65.3;36
16.04.2017;16:55:00;2379;65.7;37
16.04.2017;17:05:00;2003;66.1;38
16.04.2017;17:15:00;2228;66.5;39
16.04.2017;17:25:00;3370;67.0;36
16.04.2017;17:35:00;2582;67.5;36
16.04.2017;17:45:00;2683;67.9;37
16.04.2017;17:55:00;1323;68.2;38
16.04.2017;18:05:00;2770;68.6;39
16.04.2017;18:15:00;1379;68.9;39
16.04.2017;18:25:00;1696;69.1;35
16.04.2017;18:35:00;1667;69.4;37
16.04.2017;18:45:00;1277;69.6;37
16.04.2017;18:55:00;1496;69.9;38
16.04.2017;19:05:00;1234;70.1;38
16.04.2017;19:15:00;1009;70.3;39
16.04.2017;19:25:00;443;70.4;39
16.04.2017;19:35:00;465;70.5;39
16.04.2017;19:45:00;362;70.5;39
16.04.2017;19:55:00;457;70.6;39
16.04.2017;20:05:00;328;70.7;39
17.04.2017;06:35:00;4;0;27
17.04.2017;06:45:00;13;0;28
17.04.2017;06:55:00;213;0;29
17.04.2017;07:05:00;596;0.1;30
17.04.2017;07:15:00;868;0.2;31
17.04.2017;07:25:00;1239;0.4;31
17.04.2017;07:35:00;2388;0.7;32
17.04.2017;07:45:00;3021;1.2;32
17.04.2017;07:55:00;3759;1.8;34
17.04.2017;08:05:00;6069;2.7;36
17.04.2017;08:15:00;7213;3.8;36
17.04.2017;08:25:00;6575;5.0;37
17.04.2017;08:35:00;5792;5.9;37
17.04.2017;08:45:00;8592;7.3;38
17.04.2017;08:55:00;6528;8.5;36
17.04.2017;09:05:00;8024;9.7;37
17.04.2017;09:15:00;10255;11.4;38
17.04.2017;09:25:00;9720;13.0;37
17.04.2017;09:35:00;8088;14.4;35
17.04.2017;09:45:00;8202;15.8;37
17.04.2017;09:55:00;10931;17.5;38
17.04.2017;10:05:00;14012;19.7;38
17.04.2017;10:15:00;17135;22.3;38
17.04.2017;10:25:00;17380;25.6;35
17.04.2017;10:35:00;14713;28.1;37
17.04.2017;10:45:00;15403;30.6;38
17.04.2017;10:55:00;17624;33.4;38
17.04.2017;11:05:00;17059;36.1;37
17.04.2017;11:15:00;24632;40.1;39
17.04.2017;11:25:00;24214;44.3;39
17.04.2017;11:35:00;18866;47.4;35
17.04.2017;11:45:00;21637;50.9;36
17.04.2017;11:55:00;20895;54.3;36
17.04.2017;12:05:00;21752;57.9;36
17.04.2017;12:15:00;23694;61.8;38
17.04.2017;12:25:00;20803;65.4;37
17.04.2017;12:35:00;12858;68.3;35
17.04.2017;12:45:00;5381;69.3;37
17.04.2017;12:55:00;5824;70.2;37
17.04.2017;13:05:00;14770;72.0;38
17.04.2017;13:15:00;23715;75.7;38
17.04.2017;13:25:00;29310;80.3;40
17.04.2017;13:35:00;30809;85.5;41
17.04.2017;13:45:00;20444;89.5;38
17.04.2017;13:55:00;20716;92.9;36
17.04.2017;14:05:00;20407;96.1;36
17.04.2017;14:15:00;21205;99.4;36
17.04.2017;14:25:00;15693;102.4;35
17.04.2017;14:35:00;16882;105.0;37
17.04.2017;14:45:00;11460;107.3;38
17.04.2017;14:55:00;9835;109.0;36
17.04.2017;15:05:00;8780;110.5;35
17.04.2017;15:15:00;8208;112.0;37
17.04.2017;15:25:00;8766;113.3;38
17.04.2017;15:35:00;9379;114.7;36
17.04.2017;15:45:00;7440;116.1;35
17.04.2017;15:55:00;7362;117.3;38
17.04.2017;16:05:00;14692;119.1;38
17.04.2017;16:15:00;30626;122.6;41
17.04.2017;16:25:00;49375;130.4;48
17.04.2017;16:35:00;43327;138.0;47
17.04.2017;16:45:00;21428;141.4;37
17.04.2017;16:55:00;24474;145.3;39
17.04.2017;17:05:00;14846;148.0;36
17.04.2017;17:15:00;15675;150.7;35
17.04.2017;17:25:00;10834;152.8;38
17.04.2017;17:35:00;10555;154.8;37
17.04.2017;17:45:00;7152;156.0;35
17.04.2017;17:55:00;7329;157.2;38
17.04.2017;18:05:00;4084;158.1;36
17.04.2017;18:15:00;2687;158.6;37
17.04.2017;18:25:00;2989;159.1;39
17.04.2017;18:35:00;1968;159.5;39
17.04.2017;18:45:00;580;159.6;39
17.04.2017;18:55:00;633;159.7;39
17.04.2017;19:05:00;493;159.8;37
17.04.2017;19:15:00;299;159.9;37
17.04.2017;19:25:00;375;159.9;38
17.04.2017;19:35:00;80;159.9;38
17.04.2017;19:45:00;0;159.9;37
17.04.2017;19:55:00;7;159.9;36
18.04.2017;06:30:00;1;0;28
18.04.2017;06:40:00;17;0;29
18.04.2017;06:50:00;159;0;29
18.04.2017;07:00:00;257;0;30
18.04.2017;07:10:00;633;0.1;31
18.04.2017;07:20:00;1011;0.3;32
18.04.2017;07:30:00;1126;0.4;32
18.04.2017;07:40:00;1609;0.7;32
18.04.2017;07:50:00;3697;1.2;33
18.04.2017;08:00:00;4583;1.9;35
18.04.2017;08:10:00;2806;2.5;36
18.04.2017;08:20:00;2367;2.9;37
18.04.2017;08:30:00;2564;3.3;37
18.04.2017;08:40:00;2892;3.8;38
18.04.2017;08:50:00;3195;4.3;39
18.04.2017;09:00:00;4561;5.0;34
18.04.2017;09:10:00;5678;5.8;37
18.04.2017;09:20:00;11189;7.4;35
18.04.2017;09:30:00;5972;8.7;38
18.04.2017;09:40:00;10981;10.3;38
18.04.2017;09:50:00;7703;11.9;36
18.04.2017;10:00:00;8350;13.1;37
18.04.2017;10:10:00;10908;14.9;37
18.04.2017;10:20:00;10124;16.6;38
18.04.2017;10:30:00;12955;18.6;38
18.04.2017;10:40:00;17549;21.2;38
18.04.2017;10:50:00;16606;24.6;35
18.04.2017;11:00:00;14026;27.4;36
18.04.2017;11:10:00;9884;29.0;38
18.04.2017;11:20:00;13413;31.3;36
18.04.2017;11:30:00;8922;32.9;35
18.04.2017;11:40:00;12888;34.8;35
18.04.2017;11:50:00;18830;37.6;37
18.04.2017;12:00:00;27239;41.6;38
18.04.2017;12:10:00;33209;46.8;41
18.04.2017;12:20:00;22348;51.1;38
18.04.2017;12:30:00;20100;54.7;36
18.04.2017;12:40:00;33014;59.2;40
18.04.2017;12:50:00;45082;65.9;46
18.04.2017;13:00:00;45303;73.7;48
18.04.2017;13:10:00;35754;79.6;43
18.04.2017;13:20:00;22554;85.0;40
18.04.2017;13:30:00;22963;88.4;37
18.04.2017;13:40:00;10598;90.6;37
18.04.2017;13:50:00;25706;94.1;39
18.04.2017;14:00:00;10814;96.6;35
18.04.2017;14:10:00;12113;98.6;35
18.04.2017;14:20:00;18825;101.4;37
18.04.2017;14:30:00;20957;104.9;37
18.04.2017;14:40:00;10338;107.2;36
18.04.2017;14:50:00;3828;108.0;38
18.04.2017;15:00:00;3739;108.6;39
18.04.2017;15:10:00;5903;109.5;36
18.04.2017;15:20:00;13890;111.3;36
18.04.2017;15:30:00;21614;114.7;35
18.04.2017;15:40:00;33008;119.7;41
18.04.2017;15:50:00;44526;126.5;45
18.04.2017;16:00:00;26686;132.3;41
18.04.2017;16:10:00;4709;134.0;36
18.04.2017;16:20:00;78;134.0;38
18.04.2017;16:30:00;198;134.1;38
18.04.2017;16:40:00;407;134.1;38
18.04.2017;16:50:00;1323;134.3;38
18.04.2017;17:00:00;2911;134.7;38
18.04.2017;17:10:00;6619;135.6;36
18.04.2017;17:20:00;16039;137.8;37
18.04.2017;17:30:00;32639;142.6;41
18.04.2017;17:40:00;45376;149.3;46
18.04.2017;17:50:00;45097;156.7;46
18.04.2017;18:00:00;37687;163.9;44
18.04.2017;18:10:00;35177;169.8;43
18.04.2017;18:20:00;23380;173.2;37
18.04.2017;18:30:00;33711;178.7;42
18.04.2017;18:40:00;5468;181.0;36
18.04.2017;18:50:00;2485;181.5;38
18.04.2017;19:00:00;2483;181.9;39
18.04.2017;19:10:00;3296;182.4;39
18.04.2017;19:20:00;2143;182.9;37
18.04.2017;19:30:00;2092;183.2;38
18.04.2017;19:40:00;2389;183.6;38
18.04.2017;19:50:00;2621;184.1;37
18.04.2017;20:00:00;1287;184.3;38
18.04.2017;20:10:00;350;184.4;38
18.04.2017;20:20:00;73;184.5;38
19.04.2017;06:50:00;0;0;28
19.04.2017;07:00:00;3;0;28
19.04.2017;07:30:00;10;0;29
19.04.2017;07:40:00;333;0;29
19.04.2017;07:50:00;452;0.1;30
19.04.2017;08:00:00;517;0.1;31
19.04.2017;08:10:00;363;0.2;31
19.04.2017;08:20:00;186;0.2;32
19.04.2017;08:30:00;133;0.3;32
19.04.2017;08:40:00;14;0.3;32
19.04.2017;08:50:00;22;0.3;32
19.04.2017;09:00:00;14;0.3;32
19.04.2017;09:10:00;23;0.3;32
19.04.2017;09:20:00;177;0.3;32
19.04.2017;09:30:00;175;0.3;32
19.04.2017;09:40:00;51;0.4;33
19.04.2017;09:50:00;252;0.4;33
19.04.2017;10:00:00;523;0.5;33
19.04.2017;10:10:00;375;0.5;34
19.04.2017;10:20:00;770;0.6;34
19.04.2017;10:30:00;734;0.8;34
19.04.2017;10:40:00;888;0.9;34
19.04.2017;10:50:00;352;1.0;35
19.04.2017;11:00:00;337;1.1;35
19.04.2017;11:10:00;2863;1.3;36
19.04.2017;11:20:00;4865;2.1;36
19.04.2017;11:30:00;4867;2.9;35
19.04.2017;11:40:00;4129;3.6;36
19.04.2017;11:50:00;1635;3.9;35
19.04.2017;12:00:00;664;4.1;35
19.04.2017;12:10:00;314;4.2;35
19.04.2017;12:20:00;379;4.3;36
19.04.2017;12:30:00;3003;4.6;36
19.04.2017;12:40:00;4052;5.3;39
19.04.2017;12:50:00;11762;6.9;37
19.04.2017;13:00:00;4466;7.9;34
19.04.2017;13:10:00;893;8.1;36
19.04.2017;13:20:00;145;8.2;36
19.04.2017;13:30:00;582;8.2;36
19.04.2017;13:40:00;3246;8.7;37
19.04.2017;13:50:00;1696;9.0;38
19.04.2017;14:00:00;3927;9.5;39
19.04.2017;14:10:00;7057;10.4;36
19.04.2017;14:20:00;19885;13.3;36
19.04.2017;14:30:00;31552;18.0;40
19.04.2017;14:40:00;22043;22.3;37
19.04.2017;14:50:00;16833;25.2;37
19.04.2017;15:00:00;25941;29.7;38
19.04.2017;15:10:00;11232;33.5;35
19.04.2017;15:20:00;14365;35.0;38
19.04.2017;15:30:00;11909;37.7;35
19.04.2017;15:40:00;17690;40.3;37
19.04.2017;15:50:00;24513;44.8;39
19.04.2017;16:00:00;33380;50.4;43
19.04.2017;16:10:00;12196;52.8;36
19.04.2017;16:20:00;37257;59.0;43
19.04.2017;16:30:00;28790;64.5;40
19.04.2017;16:40:00;12206;68.5;36
19.04.2017;16:50:00;13390;70.4;37
19.04.2017;17:00:00;7985;71.6;38
19.04.2017;17:10:00;4773;72.7;36
19.04.2017;17:20:00;3629;73.3;38
19.04.2017;17:30:00;6802;74.1;38
19.04.2017;17:40:00;12054;75.9;38
19.04.2017;17:50:00;16497;78.8;35
19.04.2017;18:00:00;27026;82.3;38
19.04.2017;18:10:00;34073;88.0;42
19.04.2017;18:20:00;23965;93.0;40
19.04.2017;18:30:00;1273;93.4;36
19.04.2017;18:40:00;1466;93.6;37
19.04.2017;18:50:00;1355;93.8;37
19.04.2017;19:00:00;539;94.0;37
19.04.2017;19:10:00;1563;94.2;37
19.04.2017;19:20:00;1343;94.4;38
19.04.2017;19:30:00;1217;94.6;38
19.04.2017;19:40:00;1267;94.8;39
19.04.2017;19:50:00;966;95.0;39
19.04.2017;20:00:00;158;95.1;39
19.04.2017;20:10:00;28;95.1;38
20.04.2017;06:40:00;0;0;28
20.04.2017;06:50:00;17;0;29
20.04.2017;07:00:00;132;0;29
20.04.2017;07:10:00;192;0;30
20.04.2017;07:20:00;262;0;31
20.04.2017;07:30:00;318;0.1;31
20.04.2017;07:40:00;375;0.1;31
20.04.2017;07:50:00;432;0.2;32
20.04.2017;08:00:00;499;0.3;32
20.04.2017;08:10:00;558;0.4;33
20.04.2017;08:20:00;619;0.5;33
20.04.2017;08:30:00;667;0.6;33
20.04.2017;08:40:00;738;0.7;33
20.04.2017;08:50:00;869;0.9;34
20.04.2017;09:00:00;942;1.0;34
20.04.2017;09:10:00;934;1.2;35
20.04.2017;09:20:00;1812;1.4;35
20.04.2017;09:30:00;1249;1.7;36
20.04.2017;09:40:00;2019;2.0;37
20.04.2017;09:50:00;2545;2.5;37
20.04.2017;10:00:00;3075;3.0;39
20.04.2017;10:10:00;2633;3.4;39
20.04.2017;10:20:00;2170;3.8;34
20.04.2017;10:30:00;3084;4.5;37
20.04.2017;10:40:00;2780;4.9;38
20.04.2017;10:50:00;2696;5.5;35
20.04.2017;11:00:00;3634;6.1;36
20.04.2017;11:10:00;4393;6.7;38
20.04.2017;11:20:00;6120;8.0;34
20.04.2017;11:30:00;4585;8.7;37
20.04.2017;11:40:00;5993;10.3;34
20.04.2017;11:50:00;9461;11.8;37
20.04.2017;12:00:00;8134;13.2;38
20.04.2017;12:10:00;9995;14.6;36
20.04.2017;12:20:00;10912;16.6;37
20.04.2017;12:30:00;17075;19.4;35
20.04.2017;12:40:00;47145;26.3;47
20.04.2017;12:50:00;20198;29.9;37
20.04.2017;13:00:00;21080;33.2;35
20.04.2017;13:10:00;20281;36.6;35
20.04.2017;13:20:00;24530;40.5;37
20.04.2017;13:30:00;41997;46.7;44
20.04.2017;13:40:00;24628;51.4;39
20.04.2017;13:50:00;26850;56.3;40
20.04.2017;14:00:00;49656;64.2;49
20.04.2017;14:10:00;48026;71.2;48
20.04.2017;14:20:00;32932;76.6;42
20.04.2017;14:30:00;28493;82.1;41
20.04.2017;14:40:00;26651;88.5;43
20.04.2017;14:50:00;16234;91.6;36
20.04.2017;15:00:00;13908;94.4;37
20.04.2017;15:10:00;25138;98.1;38
20.04.2017;15:20:00;49764;105.1;48
20.04.2017;15:30:00;19021;109.3;38
20.04.2017;15:40:00;41417;114.6;44
20.04.2017;15:50:00;23610;120.8;41
20.04.2017;16:00:00;35619;125.2;42
20.04.2017;16:10:00;41459;132.8;46
20.04.2017;16:20:00;27841;138.2;41
20.04.2017;16:30:00;49279;146.5;49
20.04.2017;16:40:00;49893;154.8;50
20.04.2017;16:50:00;21315;159.6;39
20.04.2017;17:00:00;15867;163.1;38
20.04.2017;17:10:00;41952;170.5;45
20.04.2017;17:20:00;43339;177.7;46
20.04.2017;17:30:00;40561;184.6;45
20.04.2017;17:40:00;38538;191.1;44
20.04.2017;17:50:00;36885;197.4;44
20.04.2017;18:00:00;34627;203.2;43
20.04.2017;18:10:00;32597;208.8;42
20.04.2017;18:20:00;22851;211.8;40
20.04.2017;18:30:00;18310;215.9;38
20.04.2017;18:40:00;27072;220.2;39
20.04.2017;18:50:00;22641;224.2;39
20.04.2017;19:00:00;13095;226.9;35
20.04.2017;19:10:00;8802;228.3;37
20.04.2017;19:20:00;6737;229.5;38
20.04.2017;19:30:00;5432;230.5;36
20.04.2017;19:40:00;3789;231.2;38
20.04.2017;19:50:00;2134;231.7;39
20.04.2017;20:00:00;994;231.9;36
20.04.2017;20:10:00;389;232.0;38
20.04.2017;20:20:00;170;232.0;38
20.04.2017;20:30:00;18;232.0;38
21.04.2017;06:15:00;2;0;26
21.04.2017;06:25:00;56;0;28
21.04.2017;06:35:00;290;0;29
21.04.2017;06:45:00;504;0.1;30
21.04.2017;06:55:00;733;0.2;31
21.04.2017;07:05:00;949;0.3;31
21.04.2017;07:15:00;1152;0.5;32
21.04.2017;07:25:00;1326;0.7;32
21.04.2017;07:35:00;1656;1.0;33
21.04.2017;07:45:00;1771;1.3;33
21.04.2017;07:55:00;1997;1.6;34
21.04.2017;08:05:00;2303;2.0;35
21.04.2017;08:15:00;2477;2.4;36
21.04.2017;08:25:00;2640;2.8;37
21.04.2017;08:35:00;2888;3.3;38
21.04.2017;08:45:00;3278;3.8;38
21.04.2017;08:55:00;4511;4.5;34
21.04.2017;09:05:00;6271;5.5;38
21.04.2017;09:15:00;7600;6.7;35
21.04.2017;09:25:00;7989;8.0;38
21.04.2017;09:35:00;9913;9.5;38
21.04.2017;09:45:00;12049;11.4;37
21.04.2017;09:55:00;14196;13.7;37
21.04.2017;10:05:00;16285;16.3;35
21.04.2017;10:15:00;18448;19.3;36
21.04.2017;10:25:00;20759;22.6;36
21.04.2017;10:35:00;23333;26.4;37
21.04.2017;10:45:00;25399;30.6;39
21.04.2017;10:55:00;28348;35.2;40
21.04.2017;11:05:00;27958;39.9;40
21.04.2017;11:15:00;26966;44.6;40
21.04.2017;11:25:00;31764;49.8;42
21.04.2017;11:35:00;33488;55.3;43
21.04.2017;11:45:00;34056;61.0;43
21.04.2017;11:55:00;36627;67.0;43
21.04.2017;12:05:00;35425;72.3;42
21.04.2017;12:15:00;30269;77.7;41
21.04.2017;12:25:00;40593;83.6;44
21.04.2017;12:35:00;40727;90.4;46
21.04.2017;12:45:00;41570;97.3;46
21.04.2017;12:55:00;42417;104.3;46
21.04.2017;13:05:00;43032;111.5;47
21.04.2017;13:15:00;44162;118.8;47
21.04.2017;13:25:00;45203;126.3;48
21.04.2017;13:35:00;45686;133.8;48
21.04.2017;13:45:00;46420;141.6;49
21.04.2017;13:55:00;46967;149.4;49
21.04.2017;14:05:00;47075;157.2;49
21.04.2017;14:15:00;47286;165.1;49
21.04.2017;14:25:00;47292;173.0;49
21.04.2017;14:35:00;47588;180.9;49
21.04.2017;14:45:00;47664;188.9;49
21.04.2017;14:55:00;47902;196.8;49
21.04.2017;15:05:00;47782;204.8;49
21.04.2017;15:15:00;48019;212.7;49
21.04.2017;15:25:00;49068;220.8;50
21.04.2017;15:35:00;49882;228.9;50
21.04.2017;15:45:00;46788;236.9;49
21.04.2017;15:55:00;46750;244.6;49
21.04.2017;16:05:00;46191;252.4;48
21.04.2017;16:15:00;46613;260.1;48
21.04.2017;16:25:00;45700;267.8;48
21.04.2017;16:35:00;45104;275.3;48
21.04.2017;16:45:00;44536;282.7;48
21.04.2017;16:55:00;43093;290.0;47
21.04.2017;17:05:00;42031;297.0;46
21.04.2017;17:15:00;41028;303.9;46
21.04.2017;17:25:00;39346;310.6;45
21.04.2017;17:35:00;37980;316.9;45
21.04.2017;17:45:00;36484;323.1;44
21.04.2017;17:55:00;34490;328.9;43
21.04.2017;18:05:00;33314;334.6;43
21.04.2017;18:15:00;31621;339.9;42
21.04.2017;18:25:00;29658;344.9;41
21.04.2017;18:35:00;27526;349.6;41
21.04.2017;18:45:00;25258;353.9;40
21.04.2017;18:55:00;18225;357.3;37
21.04.2017;19:05:00;8475;359.1;38
21.04.2017;19:15:00;10094;360.8;36
21.04.2017;19:25:00;8121;362.2;37
21.04.2017;19:35:00;5836;363.3;38
21.04.2017;19:45:00;2896;363.9;37
21.04.2017;19:55:00;1679;364.2;38
21.04.2017;20:05:00;786;364.4;39
21.04.2017;20:15:00;312;364.4;39
21.04.2017;20:25:00;84;364.5;39
21.04.2017;20:35:00;0;364.5;38
22.04.2017;06:15:00;2;0;26
22.04.2017;06:25:00;43;0;28
22.04.2017;06:35:00;305;0;29
22.04.2017;06:45:00;568;0.1;30
22.04.2017;06:55:00;797;0.2;31
22.04.2017;07:05:00;1011;0.4;31
22.04.2017;07:15:00;1215;0.6;32
22.04.2017;07:25:00;1625;0.8;32
22.04.2017;07:35:00;1827;1.1;33
22.04.2017;07:45:00;2004;1.4;33
22.04.2017;07:55:00;2314;1.8;34
22.04.2017;08:05:00;2503;2.2;35
22.04.2017;08:15:00;2724;2.7;36
22.04.2017;08:25:00;2881;3.1;37
22.04.2017;08:35:00;3078;3.6;38
22.04.2017;08:45:00;3346;4.2;39
22.04.2017;08:55:00;4040;4.8;34
22.04.2017;09:05:00;5200;5.6;37
22.04.2017;09:15:00;6659;6.7;35
22.04.2017;09:25:00;8319;8.0;38
22.04.2017;09:35:00;10193;9.6;37
22.04.2017;09:45:00;12209;11.5;36
22.04.2017;09:55:00;14231;13.8;35
22.04.2017;10:05:00;16272;16.4;35
22.04.2017;10:15:00;18442;19.4;37
22.04.2017;10:25:00;20588;22.8;36
22.04.2017;10:35:00;22547;26.4;37
22.04.2017;10:45:00;24455;30.4;38
22.04.2017;10:55:00;26420;34.7;39
22.04.2017;11:05:00;28362;39.4;40
22.04.2017;11:15:00;28982;44.0;41
22.04.2017;11:25:00;26273;48.2;39
22.04.2017;11:35:00;32285;53.6;42
22.04.2017;11:45:00;34338;59.3;43
22.04.2017;11:55:00;35444;65.2;43
22.04.2017;12:05:00;36937;71.2;44
22.04.2017;12:15:00;39328;77.7;45
22.04.2017;12:25:00;41827;84.6;46
22.04.2017;12:35:00;38855;91.2;45
22.04.2017;12:45:00;36551;96.9;43
22.04.2017;12:55:00;43531;103.7;46
22.04.2017;13:05:00;45904;111.2;48
22.04.2017;13:15:00;39761;118.4;46
22.04.2017;13:25:00;31620;124.6;43
22.04.2017;13:35:00;34447;130.1;43
22.04.2017;13:45:00;32601;135.9;43
22.04.2017;13:55:00;42447;142.6;46
22.04.2017;14:05:00;41894;149.9;47
22.04.2017;14:15:00;28559;155.6;41
22.04.2017;14:25:00;44424;162.1;46
22.04.2017;14:35:00;42297;169.0;45
22.04.2017;14:45:00;48618;177.2;50
22.04.2017;14:55:00;42941;183.5;47
22.04.2017;15:05:00;30552;189.3;43
22.04.2017;15:15:00;32817;194.4;43
22.04.2017;15:25:00;26313;199.2;41
22.04.2017;15:35:00;24925;204.0;40
22.04.2017;15:45:00;27513;209.2;41
22.04.2017;15:55:00;27227;213.7;40
22.04.2017;16:05:00;19309;217.3;37
22.04.2017;16:15:00;21436;221.1;38
22.04.2017;16:25:00;27202;225.3;40
22.04.2017;16:35:00;30468;230.3;41
22.04.2017;16:45:00;22626;234.9;39
22.04.2017;16:55:00;19950;238.3;37
22.04.2017;17:05:00;15735;241.6;36
22.04.2017;17:15:00;10355;243.4;38
22.04.2017;17:25:00;7661;244.8;37
22.04.2017;17:35:00;6581;245.9;36
22.04.2017;17:45:00;4400;246.7;38
22.04.2017;17:55:00;3838;247.4;37
22.04.2017;18:05:00;4216;248.1;38
22.04.2017;18:15:00;3093;248.6;38
22.04.2017;18:25:00;2730;249.1;36
22.04.2017;18:35:00;2016;249.5;38
22.04.2017;18:45:00;1754;249.8;38
22.04.2017;18:55:00;1546;250.0;38
22.04.2017;19:05:00;1383;250.3;39
22.04.2017;19:15:00;928;250.4;39
22.04.2017;19:25:00;487;250.5;39
22.04.2017;19:35:00;309;250.6;37
22.04.2017;19:45:00;309;250.7;38
22.04.2017;19:55:00;275;250.7;38
22.04.2017;20:05:00;16;250.7;38
22.04.2017;20:15:00;8;250.7;37
23.04.2017;06:20:00;4;0;27
23.04.2017;06:40:00;281;0;29
23.04.2017;06:50:00;585;0.1;30
23.04.2017;07:00:00;887;0.2;31
23.04.2017;07:10:00;2166;0.5;32
