Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
23.04.2017;07:20:00;2569;0.9;32
23.04.2017;07:30:00;2997;1.4;33
23.04.2017;07:40:00;3409;2.0;34
23.04.2017;07:50:00;3763;2.6;36
23.04.2017;08:00:00;4402;3.3;37
23.04.2017;08:10:00;4741;4.1;38
23.04.2017;08:20:00;6211;5.0;36
23.04.2017;08:30:00;5366;6.0;38
23.04.2017;08:40:00;7956;7.1;37
23.04.2017;08:50:00;8432;8.6;35
23.04.2017;09:00:00;8579;9.9;38
23.04.2017;09:10:00;9755;11.4;38
23.04.2017;09:20:00;9334;13.0;36
23.04.2017;09:30:00;11040;14.9;35
23.04.2017;09:40:00;12972;16.9;35
23.04.2017;09:50:00;15060;19.4;36
23.04.2017;10:00:00;16373;21.9;39
23.04.2017;10:10:00;16303;24.8;35
23.04.2017;10:20:00;25272;28.5;39
23.04.2017;10:30:00;30381;33.3;41
23.04.2017;10:40:00;27656;37.9;40
23.04.2017;10:50:00;14515;41.0;35
23.04.2017;11:00:00;12520;43.1;36
23.04.2017;11:10:00;13688;45.3;37
23.04.2017;11:20:00;16328;48.0;38
23.04.2017;11:30:00;16464;50.8;36
23.04.2017;11:40:00;17081;53.6;35
23.04.2017;11:50:00;18009;56.6;37
23.04.2017;12:00:00;18968;59.7;36
23.04.2017;12:10:00;20710;63.2;37
23.04.2017;12:20:00;22880;66.8;36
23.04.2017;12:30:00;46288;73.7;47
23.04.2017;12:40:00;46251;81.4;47
23.04.2017;12:50:00;49548;89.5;49
23.04.2017;13:00:00;49909;97.8;51
23.04.2017;13:10:00;41880;105.5;48
23.04.2017;13:20:00;26049;110.2;41
23.04.2017;13:35:00;46317;120.0;48
23.04.2017;13:45:00;49793;128.2;50
23.04.2017;13:55:00;49909;136.5;51
23.04.2017;14:05:00;19564;142.2;42
23.04.2017;14:15:00;46886;147.5;46
23.04.2017;14:25:00;49909;155.8;51
23.04.2017;14:35:00;48609;164.0;50
23.04.2017;14:45:00;49764;171.3;50
23.04.2017;14:55:00;49909;179.6;51
23.04.2017;15:05:00;49909;187.9;51
23.04.2017;15:15:00;49825;196.3;51
23.04.2017;15:25:00;49872;204.6;51
23.04.2017;15:35:00;49691;212.9;51
23.04.2017;15:45:00;49684;221.2;51
23.04.2017;15:55:00;47839;229.2;49
23.04.2017;16:05:00;46303;236.8;48
23.04.2017;16:15:00;38889;243.7;45
23.04.2017;16:25:00;40481;251.0;46
23.04.2017;16:35:00;44815;258.4;47
23.04.2017;16:45:00;43560;265.8;47
23.04.2017;16:55:00;42686;272.9;46
23.04.2017;17:05:00;39701;279.8;45
23.04.2017;17:15:00;37650;286.3;45
23.04.2017;17:25:00;40064;293.0;46
23.04.2017;17:35:00;36586;299.2;44
23.04.2017;17:45:00;35736;305.2;44
23.04.2017;17:55:00;34391;311.0;43
23.04.2017;18:05:00;33052;316.6;43
23.04.2017;18:15:00;30632;321.8;42
23.04.2017;18:25:00;29998;326.7;41
23.04.2017;18:35:00;26840;331.4;40
23.04.2017;18:45:00;24995;335.6;40
23.04.2017;18:55:00;18871;339.3;37
23.04.2017;19:05:00;11777;341.6;37
23.04.2017;19:15:00;5358;342.6;38
23.04.2017;19:25:00;4113;343.4;39
23.04.2017;19:35:00;4744;344.1;38
23.04.2017;19:45:00;3146;344.7;38
23.04.2017;19:55:00;2098;345.1;39
23.04.2017;20:05:00;1397;345.4;39
23.04.2017;20:15:00;739;345.5;39
23.04.2017;20:25:00;278;345.6;37
23.04.2017;20:35:00;83;345.6;39
24.04.2017;06:15:00;9;0;28
24.04.2017;06:25:00;205;0;29
24.04.2017;06:35:00;415;0;30
24.04.2017;06:45:00;639;0.1;31
24.04.2017;06:55:00;847;0.3;32
24.04.2017;07:05:00;1032;0.4;32
24.04.2017;07:15:00;1220;0.6;33
24.04.2017;07:25:00;1591;0.9;33
24.04.2017;07:35:00;1753;1.1;33
24.04.2017;07:45:00;1897;1.5;34
24.04.2017;07:55:00;2115;1.8;35
24.04.2017;08:05:00;2343;2.2;36
24.04.2017;08:15:00;2562;2.6;37
24.04.2017;08:25:00;2684;3.0;37
24.04.2017;08:35:00;2895;3.5;38
24.04.2017;08:45:00;3149;4.0;39
24.04.2017;08:55:00;3978;4.6;34
24.04.2017;09:05:00;5225;5.5;37
24.04.2017;09:15:00;6757;6.5;35
24.04.2017;09:25:00;8586;7.9;38
24.04.2017;09:35:00;10522;9.5;38
24.04.2017;09:45:00;12581;11.5;37
24.04.2017;09:55:00;14671;13.9;36
24.04.2017;10:05:00;16694;16.6;35
24.04.2017;10:15:00;18693;19.6;35
24.04.2017;10:25:00;20710;23.0;36
24.04.2017;10:35:00;22708;26.7;37
24.04.2017;10:45:00;24577;30.7;38
24.04.2017;10:55:00;26408;35.0;40
24.04.2017;11:05:00;28189;39.6;41
24.04.2017;11:15:00;29831;44.6;41
24.04.2017;11:25:00;31355;49.7;42
24.04.2017;11:35:00;32832;55.1;43
24.04.2017;11:45:00;34069;60.7;43
24.04.2017;11:55:00;35398;66.6;44
24.04.2017;12:05:00;36601;72.6;44
24.04.2017;12:15:00;37696;78.8;45
24.04.2017;12:25:00;38698;85.3;45
24.04.2017;12:35:00;39814;91.9;46
24.04.2017;12:45:00;40778;98.6;46
24.04.2017;12:55:00;42294;105.6;47
24.04.2017;13:05:00;42747;112.7;47
24.04.2017;13:15:00;43316;119.9;47
24.04.2017;13:25:00;43933;127.2;48
24.04.2017;13:35:00;44428;134.5;48
24.04.2017;13:45:00;45241;142.0;49
24.04.2017;13:55:00;45938;149.7;49
24.04.2017;14:05:00;45956;157.3;49
24.04.2017;14:15:00;46274;165.0;49
24.04.2017;14:25:00;46302;172.8;49
24.04.2017;14:35:00;46949;180.5;49
24.04.2017;14:45:00;47119;188.4;49
24.04.2017;14:55:00;47302;196.2;50
24.04.2017;15:05:00;47571;204.2;50
24.04.2017;15:15:00;47395;212.1;50
24.04.2017;15:25:00;47063;220.0;49
24.04.2017;15:35:00;46931;227.8;49
24.04.2017;15:45:00;46049;235.5;49
24.04.2017;15:55:00;46050;243.2;49
24.04.2017;16:05:00;45891;250.8;48
24.04.2017;16:15:00;45356;258.4;48
24.04.2017;16:25:00;45599;266.0;48
24.04.2017;16:35:00;43550;273.4;47
24.04.2017;16:45:00;44930;280.7;48
24.04.2017;16:55:00;42107;287.8;46
24.04.2017;17:05:00;35641;293.9;44
24.04.2017;17:15:00;40280;300.6;46
24.04.2017;17:25:00;38727;307.1;45
24.04.2017;17:35:00;35785;313.3;44
24.04.2017;17:45:00;33907;319.1;43
24.04.2017;17:55:00;32723;324.7;42
24.04.2017;18:05:00;31158;330.0;42
24.04.2017;18:15:00;24458;334.3;40
24.04.2017;18:25:00;22326;338.1;39
24.04.2017;18:35:00;23079;342.1;39
24.04.2017;18:45:00;21561;345.8;39
24.04.2017;18:55:00;13581;348.6;36
24.04.2017;19:05:00;8872;350.2;38
24.04.2017;19:15:00;6811;351.4;38
24.04.2017;19:25:00;5796;352.4;37
24.04.2017;19:35:00;5129;353.3;39
24.04.2017;19:45:00;3915;354.0;37
24.04.2017;19:55:00;2820;354.6;39
24.04.2017;20:05:00;1846;354.9;39
24.04.2017;20:15:00;964;355.1;39
24.04.2017;20:25:00;261;355.2;39
24.04.2017;20:35:00;1;355.2;39
25.04.2017;06:35:00;4;0;29
25.04.2017;06:45:00;0;0;30
25.04.2017;06:55:00;143;0;30
25.04.2017;07:05:00;337;0;31
25.04.2017;07:15:00;313;0.1;31
25.04.2017;07:25:00;451;0.1;32
25.04.2017;07:35:00;650;0.2;33
25.04.2017;07:45:00;1968;0.5;33
25.04.2017;07:55:00;3172;1.0;33
25.04.2017;08:05:00;3719;1.8;36
25.04.2017;08:15:00;4050;2.5;37
25.04.2017;08:25:00;1452;2.9;38
25.04.2017;08:35:00;1832;3.2;38
25.04.2017;08:45:00;950;3.3;38
25.04.2017;08:55:00;1584;3.6;38
25.04.2017;09:05:00;1502;3.9;38
25.04.2017;09:15:00;9837;5.1;36
25.04.2017;09:25:00;8807;7.0;35
25.04.2017;09:35:00;11603;8.4;38
25.04.2017;09:45:00;5921;9.9;35
25.04.2017;09:55:00;7399;11.2;37
25.04.2017;10:05:00;8111;12.2;37
25.04.2017;10:15:00;4967;13.5;34
25.04.2017;10:25:00;8430;14.7;38
25.04.2017;10:35:00;5014;15.5;35
25.04.2017;10:45:00;12360;17.4;36
25.04.2017;10:55:00;11703;18.9;38
25.04.2017;11:05:00;10813;20.5;38
25.04.2017;11:15:00;5155;21.4;35
25.04.2017;11:25:00;4969;22.3;38
25.04.2017;11:35:00;6161;23.1;37
25.04.2017;11:45:00;6821;24.3;37
25.04.2017;11:55:00;10694;25.7;35
25.04.2017;12:05:00;12808;27.7;36
25.04.2017;12:15:00;7742;29.1;38
25.04.2017;12:25:00;7943;30.5;36
25.04.2017;12:35:00;14278;32.6;35
25.04.2017;12:45:00;9284;34.4;37
25.04.2017;12:55:00;14282;36.5;38
25.04.2017;13:05:00;8888;38.4;37
25.04.2017;13:15:00;7799;39.8;34
25.04.2017;13:25:00;11102;41.3;38
25.04.2017;13:35:00;11808;43.3;38
25.04.2017;13:45:00;12850;45.5;35
25.04.2017;13:55:00;10180;47.1;36
25.04.2017;14:05:00;13408;49.2;37
25.04.2017;14:15:00;13172;51.5;38
25.04.2017;14:25:00;8866;53.1;38
25.04.2017;14:35:00;10671;54.8;36
25.04.2017;14:45:00;7980;56.3;34
25.04.2017;14:55:00;5279;57.3;37
25.04.2017;15:05:00;5337;58.0;38
25.04.2017;15:15:00;6035;59.1;36
25.04.2017;15:25:00;7881;60.4;35
25.04.2017;15:35:00;7099;61.6;38
25.04.2017;15:45:00;5983;62.7;35
25.04.2017;15:55:00;7486;63.9;37
25.04.2017;16:05:00;5937;64.9;37
25.04.2017;16:15:00;3408;65.6;39
25.04.2017;16:25:00;4686;66.3;34
25.04.2017;16:35:00;4298;67.1;37
25.04.2017;16:45:00;4666;67.8;38
25.04.2017;16:55:00;4694;68.6;36
25.04.2017;17:05:00;4631;69.3;38
25.04.2017;17:15:00;3899;70.0;35
25.04.2017;17:25:00;3849;70.7;37
25.04.2017;17:35:00;2998;71.2;39
25.04.2017;17:45:00;3341;71.7;35
25.04.2017;17:55:00;2557;72.2;36
25.04.2017;18:05:00;1862;72.5;37
25.04.2017;18:15:00;1646;72.8;38
25.04.2017;18:25:00;1505;73.1;38
25.04.2017;18:35:00;1170;73.3;39
25.04.2017;18:45:00;969;73.5;39
25.04.2017;18:55:00;612;73.6;39
25.04.2017;19:05:00;465;73.7;39
25.04.2017;19:15:00;488;73.7;39
25.04.2017;19:25:00;298;73.8;39
25.04.2017;19:35:00;231;73.8;39
25.04.2017;19:45:00;144;73.9;39
25.04.2017;19:55:00;20;73.9;38
25.04.2017;20:05:00;0;73.9;36
26.04.2017;06:45:00;12;0;28
26.04.2017;06:55:00;20;0;29
26.04.2017;07:05:00;135;0;29
26.04.2017;07:15:00;233;0;30
26.04.2017;07:25:00;352;0.1;31
26.04.2017;07:35:00;521;0.1;31
26.04.2017;07:45:00;594;0.2;32
26.04.2017;07:55:00;781;0.4;32
26.04.2017;08:05:00;798;0.5;33
26.04.2017;08:15:00;941;0.6;33
26.04.2017;08:25:00;1013;0.8;33
26.04.2017;08:35:00;788;1.0;34
26.04.2017;08:45:00;684;1.1;34
26.04.2017;08:55:00;747;1.2;34
26.04.2017;09:05:00;626;1.3;35
26.04.2017;09:15:00;568;1.4;35
26.04.2017;09:25:00;582;1.5;35
26.04.2017;09:35:00;501;1.6;36
26.04.2017;09:45:00;402;1.7;36
26.04.2017;09:55:00;426;1.7;36
26.04.2017;10:05:00;477;1.8;36
26.04.2017;10:15:00;478;1.9;36
26.04.2017;10:25:00;494;2.0;37
26.04.2017;10:35:00;532;2.1;37
26.04.2017;10:45:00;505;2.1;37
26.04.2017;10:55:00;437;2.2;37
26.04.2017;11:05:00;505;2.3;37
26.04.2017;11:15:00;503;2.4;37
26.04.2017;11:25:00;379;2.5;37
26.04.2017;11:35:00;336;2.5;37
26.04.2017;11:45:00;371;2.6;37
26.04.2017;11:55:00;511;2.6;38
26.04.2017;12:05:00;650;2.7;38
26.04.2017;12:15:00;627;2.9;38
26.04.2017;12:25:00;745;3.0;38
26.04.2017;12:35:00;899;3.1;38
26.04.2017;12:45:00;1411;3.4;38
26.04.2017;12:55:00;1791;3.6;39
26.04.2017;13:05:00;1483;3.9;39
26.04.2017;13:15:00;1818;4.2;34
26.04.2017;13:25:00;2788;4.6;36
26.04.2017;13:35:00;3504;5.2;38
26.04.2017;13:45:00;4832;5.9;35
26.04.2017;13:55:00;7081;7.0;38
26.04.2017;14:05:00;6762;8.2;35
26.04.2017;14:15:00;5940;9.2;38
26.04.2017;14:25:00;9580;10.6;35
26.04.2017;14:35:00;5313;11.7;37
26.04.2017;14:45:00;10421;13.2;36
26.04.2017;14:55:00;8266;14.6;37
26.04.2017;15:05:00;8354;16.1;34
26.04.2017;15:15:00;8408;17.4;38
26.04.2017;15:25:00;7639;18.8;34
26.04.2017;15:35:00;4460;19.8;38
26.04.2017;15:45:00;5204;20.5;37
26.04.2017;15:55:00;5833;21.5;36
26.04.2017;16:05:00;2924;22.1;38
26.04.2017;16:15:00;6089;22.9;35
26.04.2017;16:25:00;4350;23.6;36
26.04.2017;16:35:00;4873;24.3;38
26.04.2017;16:45:00;7752;25.5;34
26.04.2017;16:55:00;4605;26.3;36
26.04.2017;17:05:00;4386;27.0;39
26.04.2017;17:15:00;4387;27.8;35
26.04.2017;17:25:00;4224;28.6;38
26.04.2017;17:35:00;3561;29.2;35
26.04.2017;17:45:00;2527;29.6;36
26.04.2017;17:55:00;2703;30.0;38
26.04.2017;18:05:00;2793;30.5;39
26.04.2017;18:15:00;3476;31.0;35
26.04.2017;18:25:00;2980;31.5;37
26.04.2017;18:35:00;1962;31.9;38
26.04.2017;18:45:00;1539;32.2;39
26.04.2017;18:55:00;953;32.4;39
26.04.2017;19:05:00;1073;32.6;39
26.04.2017;19:15:00;598;32.7;35
26.04.2017;19:25:00;1213;32.9;37
26.04.2017;19:35:00;505;33.0;37
26.04.2017;19:45:00;370;33.0;37
26.04.2017;19:55:00;89;33.1;37
26.04.2017;20:05:00;0;33.1;36
26.04.2017;20:15:00;520;33.1;37
26.04.2017;20:25:00;198;33.2;37
26.04.2017;20:35:00;8;33.2;36
27.04.2017;06:30:00;0;0;28
27.04.2017;06:40:00;136;0;29
27.04.2017;06:50:00;226;0;30
27.04.2017;07:00:00;387;0.1;30
27.04.2017;07:10:00;550;0.1;31
27.04.2017;07:20:00;365;0.2;31
27.04.2017;07:30:00;729;0.3;32
27.04.2017;07:40:00;1065;0.5;32
27.04.2017;07:50:00;1781;0.8;33
27.04.2017;08:00:00;1547;1.0;33
27.04.2017;08:10:00;2149;1.3;34
27.04.2017;08:20:00;3166;1.9;35
27.04.2017;08:30:00;3679;2.4;36
27.04.2017;08:40:00;7191;3.6;36
27.04.2017;08:50:00;4898;4.5;36
27.04.2017;09:00:00;5873;5.4;38
27.04.2017;09:10:00;6201;6.4;35
27.04.2017;09:20:00;6777;7.5;38
27.04.2017;09:30:00;4545;8.4;36
27.04.2017;09:40:00;5282;9.2;38
27.04.2017;09:50:00;4697;10.0;34
27.04.2017;10:00:00;6762;11.0;37
27.04.2017;10:10:00;5449;12.1;34
27.04.2017;10:20:00;5390;12.9;37
27.04.2017;10:30:00;7883;14.1;35
27.04.2017;10:40:00;8142;15.5;38
27.04.2017;10:50:00;8233;16.8;37
27.04.2017;11:00:00;7565;18.1;35
27.04.2017;11:10:00;9369;19.5;38
27.04.2017;11:20:00;8495;21.1;37
27.04.2017;11:30:00;15694;23.1;35
27.04.2017;11:40:00;14753;25.6;35
27.04.2017;11:50:00;14131;28.0;35
27.04.2017;12:00:00;11872;30.2;35
27.04.2017;12:10:00;11741;32.2;35
27.04.2017;12:20:00;13432;34.4;35
27.04.2017;12:30:00;10832;36.5;35
27.04.2017;12:40:00;9905;38.3;35
27.04.2017;12:50:00;9768;39.9;37
27.04.2017;13:00:00;7414;41.3;37
27.04.2017;13:10:00;9873;42.8;35
27.04.2017;13:20:00;10885;44.5;35
27.04.2017;13:30:00;10617;46.3;37
27.04.2017;13:40:00;12812;48.3;37
27.04.2017;13:50:00;14872;50.5;38
27.04.2017;14:00:00;11465;52.5;38
27.04.2017;14:10:00;10013;54.2;37
27.04.2017;14:20:00;10605;56.0;36
27.04.2017;14:30:00;8872;57.6;35
27.04.2017;14:40:00;9648;59.2;36
27.04.2017;14:50:00;10963;61.1;37
27.04.2017;15:00:00;9561;62.6;38
27.04.2017;15:10:00;12120;64.6;38
27.04.2017;15:20:00;10238;66.4;37
27.04.2017;15:30:00;9897;68.0;35
27.04.2017;15:40:00;8179;69.5;35
27.04.2017;15:50:00;6957;70.7;38
27.04.2017;16:00:00;8992;72.1;36
27.04.2017;16:10:00;8556;73.6;35
27.04.2017;16:20:00;8162;75.0;37
27.04.2017;16:30:00;7714;76.3;37
27.04.2017;16:40:00;6941;77.5;35
27.04.2017;16:50:00;5972;78.6;38
27.04.2017;17:10:00;5283;80.5;38
27.04.2017;17:20:00;5890;81.4;34
27.04.2017;17:30:00;5710;82.4;38
27.04.2017;17:40:00;3984;83.1;34
27.04.2017;17:50:00;3531;83.8;36
27.04.2017;18:00:00;3154;84.3;38
27.04.2017;18:10:00;2639;84.8;39
27.04.2017;18:20:00;3879;85.4;34
27.04.2017;18:30:00;2490;85.9;36
27.04.2017;18:40:00;2008;86.2;37
27.04.2017;18:50:00;1492;86.5;38
27.04.2017;19:00:00;1387;86.7;38
27.04.2017;19:10:00;1006;86.9;38
27.04.2017;19:20:00;523;87.0;38
27.04.2017;19:30:00;557;87.1;38
27.04.2017;19:40:00;349;87.2;38
27.04.2017;19:50:00;223;87.2;38
27.04.2017;20:00:00;163;87.3;38
27.04.2017;20:10:00;107;87.3;38
27.04.2017;20:20:00;8;87.3;36
28.04.2017;07:35:00;3;0;29
28.04.2017;07:45:00;8;0;29
28.04.2017;07:55:00;11;0;29
28.04.2017;08:05:00;9;0;29
28.04.2017;08:15:00;4;0;29
28.04.2017;08:25:00;7;0;30
28.04.2017;08:35:00;12;0;30
28.04.2017;08:45:00;17;0;30
28.04.2017;08:55:00;18;0;30
28.04.2017;09:05:00;20;0;30
28.04.2017;09:15:00;22;0;30
28.04.2017;09:25:00;71;0;30
28.04.2017;09:35:00;129;0;31
28.04.2017;09:45:00;169;0;31
28.04.2017;09:55:00;189;0.1;32
28.04.2017;10:05:00;278;0.1;32
28.04.2017;10:15:00;336;0.2;32
28.04.2017;10:25:00;347;0.2;33
28.04.2017;10:35:00;377;0.3;33
28.04.2017;10:45:00;518;0.4;33
28.04.2017;10:55:00;565;0.4;34
28.04.2017;11:05:00;550;0.5;34
28.04.2017;11:15:00;754;0.7;34
28.04.2017;11:25:00;544;0.8;34
28.04.2017;11:35:00;531;0.8;35
28.04.2017;11:45:00;523;0.9;35
28.04.2017;11:55:00;466;1.0;35
28.04.2017;12:05:00;698;1.1;36
28.04.2017;12:15:00;779;1.2;36
28.04.2017;12:25:00;1403;1.4;36
28.04.2017;12:35:00;2808;1.8;37
28.04.2017;12:45:00;8144;2.9;37
28.04.2017;12:55:00;8696;4.3;37
28.04.2017;13:05:00;10100;6.0;35
28.04.2017;13:15:00;9020;7.5;38
28.04.2017;13:25:00;7664;8.9;36
28.04.2017;13:35:00;5726;9.8;38
28.04.2017;13:45:00;5525;10.7;35
28.04.2017;13:55:00;7601;11.9;37
28.04.2017;14:05:00;7671;13.2;37
28.04.2017;14:15:00;8038;14.5;34
28.04.2017;14:25:00;9430;16.0;38
28.04.2017;14:35:00;10842;17.8;37
28.04.2017;14:45:00;6244;19.2;34
28.04.2017;14:55:00;4928;20.0;37
28.04.2017;15:05:00;2905;20.6;39
28.04.2017;15:15:00;2817;21.0;34
28.04.2017;15:25:00;5895;21.9;38
28.04.2017;15:35:00;9316;23.2;35
28.04.2017;15:45:00;12378;25.2;35
28.04.2017;15:55:00;13333;27.4;35
28.04.2017;16:05:00;18050;30.1;36
28.04.2017;16:15:00;19555;33.5;35
28.04.2017;16:25:00;21374;36.9;37
28.04.2017;16:35:00;13491;39.3;38
28.04.2017;16:45:00;13605;41.7;36
28.04.2017;16:55:00;9001;43.4;35
28.04.2017;17:05:00;7923;44.7;38
28.04.2017;17:15:00;13261;46.5;38
28.04.2017;17:25:00;18196;49.7;35
28.04.2017;17:35:00;14865;52.2;36
28.04.2017;17:45:00;10399;54.1;38
28.04.2017;17:55:00;14798;56.5;37
28.04.2017;18:05:00;7151;57.9;37
28.04.2017;18:15:00;10558;59.2;36
28.04.2017;18:25:00;9911;61.3;35
28.04.2017;18:35:00;7275;62.6;37
28.04.2017;18:45:00;8443;63.8;37
28.04.2017;18:55:00;22741;67.3;37
28.04.2017;19:05:00;14261;70.3;35
28.04.2017;19:15:00;7633;72.0;34
28.04.2017;19:25:00;3242;72.7;36
28.04.2017;19:35:00;2648;73.1;37
28.04.2017;19:45:00;3589;73.8;39
28.04.2017;19:55:00;1531;74.1;39
28.04.2017;20:05:00;828;74.2;39
28.04.2017;20:15:00;389;74.3;39
28.04.2017;20:25:00;212;74.4;39
28.04.2017;20:35:00;7;74.4;37
29.04.2017;06:05:00;4;0;27
29.04.2017;06:15:00;165;0;28
29.04.2017;06:25:00;374;0;29
29.04.2017;06:35:00;615;0.1;30
29.04.2017;06:45:00;862;0.2;31
29.04.2017;06:55:00;1104;0.4;31
29.04.2017;07:05:00;1452;0.6;32
29.04.2017;07:15:00;1760;0.9;32
29.04.2017;07:25:00;1983;1.2;32
29.04.2017;07:35:00;2298;1.6;33
29.04.2017;07:45:00;2503;2.0;34
29.04.2017;07:55:00;2686;2.5;35
29.04.2017;08:05:00;2944;2.9;36
29.04.2017;08:15:00;3202;3.5;37
29.04.2017;08:25:00;3573;4.0;38
29.04.2017;08:35:00;4036;4.7;35
29.04.2017;08:45:00;4885;5.5;36
29.04.2017;08:55:00;5396;6.3;39
29.04.2017;09:05:00;6791;7.4;36
29.04.2017;09:15:00;8461;8.7;35
29.04.2017;09:25:00;10402;10.4;37
29.04.2017;09:35:00;12430;12.4;38
29.04.2017;09:45:00;14492;14.7;38
29.04.2017;09:55:00;16539;17.4;37
29.04.2017;10:05:00;18605;20.4;35
29.04.2017;10:15:00;20647;23.7;35
29.04.2017;10:25:00;22658;27.4;37
29.04.2017;10:35:00;24579;31.4;38
29.04.2017;10:45:00;26518;35.7;40
29.04.2017;10:55:00;28045;40.4;40
29.04.2017;11:05:00;30037;45.3;41
29.04.2017;11:15:00;31577;50.5;42
29.04.2017;11:25:00;33280;56.0;43
29.04.2017;11:35:00;34801;61.7;43
29.04.2017;11:45:00;36516;67.7;44
29.04.2017;11:55:00;38948;74.2;45
29.04.2017;12:05:00;40069;80.7;46
29.04.2017;12:15:00;40782;87.4;46
29.04.2017;12:25:00;43298;94.7;47
29.04.2017;12:35:00;44320;101.9;47
29.04.2017;12:45:00;43717;109.2;48
29.04.2017;12:55:00;44398;116.6;48
29.04.2017;13:05:00;45277;124.1;48
29.04.2017;13:15:00;45919;131.7;49
29.04.2017;13:25:00;47238;139.5;49
29.04.2017;13:35:00;47373;147.4;50
29.04.2017;13:45:00;47883;155.4;50
29.04.2017;13:55:00;48267;163.4;50
29.04.2017;14:05:00;49200;171.5;50
29.04.2017;14:15:00;49145;179.7;51
29.04.2017;14:25:00;49645;188.0;51
29.04.2017;14:35:00;49605;196.2;51
29.04.2017;14:45:00;49705;204.5;51
29.04.2017;14:55:00;49822;212.8;51
29.04.2017;15:05:00;49899;221.1;51
29.04.2017;15:15:00;49643;229.4;51
29.04.2017;15:25:00;49760;237.7;51
29.04.2017;15:35:00;49544;246.0;51
29.04.2017;15:45:00;49410;254.2;51
29.04.2017;15:55:00;48815;262.4;50
29.04.2017;16:05:00;48770;270.5;50
29.04.2017;16:15:00;48407;278.6;50
29.04.2017;16:25:00;48182;286.7;50
29.04.2017;16:35:00;47748;294.7;50
29.04.2017;16:45:00;47088;302.5;49
29.04.2017;16:55:00;46580;310.3;49
29.04.2017;17:05:00;45522;317.9;48
29.04.2017;17:15:00;44310;325.4;48
29.04.2017;17:25:00;42758;332.6;47
29.04.2017;17:35:00;41784;339.6;47
29.04.2017;17:45:00;39899;346.3;46
29.04.2017;17:55:00;38362;352.8;45
29.04.2017;18:05:00;36827;359.0;45
29.04.2017;18:15:00;34870;364.9;44
29.04.2017;18:25:00;33105;370.4;43
29.04.2017;18:35:00;31026;375.7;42
29.04.2017;18:45:00;29107;380.6;41
29.04.2017;18:55:00;26962;385.2;41
29.04.2017;19:05:00;20526;389.0;38
29.04.2017;19:15:00;10102;391.2;37
29.04.2017;19:25:00;11635;393.0;37
29.04.2017;19:35:00;9443;394.7;38
29.04.2017;19:45:00;6576;395.9;38
29.04.2017;19:55:00;3969;396.7;37
29.04.2017;20:05:00;2594;397.2;39
29.04.2017;20:15:00;1136;397.5;39
29.04.2017;20:25:00;262;397.5;39
29.04.2017;20:35:00;82;397.5;39
29.04.2017;20:45:00;10;397.6;39
30.04.2017;06:05:00;0;0;28
30.04.2017;06:15:00;219;0;29
30.04.2017;06:25:00;411;0;30
30.04.2017;06:35:00;613;0.1;31
30.04.2017;06:45:00;800;0.3;32
30.04.2017;06:55:00;977;0.4;32
30.04.2017;07:05:00;1190;0.6;33
30.04.2017;07:15:00;1498;0.8;33
30.04.2017;07:25:00;1672;1.1;33
30.04.2017;07:35:00;1789;1.4;34
30.04.2017;07:45:00;1882;1.7;35
30.04.2017;07:55:00;2030;2.0;36
30.04.2017;08:05:00;2286;2.4;36
30.04.2017;08:15:00;2348;2.8;37
30.04.2017;08:25:00;2605;3.2;38
30.04.2017;08:35:00;2946;3.7;39
30.04.2017;08:45:00;3471;4.2;36
30.04.2017;08:55:00;4721;5.0;36
30.04.2017;09:05:00;6247;5.9;38
30.04.2017;09:15:00;8031;7.2;37
30.04.2017;09:25:00;10022;8.8;35
30.04.2017;09:35:00;12092;10.7;35
30.04.2017;09:45:00;14225;13.0;35
30.04.2017;09:55:00;16413;15.6;37
30.04.2017;10:05:00;18415;18.6;35
30.04.2017;10:15:00;20497;21.9;36
30.04.2017;10:25:00;22938;25.6;37
30.04.2017;10:35:00;24137;29.5;38
30.04.2017;10:45:00;26690;33.9;40
30.04.2017;10:55:00;25698;38.4;40
30.04.2017;11:05:00;29483;43.1;41
30.04.2017;11:15:00;31654;48.3;42
30.04.2017;11:25:00;33348;53.7;42
30.04.2017;11:35:00;33221;59.3;43
30.04.2017;11:45:00;35688;65.2;44
30.04.2017;11:55:00;37184;71.3;45
30.04.2017;12:05:00;37982;77.7;45
30.04.2017;12:15:00;39334;84.1;45
30.04.2017;12:25:00;40887;90.8;46
30.04.2017;12:35:00;41638;97.6;46
30.04.2017;12:45:00;42517;104.7;47
30.04.2017;12:55:00;43415;111.8;48
30.04.2017;13:05:00;43889;119.1;48
30.04.2017;13:15:00;45109;126.6;49
30.04.2017;13:25:00;45710;134.2;49
30.04.2017;13:35:00;46339;141.9;49
30.04.2017;13:45:00;47009;149.7;50
30.04.2017;13:55:00;47270;157.5;50
30.04.2017;14:05:00;47617;165.5;50
30.04.2017;14:15:00;48145;173.5;50
30.04.2017;14:25:00;48504;181.6;50
30.04.2017;14:35:00;48509;189.6;50
30.04.2017;14:45:00;48646;197.7;50
30.04.2017;14:55:00;48752;205.9;51
30.04.2017;15:05:00;48843;214.0;51
30.04.2017;15:15:00;48764;222.1;51
30.04.2017;15:25:00;48620;230.3;51
30.04.2017;15:35:00;48662;238.4;51
30.04.2017;15:45:00;48165;246.4;50
30.04.2017;15:55:00;48017;254.4;50
30.04.2017;16:05:00;47642;262.4;50
30.04.2017;16:15:00;47380;270.3;50
30.04.2017;16:25:00;47365;278.2;50
30.04.2017;16:35:00;46444;286.0;49
30.04.2017;16:45:00;45716;293.6;49
30.04.2017;16:55:00;43239;300.8;47
30.04.2017;17:05:00;40257;307.4;46
30.04.2017;17:15:00;36930;313.7;45
30.04.2017;17:25:00;39586;319.7;45
30.04.2017;17:35:00;40938;326.5;46
30.04.2017;17:45:00;41018;333.2;46
30.04.2017;17:55:00;37977;339.6;45
30.04.2017;18:05:00;37187;345.9;45
30.04.2017;18:15:00;34461;351.7;44
30.04.2017;18:25:00;31215;356.9;43
30.04.2017;18:35:00;29200;362.0;42
30.04.2017;18:45:00;26384;366.7;41
30.04.2017;18:55:00;23548;370.7;39
30.04.2017;19:05:00;20345;373.9;38
30.04.2017;19:15:00;11068;376.4;37
30.04.2017;19:25:00;7516;377.7;38
30.04.2017;19:35:00;4430;378.5;39
30.04.2017;19:45:00;2825;379.0;40
30.04.2017;19:55:00;2354;379.4;38
30.04.2017;20:05:00;1819;379.8;39
30.04.2017;20:15:00;1153;380.0;39
30.04.2017;20:25:00;440;380.1;40
30.04.2017;20:35:00;163;380.1;40
30.04.2017;20:45:00;12;380.1;39
01.05.2017;06:05:00;3;0;28
01.05.2017;06:15:00;16;0;29
01.05.2017;06:25:00;196;0;30
01.05.2017;06:35:00;437;0;31
01.05.2017;06:45:00;1121;0.2;32
01.05.2017;06:55:00;1515;0.4;32
01.05.2017;07:05:00;1972;0.7;33
01.05.2017;07:15:00;1857;1.1;33
01.05.2017;07:25:00;2330;1.4;34
01.05.2017;07:35:00;1560;1.7;35
01.05.2017;07:45:00;1385;1.9;35
01.05.2017;07:55:00;1059;2.1;36
01.05.2017;08:05:00;584;2.3;36
01.05.2017;08:15:00;930;2.4;36
01.05.2017;08:25:00;1622;2.6;37
01.05.2017;08:35:00;1846;2.9;37
01.05.2017;08:45:00;1826;3.2;38
01.05.2017;08:55:00;1739;3.5;38
01.05.2017;09:05:00;2790;3.9;39
01.05.2017;09:15:00;3444;4.4;35
01.05.2017;09:25:00;5297;5.2;38
01.05.2017;09:35:00;9262;6.6;35
01.05.2017;09:45:00;6564;7.9;35
01.05.2017;09:55:00;6951;9.0;38
01.05.2017;10:05:00;10406;10.7;36
01.05.2017;10:15:00;5856;11.8;35
01.05.2017;10:25:00;6305;12.8;37
01.05.2017;10:35:00;10299;14.2;35
01.05.2017;10:45:00;9043;15.9;35
01.05.2017;10:55:00;9397;17.4;38
01.05.2017;11:05:00;12598;19.2;38
01.05.2017;11:15:00;13563;21.4;38
01.05.2017;11:25:00;9238;23.3;36
01.05.2017;11:35:00;8708;24.7;37
01.05.2017;11:45:00;17024;27.3;37
01.05.2017;11:55:00;13514;29.8;38
01.05.2017;12:05:00;10377;31.5;37
01.05.2017;12:15:00;14108;33.8;36
01.05.2017;12:25:00;11378;35.8;36
01.05.2017;12:35:00;11751;37.8;35
01.05.2017;12:45:00;13107;39.9;35
01.05.2017;12:55:00;11773;41.9;36
01.05.2017;13:05:00;10758;43.6;38
01.05.2017;13:15:00;13777;45.8;38
01.05.2017;13:25:00;11190;47.9;37
01.05.2017;13:35:00;10963;49.7;35
01.05.2017;13:45:00;11049;51.5;35
01.05.2017;13:55:00;9515;53.2;37
01.05.2017;14:05:00;9425;54.7;38
01.05.2017;14:15:00;9668;56.3;37
01.05.2017;14:25:00;8955;57.9;35
01.05.2017;14:35:00;9493;59.4;36
01.05.2017;14:45:00;9203;61.0;38
01.05.2017;14:55:00;10046;62.6;38
01.05.2017;15:05:00;10713;64.3;36
01.05.2017;15:15:00;10276;66.1;35
01.05.2017;15:25:00;9874;67.8;35
01.05.2017;15:35:00;9028;69.3;38
01.05.2017;15:45:00;9244;70.8;38
01.05.2017;15:55:00;8729;72.3;36
01.05.2017;16:05:00;8141;73.7;35
01.05.2017;16:15:00;7773;75.0;38
01.05.2017;16:25:00;9636;76.5;37
01.05.2017;16:35:00;8798;78.0;35
01.05.2017;16:45:00;8707;79.4;35
01.05.2017;16:55:00;8962;80.9;38
01.05.2017;17:05:00;9406;82.5;38
01.05.2017;17:15:00;9247;84.0;36
01.05.2017;17:25:00;7903;85.4;35
01.05.2017;17:35:00;8681;86.8;38
01.05.2017;17:45:00;9581;88.4;37
01.05.2017;17:55:00;7816;89.8;36
01.05.2017;18:05:00;7750;91.0;37
01.05.2017;18:15:00;7620;92.3;37
01.05.2017;18:25:00;7516;93.6;35
01.05.2017;18:35:00;6645;94.7;38
01.05.2017;18:45:00;6036;95.7;36
01.05.2017;18:55:00;5058;96.6;39
01.05.2017;19:05:00;3995;97.3;35
01.05.2017;19:15:00;3428;97.9;37
01.05.2017;19:25:00;2527;98.4;38
01.05.2017;19:35:00;2010;98.7;39
01.05.2017;19:45:00;1241;99.0;39
01.05.2017;19:55:00;571;99.1;39
01.05.2017;20:05:00;366;99.2;39
01.05.2017;20:15:00;278;99.2;39
01.05.2017;20:25:00;160;99.3;39
01.05.2017;20:35:00;1;99.3;37
02.05.2017;06:05:00;4;0;27
02.05.2017;06:15:00;25;0;28
02.05.2017;06:25:00;255;0;29
02.05.2017;06:35:00;463;0.1;30
02.05.2017;06:45:00;622;0.2;31
02.05.2017;06:55:00;773;0.3;31
02.05.2017;07:05:00;944;0.4;32
02.05.2017;07:15:00;1153;0.6;32
02.05.2017;07:25:00;1525;0.8;33
02.05.2017;07:35:00;1860;1.1;33
02.05.2017;07:45:00;2249;1.5;34
02.05.2017;07:55:00;2497;1.9;35
02.05.2017;08:05:00;2716;2.3;36
02.05.2017;08:15:00;2774;2.8;37
02.05.2017;08:25:00;2882;3.3;38
02.05.2017;08:35:00;3227;3.8;39
02.05.2017;08:45:00;3893;4.4;35
02.05.2017;08:55:00;4963;5.2;37
02.05.2017;09:05:00;6494;6.2;37
02.05.2017;09:15:00;8376;7.5;38
02.05.2017;09:25:00;10429;9.2;36
02.05.2017;09:35:00;12575;11.1;35
02.05.2017;09:45:00;15135;13.5;35
02.05.2017;09:55:00;17233;16.4;37
02.05.2017;10:05:00;19891;19.5;36
02.05.2017;10:15:00;20046;22.6;39
02.05.2017;10:25:00;15121;25.2;36
02.05.2017;10:35:00;22986;28.0;39
02.05.2017;10:45:00;26602;32.5;40
02.05.2017;10:55:00;31070;37.4;41
02.05.2017;11:05:00;35281;42.9;43
02.05.2017;11:15:00;36330;48.9;44
02.05.2017;11:25:00;39248;55.3;45
02.05.2017;11:35:00;34640;61.4;44
02.05.2017;11:45:00;30547;66.9;42
02.05.2017;11:55:00;38682;73.3;45
02.05.2017;12:05:00;14293;77.8;38
02.05.2017;12:15:00;42558;84.4;46
02.05.2017;12:25:00;31973;90.2;42
02.05.2017;12:35:00;47270;97.3;48
02.05.2017;12:45:00;41337;104.6;47
02.05.2017;12:55:00;46966;112.3;49
02.05.2017;13:05:00;32689;119.0;46
02.05.2017;13:15:00;35543;125.0;45
02.05.2017;13:25:00;45571;131.0;47
02.05.2017;13:35:00;37782;137.9;46
02.05.2017;13:45:00;41473;144.9;46
02.05.2017;13:55:00;37832;151.8;46
02.05.2017;14:05:00;21934;155.8;39
02.05.2017;14:15:00;19735;159.2;38
02.05.2017;14:25:00;18364;162.4;37
02.05.2017;14:35:00;17179;165.3;36
02.05.2017;14:45:00;24392;168.9;38
02.05.2017;14:55:00;36103;174.8;44
02.05.2017;15:05:00;42647;181.9;47
02.05.2017;15:15:00;33004;187.6;43
02.05.2017;15:25:00;32511;192.4;42
02.05.2017;15:35:00;34051;198.0;42
02.05.2017;15:45:00;46821;205.3;48
02.05.2017;15:55:00;30372;211.2;42
02.05.2017;16:05:00;23538;215.5;39
02.05.2017;16:15:00;28141;219.7;41
02.05.2017;16:25:00;31468;225.2;42
02.05.2017;16:35:00;24003;229.9;40
02.05.2017;16:45:00;19307;233.3;37
02.05.2017;16:55:00;16065;236.1;36
02.05.2017;17:05:00;12052;238.2;37
02.05.2017;17:15:00;11319;240.1;38
02.05.2017;17:25:00;10087;241.9;37
02.05.2017;17:35:00;10617;243.6;36
02.05.2017;17:45:00;9951;245.3;35
02.05.2017;17:55:00;8791;246.9;36
02.05.2017;18:05:00;7129;248.1;38
02.05.2017;18:15:00;6301;249.2;36
02.05.2017;18:25:00;5085;250.1;38
02.05.2017;18:35:00;4648;250.9;36
02.05.2017;18:45:00;4995;251.7;38
02.05.2017;18:55:00;4797;252.5;36
02.05.2017;19:05:00;4068;253.2;37
02.05.2017;19:15:00;3134;253.8;38
02.05.2017;19:25:00;2632;254.2;37
02.05.2017;19:35:00;1892;254.6;37
02.05.2017;19:45:00;1305;254.8;38
02.05.2017;19:55:00;816;255.0;38
02.05.2017;20:05:00;462;255.1;39
02.05.2017;20:15:00;298;255.1;39
02.05.2017;20:25:00;175;255.2;39
02.05.2017;20:35:00;121;255.2;38
03.05.2017;06:15:00;5;0;28
03.05.2017;06:25:00;108;0;29
03.05.2017;06:35:00;160;0;30
03.05.2017;06:45:00;261;0;31
03.05.2017;06:55:00;354;0.1;32
03.05.2017;07:05:00;477;0.2;32
03.05.2017;07:15:00;577;0.3;32
03.05.2017;07:25:00;748;0.4;33
03.05.2017;07:35:00;875;0.5;33
03.05.2017;07:45:00;1187;0.7;34
03.05.2017;07:55:00;2047;1.0;34
03.05.2017;08:05:00;4070;1.6;35
03.05.2017;08:15:00;6933;2.6;38
03.05.2017;08:25:00;8719;4.0;36
03.05.2017;08:35:00;10059;5.6;35
03.05.2017;08:45:00;10940;7.4;35
03.05.2017;08:55:00;10596;9.2;36
03.05.2017;09:05:00;11141;11.0;38
03.05.2017;09:15:00;10789;12.8;38
03.05.2017;09:25:00;13889;14.9;38
03.05.2017;09:35:00;14236;17.3;37
03.05.2017;09:45:00;14612;19.7;37
03.05.2017;09:55:00;15427;22.3;35
03.05.2017;10:05:00;16543;25.0;35
03.05.2017;10:15:00;18925;28.1;37
03.05.2017;10:25:00;20201;31.6;36
03.05.2017;10:35:00;24199;35.2;36
03.05.2017;10:45:00;24180;39.5;38
03.05.2017;10:55:00;20815;44.4;39
03.05.2017;11:05:00;14588;46.8;38
03.05.2017;11:15:00;17578;49.5;37
03.05.2017;11:25:00;38731;54.9;42
03.05.2017;11:35:00;42065;61.9;46
03.05.2017;11:45:00;35713;68.6;45
03.05.2017;11:55:00;24655;71.8;37
03.05.2017;12:05:00;37267;76.1;41
03.05.2017;12:15:00;14242;81.3;38
03.05.2017;12:25:00;9639;82.8;38
03.05.2017;12:35:00;14774;85.3;36
03.05.2017;12:45:00;28293;90.3;42
03.05.2017;12:55:00;12935;93.9;36
03.05.2017;13:05:00;7906;95.3;38
03.05.2017;13:15:00;17059;97.7;35
03.05.2017;13:25:00;19900;100.9;36
03.05.2017;13:35:00;24334;104.9;38
03.05.2017;13:45:00;30852;109.6;41
03.05.2017;13:55:00;45283;115.5;46
03.05.2017;14:05:00;25709;121.8;42
03.05.2017;14:15:00;16986;124.8;36
03.05.2017;14:25:00;14288;127.2;38
03.05.2017;14:35:00;16930;129.9;35
03.05.2017;14:45:00;32682;134.6;42
03.05.2017;14:55:00;36166;139.5;43
03.05.2017;15:05:00;28472;145.5;43
03.05.2017;15:15:00;14105;148.1;36
03.05.2017;15:25:00;14267;150.3;37
03.05.2017;15:35:00;19851;153.3;36
03.05.2017;15:45:00;23876;157.0;37
03.05.2017;15:55:00;49232;165.0;48
03.05.2017;16:05:00;21725;169.6;38
03.05.2017;16:15:00;13684;173.1;36
03.05.2017;16:25:00;27925;176.6;40
03.05.2017;16:35:00;24285;180.7;39
03.05.2017;16:45:00;33668;186.7;43
03.05.2017;16:55:00;47986;193.7;48
03.05.2017;17:05:00;27235;199.3;41
03.05.2017;17:15:00;16479;202.3;36
03.05.2017;17:25:00;27893;206.3;39
03.05.2017;17:35:00;24668;210.4;39
03.05.2017;17:45:00;23301;214.2;38
03.05.2017;17:55:00;24847;218.4;39
03.05.2017;18:05:00;31495;223.4;42
03.05.2017;18:15:00;31540;228.7;42
03.05.2017;18:25:00;28993;233.6;41
03.05.2017;18:35:00;18641;237.3;36
03.05.2017;18:45:00;17095;241.1;38
03.05.2017;18:55:00;10125;242.8;37
03.05.2017;19:05:00;7595;244.1;38
03.05.2017;19:15:00;6272;245.2;37
03.05.2017;19:25:00;5387;246.3;36
03.05.2017;19:35:00;4641;247.1;38
03.05.2017;19:45:00;3554;247.7;38
03.05.2017;19:55:00;2078;248.2;37
03.05.2017;20:05:00;916;248.4;38
03.05.2017;20:15:00;377;248.4;38
03.05.2017;20:25:00;182;248.5;38
03.05.2017;20:35:00;13;248.5;38
04.05.2017;06:10:00;33;0;29
04.05.2017;06:20:00;567;0;30
04.05.2017;06:30:00;977;0.2;31
04.05.2017;06:40:00;1341;0.4;32
04.05.2017;06:50:00;2438;0.7;32
04.05.2017;07:00:00;2694;1.2;33
04.05.2017;07:10:00;2762;1.6;34
04.05.2017;07:20:00;2230;2.0;35
04.05.2017;07:30:00;1958;2.4;36
04.05.2017;07:40:00;1572;2.6;36
04.05.2017;07:50:00;1459;2.9;36
04.05.2017;08:00:00;1742;3.2;37
04.05.2017;08:10:00;2379;3.5;37
04.05.2017;08:20:00;3545;4.0;38
04.05.2017;08:30:00;4603;4.8;34
04.05.2017;08:40:00;5905;5.7;38
04.05.2017;08:50:00;7082;6.8;35
04.05.2017;09:00:00;7543;8.1;38
04.05.2017;09:10:00;8614;9.4;38
04.05.2017;09:20:00;10764;11.1;36
04.05.2017;09:30:00;10958;12.9;35
04.05.2017;09:40:00;12520;14.8;35
04.05.2017;09:50:00;12227;16.8;36
04.05.2017;10:00:00;13830;19.0;37
04.05.2017;10:10:00;17311;21.8;38
04.05.2017;10:20:00;19960;25.0;36
04.05.2017;10:30:00;20434;28.4;36
04.05.2017;10:40:00;19250;31.6;35
04.05.2017;10:50:00;19929;34.9;35
04.05.2017;11:00:00;17972;38.0;35
04.05.2017;11:10:00;16676;40.8;36
04.05.2017;11:20:00;15910;43.5;38
04.05.2017;11:30:00;13254;45.9;38
04.05.2017;11:40:00;12768;48.0;37
04.05.2017;11:50:00;11145;50.0;36
04.05.2017;12:00:00;11298;51.8;35
04.05.2017;12:10:00;12631;53.8;35
04.05.2017;12:20:00;13060;56.0;36
04.05.2017;12:30:00;15368;58.4;37
04.05.2017;12:40:00;19305;61.4;35
04.05.2017;12:50:00;25290;65.4;38
04.05.2017;13:00:00;22553;69.2;38
04.05.2017;13:10:00;20720;72.6;36
04.05.2017;13:20:00;33694;77.5;41
04.05.2017;13:30:00;31282;83.9;43
04.05.2017;13:40:00;41255;89.6;44
04.05.2017;13:50:00;44321;96.8;46
04.05.2017;14:00:00;49909;104.7;50
04.05.2017;14:10:00;33585;110.8;43
04.05.2017;14:20:00;18907;114.2;38
04.05.2017;14:30:00;20796;117.5;37
04.05.2017;14:40:00;20351;122.3;39
04.05.2017;14:50:00;26384;126.2;39
04.05.2017;15:00:00;49909;134.4;50
04.05.2017;15:10:00;24596;139.1;41
04.05.2017;15:20:00;16269;141.7;37
04.05.2017;15:30:00;19609;144.6;38
04.05.2017;15:40:00;13982;147.0;37
04.05.2017;15:50:00;9242;148.8;36
04.05.2017;16:00:00;4658;149.8;38
04.05.2017;16:10:00;1344;150.1;39
04.05.2017;16:20:00;5210;150.7;37
04.05.2017;16:30:00;5417;151.7;39
04.05.2017;16:40:00;4554;152.4;37
04.05.2017;16:50:00;14204;154.5;36
04.05.2017;17:00:00;11305;156.5;38
04.05.2017;17:10:00;27930;160.0;41
04.05.2017;17:20:00;10008;161.9;36
04.05.2017;17:30:00;18990;164.8;37
04.05.2017;17:40:00;15020;167.6;35
04.05.2017;17:50:00;12569;169.8;35
04.05.2017;18:00:00;11855;171.8;36
04.05.2017;18:10:00;11635;173.7;37
04.05.2017;18:20:00;10725;175.5;38
04.05.2017;18:30:00;10607;177.3;38
04.05.2017;18:40:00;11113;179.1;36
04.05.2017;18:50:00;11653;181.1;35
04.05.2017;19:00:00;11301;182.9;35
04.05.2017;19:10:00;11714;184.9;36
04.05.2017;19:20:00;7511;186.6;35
04.05.2017;19:30:00;6825;187.6;38
04.05.2017;19:40:00;6067;188.8;35
04.05.2017;19:50:00;4846;189.6;38
04.05.2017;20:00:00;3557;190.3;35
04.05.2017;20:10:00;2545;190.7;37
04.05.2017;20:20:00;1709;191.0;37
04.05.2017;20:30:00;1184;191.3;38
04.05.2017;20:40:00;449;191.4;38
04.05.2017;20:50:00;137;191.4;38
05.05.2017;06:05:00;9;0;29
05.05.2017;06:15:00;88;0;29
05.05.2017;06:25:00;547;0;30
05.05.2017;06:35:00;738;0.2;31
05.05.2017;06:45:00;857;0.3;32
05.05.2017;06:55:00;1798;0.5;32
05.05.2017;07:05:00;1684;0.8;33
05.05.2017;07:15:00;1965;1.1;33
05.05.2017;07:25:00;1779;1.4;34
05.05.2017;07:35:00;1979;1.8;35
05.05.2017;07:45:00;2379;2.1;36
05.05.2017;07:55:00;2592;2.6;36
05.05.2017;08:05:00;2545;3.0;37
05.05.2017;08:15:00;2703;3.4;38
05.05.2017;08:25:00;3200;3.9;39
05.05.2017;08:35:00;4370;4.6;35
05.05.2017;08:45:00;5720;5.5;38
05.05.2017;08:55:00;10256;6.9;35
05.05.2017;09:05:00;9728;8.6;35
05.05.2017;09:15:00;11171;10.4;37
05.05.2017;09:25:00;12773;12.4;38
05.05.2017;09:35:00;16686;14.9;38
05.05.2017;09:45:00;18018;17.8;35
05.05.2017;09:55:00;23163;21.4;37
05.05.2017;10:05:00;26902;25.7;40
05.05.2017;10:15:00;11783;28.6;35
05.05.2017;10:25:00;28291;32.5;40
05.05.2017;10:35:00;32918;37.9;43
05.05.2017;10:45:00;34755;43.4;43
05.05.2017;10:55:00;37096;49.6;45
05.05.2017;11:05:00;29380;55.2;43
05.05.2017;11:15:00;29845;58.9;39
05.05.2017;11:25:00;38275;65.5;46
05.05.2017;11:35:00;40212;72.5;46
05.05.2017;11:45:00;43564;79.5;47
05.05.2017;11:55:00;43148;86.7;47
05.05.2017;12:05:00;45104;94.0;48
05.05.2017;12:15:00;44678;101.5;48
05.05.2017;12:25:00;22141;106.7;41
05.05.2017;12:35:00;49729;114.3;50
05.05.2017;12:45:00;49548;122.6;51
05.05.2017;12:55:00;45025;130.3;49
05.05.2017;13:05:00;13649;133.2;40
05.05.2017;13:15:00;43069;138.9;47
05.05.2017;13:25:00;47617;145.0;47
05.05.2017;13:35:00;49844;153.1;51
05.05.2017;13:45:00;46765;161.0;50
05.05.2017;13:55:00;48848;167.8;50
05.05.2017;14:05:00;26487;174.1;44
05.05.2017;14:15:00;41841;179.1;45
05.05.2017;14:25:00;49909;187.4;52
05.05.2017;14:35:00;18198;192.1;40
05.05.2017;14:45:00;22535;195.3;40
05.05.2017;14:55:00;29122;198.9;40
05.05.2017;15:05:00;39121;205.2;45
05.05.2017;15:15:00;44884;211.9;48
05.05.2017;15:25:00;49909;219.9;51
05.05.2017;15:35:00;13288;224.7;39
05.05.2017;15:45:00;40070;230.7;47
05.05.2017;15:55:00;49909;237.8;50
05.05.2017;16:05:00;11166;240.6;39
05.05.2017;16:15:00;48050;245.6;47
05.05.2017;16:25:00;47586;253.7;49
05.05.2017;16:35:00;38321;261.0;48
05.05.2017;16:45:00;15259;262.9;41
05.05.2017;16:55:00;47662;271.0;49
05.05.2017;17:05:00;44003;278.5;47
05.05.2017;17:15:00;42745;285.7;47
05.05.2017;17:25:00;41945;292.7;47
05.05.2017;17:35:00;39988;299.4;46
05.05.2017;17:45:00;38870;305.9;45
05.05.2017;17:55:00;37526;312.3;45
05.05.2017;18:05:00;35704;318.3;44
05.05.2017;18:15:00;34274;324.1;43
05.05.2017;18:25:00;32733;329.6;43
05.05.2017;18:35:00;30879;334.8;42
05.05.2017;18:45:00;29174;339.8;42
05.05.2017;18:55:00;27046;344.4;41
05.05.2017;19:05:00;25235;348.7;40
05.05.2017;19:15:00;17529;352.0;37
05.05.2017;19:25:00;12325;354.1;38
05.05.2017;19:35:00;10954;356.0;37
05.05.2017;19:45:00;10702;357.9;36
05.05.2017;19:55:00;6534;359.2;38
05.05.2017;20:05:00;3357;359.8;38
05.05.2017;20:15:00;1570;360.2;39
05.05.2017;20:25:00;421;360.3;39
05.05.2017;20:35:00;140;360.3;39
05.05.2017;20:45:00;113;360.3;38
05.05.2017;20:55:00;6;360.3;38
06.05.2017;06:00:00;115;0;29
06.05.2017;06:10:00;288;0;31
06.05.2017;06:20:00;556;0.1;32
06.05.2017;06:30:00;740;0.2;32
06.05.2017;06:40:00;1066;0.4;33
06.05.2017;06:50:00;2677;0.7;33
06.05.2017;07:00:00;2859;1.2;34
06.05.2017;07:10:00;3655;1.8;36
06.05.2017;07:20:00;4605;2.5;37
06.05.2017;07:30:00;4823;3.3;38
06.05.2017;07:40:00;3483;4.0;35
06.05.2017;07:50:00;4324;4.6;37
06.05.2017;08:00:00;6873;5.7;36
06.05.2017;08:10:00;7647;6.9;38
06.05.2017;08:20:00;10877;8.6;37
06.05.2017;08:30:00;6909;9.9;35
06.05.2017;08:40:00;7728;11.1;38
06.05.2017;08:50:00;8548;12.5;37
06.05.2017;09:00:00;8494;13.9;35
06.05.2017;09:10:00;8666;15.3;36
06.05.2017;09:20:00;8409;16.8;38
06.05.2017;09:30:00;5452;17.9;35
06.05.2017;09:40:00;2866;18.4;37
06.05.2017;09:50:00;5111;19.1;39
06.05.2017;10:00:00;5538;20.0;36
06.05.2017;10:10:00;6827;21.2;37
06.05.2017;10:20:00;8135;22.5;38
06.05.2017;10:30:00;13329;24.5;37
06.05.2017;10:40:00;13313;26.8;36
06.05.2017;10:50:00;15706;29.3;35
06.05.2017;11:00:00;30158;33.8;40
06.05.2017;11:10:00;23709;37.8;38
06.05.2017;11:20:00;20444;41.2;37
06.05.2017;11:30:00;23056;45.2;38
06.05.2017;11:40:00;35039;50.6;43
06.05.2017;11:50:00;24270;55.4;40
06.05.2017;12:00:00;23754;59.1;38
06.05.2017;12:10:00;39935;65.2;45
06.05.2017;12:20:00;29176;71.3;42
06.05.2017;12:30:00;39046;77.1;44
06.05.2017;12:40:00;42767;84.2;46
06.05.2017;12:50:00;38717;90.8;45
06.05.2017;13:00:00;43793;98.2;47
06.05.2017;13:10:00;39946;105.0;46
06.05.2017;13:20:00;36498;111.5;45
06.05.2017;13:30:00;30687;117.4;43
06.05.2017;13:40:00;28947;122.4;42
06.05.2017;13:50:00;24044;126.5;40
06.05.2017;14:00:00;21828;130.3;39
06.05.2017;14:10:00;18101;133.3;37
06.05.2017;14:20:00;14329;135.9;36
06.05.2017;14:30:00;13144;138.2;36
06.05.2017;14:40:00;9126;140.0;38
06.05.2017;14:50:00;7799;141.2;38
06.05.2017;15:00:00;5469;142.2;36
06.05.2017;15:10:00;3895;142.9;38
06.05.2017;15:20:00;3264;143.5;38
06.05.2017;15:30:00;5009;144.2;38
06.05.2017;15:40:00;8190;145.5;36
06.05.2017;15:50:00;9590;147.0;38
06.05.2017;16:00:00;12361;148.9;38
06.05.2017;16:10:00;10647;150.8;37
06.05.2017;16:20:00;6637;152.1;35
06.05.2017;16:30:00;4970;153.0;38
06.05.2017;16:40:00;4325;153.7;35
06.05.2017;16:50:00;3765;154.4;37
06.05.2017;17:00:00;3373;155.0;39
06.05.2017;17:10:00;3897;155.6;36
06.05.2017;17:20:00;3899;156.2;37
06.05.2017;17:30:00;2324;156.6;39
06.05.2017;17:40:00;2505;157.0;36
06.05.2017;17:50:00;2154;157.4;37
06.05.2017;18:00:00;1759;157.7;38
06.05.2017;18:10:00;1786;158.0;38
06.05.2017;18:20:00;1291;158.2;39
06.05.2017;18:30:00;832;158.4;39
06.05.2017;18:40:00;756;158.5;39
06.05.2017;18:50:00;771;158.6;39
06.05.2017;19:00:00;900;158.8;37
06.05.2017;19:10:00;1002;158.9;37
06.05.2017;19:20:00;820;159.1;38
06.05.2017;19:30:00;527;159.2;38
06.05.2017;19:40:00;751;159.3;38
06.05.2017;19:50:00;498;159.4;39
06.05.2017;20:00:00;323;159.5;39
06.05.2017;20:10:00;192;159.5;39
06.05.2017;20:20:00;157;159.5;39
06.05.2017;20:30:00;27;159.5;38
06.05.2017;20:40:00;5;159.5;37
07.05.2017;06:05:00;4;0;28
07.05.2017;06:25:00;259;0;30
07.05.2017;06:35:00;651;0.1;31
07.05.2017;06:45:00;954;0.2;32
07.05.2017;06:55:00;1045;0.4;32
07.05.2017;07:05:00;965;0.6;33
07.05.2017;07:15:00;1186;0.7;33
07.05.2017;07:25:00;1545;1.0;33
07.05.2017;07:35:00;1743;1.3;34
07.05.2017;07:45:00;2993;1.7;35
07.05.2017;07:55:00;3392;2.3;37
07.05.2017;08:05:00;3866;2.9;38
07.05.2017;08:15:00;5193;3.7;35
07.05.2017;08:25:00;4218;4.5;37
07.05.2017;08:35:00;6540;5.5;37
07.05.2017;08:45:00;5540;6.5;37
07.05.2017;08:55:00;7483;7.7;35
07.05.2017;09:05:00;8786;9.0;38
07.05.2017;09:15:00;9876;10.6;37
07.05.2017;09:25:00;12119;12.5;35
07.05.2017;09:35:00;12940;14.6;35
07.05.2017;09:45:00;15967;17.0;37
07.05.2017;09:55:00;14509;19.3;38
07.05.2017;10:05:00;17872;22.2;35
07.05.2017;10:15:00;17924;24.7;39
07.05.2017;10:25:00;18901;28.2;36
07.05.2017;10:35:00;17379;30.9;38
07.05.2017;10:45:00;17705;33.8;35
07.05.2017;10:55:00;18901;36.6;38
07.05.2017;11:05:00;25957;40.8;39
07.05.2017;11:15:00;28742;45.2;40
07.05.2017;11:25:00;29018;50.1;41
07.05.2017;11:35:00;28616;55.0;41
07.05.2017;11:45:00;21254;58.7;37
07.05.2017;11:55:00;22151;62.7;38
07.05.2017;12:05:00;24590;66.7;39
07.05.2017;12:15:00;18733;70.2;37
07.05.2017;12:25:00;17402;73.1;35
07.05.2017;12:35:00;19770;76.6;37
07.05.2017;12:45:00;18788;79.6;35
07.05.2017;12:55:00;12945;82.1;37
07.05.2017;13:05:00;21469;85.1;37
07.05.2017;13:15:00;28947;89.5;40
07.05.2017;13:25:00;30005;94.5;41
07.05.2017;13:35:00;19457;98.2;37
07.05.2017;13:45:00;12844;100.7;37
07.05.2017;13:55:00;13600;102.8;35
07.05.2017;14:05:00;19373;105.9;37
07.05.2017;14:15:00;13903;108.3;38
07.05.2017;14:25:00;11555;110.4;36
07.05.2017;14:35:00;11925;112.3;35
07.05.2017;14:45:00;16652;114.7;37
07.05.2017;14:55:00;14043;117.3;36
07.05.2017;15:05:00;16803;119.9;35
07.05.2017;15:15:00;14444;122.6;36
07.05.2017;15:25:00;12901;124.8;35
07.05.2017;15:35:00;10595;126.7;35
07.05.2017;15:45:00;8097;128.1;38
07.05.2017;15:55:00;12819;130.0;38
07.05.2017;16:05:00;11270;132.0;36
07.05.2017;16:15:00;9836;133.7;35
07.05.2017;16:25:00;11307;135.5;35
07.05.2017;16:35:00;14205;137.8;37
07.05.2017;16:45:00;9697;139.5;38
07.05.2017;16:55:00;8181;141.0;36
07.05.2017;17:05:00;7818;142.4;35
07.05.2017;17:15:00;7272;143.6;38
07.05.2017;17:25:00;8271;144.8;36
07.05.2017;17:35:00;8153;146.2;35
07.05.2017;17:45:00;7644;147.5;38
07.05.2017;17:55:00;7233;148.7;36
07.05.2017;18:05:00;5743;149.8;36
07.05.2017;18:15:00;1031;150.2;36
07.05.2017;18:25:00;3579;150.6;37
07.05.2017;18:35:00;2381;151.1;38
07.05.2017;18:45:00;2717;151.5;39
07.05.2017;18:55:00;2567;152.0;36
07.05.2017;19:05:00;2595;152.4;37
07.05.2017;19:15:00;1756;152.8;38
07.05.2017;19:25:00;1354;153.0;39
07.05.2017;19:35:00;1500;153.3;39
07.05.2017;19:45:00;1278;153.5;39
07.05.2017;19:55:00;522;153.6;39
07.05.2017;20:05:00;522;153.7;37
07.05.2017;20:15:00;248;153.8;37
07.05.2017;20:25:00;11;153.8;37
07.05.2017;20:35:00;4;153.8;36
08.05.2017;06:05:00;4;0;28
08.05.2017;06:25:00;129;0;29
08.05.2017;06:35:00;197;0;30
08.05.2017;06:45:00;472;0.1;31
08.05.2017;06:55:00;610;0.2;32
08.05.2017;07:05:00;1006;0.3;32
08.05.2017;07:15:00;1677;0.5;33
08.05.2017;07:25:00;1739;0.8;33
08.05.2017;07:35:00;3775;1.4;34
08.05.2017;07:45:00;4992;2.2;36
08.05.2017;07:55:00;5011;3.0;38
08.05.2017;08:05:00;6468;4.0;35
08.05.2017;08:15:00;8050;5.2;38
08.05.2017;08:25:00;9805;6.8;38
08.05.2017;08:35:00;10921;8.6;36
08.05.2017;08:45:00;9912;10.2;35
08.05.2017;08:55:00;11052;12.0;35
08.05.2017;09:05:00;13715;14.1;36
08.05.2017;09:15:00;12961;16.3;38
08.05.2017;09:25:00;11328;18.4;38
08.05.2017;09:35:00;9950;20.0;37
08.05.2017;09:45:00;9581;21.7;35
08.05.2017;09:55:00;9966;23.3;36
08.05.2017;10:05:00;11161;25.1;38
08.05.2017;10:15:00;9301;26.6;38
08.05.2017;10:25:00;9443;28.3;36
08.05.2017;10:35:00;11005;30.0;35
08.05.2017;10:45:00;12415;31.9;36
08.05.2017;10:55:00;11488;33.9;38
08.05.2017;11:05:00;14942;36.1;38
08.05.2017;11:15:00;17451;39.0;36
08.05.2017;11:25:00;13725;41.6;35
08.05.2017;11:35:00;8800;43.4;34
08.05.2017;11:45:00;7238;44.6;38
08.05.2017;11:55:00;13090;46.6;36
08.05.2017;12:05:00;18680;49.7;36
08.05.2017;12:15:00;13832;52.8;35
08.05.2017;12:25:00;11892;55.1;35
08.05.2017;12:35:00;19093;57.9;37
08.05.2017;12:45:00;26972;62.5;40
08.05.2017;12:55:00;15766;65.3;36
08.05.2017;13:05:00;12913;67.7;36
08.05.2017;13:15:00;20190;71.3;37
08.05.2017;13:25:00;32500;76.0;41
08.05.2017;13:35:00;27648;80.3;39
08.05.2017;13:45:00;29770;85.2;41
08.05.2017;13:55:00;24277;89.6;39
08.05.2017;14:05:00;20188;93.0;36
08.05.2017;14:15:00;25380;97.2;39
08.05.2017;14:25:00;28922;101.6;40
08.05.2017;14:35:00;26207;106.0;40
08.05.2017;14:45:00;19373;109.3;36
08.05.2017;14:55:00;19606;112.3;35
08.05.2017;15:05:00;17918;115.6;36
08.05.2017;15:15:00;14024;118.0;38
08.05.2017;15:25:00;13080;120.2;38
08.05.2017;15:35:00;16775;122.9;35
08.05.2017;15:45:00;16399;125.7;36
08.05.2017;15:55:00;13597;128.1;35
08.05.2017;16:05:00;11328;130.1;35
08.05.2017;16:15:00;9456;131.6;38
08.05.2017;16:25:00;12503;133.6;38
08.05.2017;16:35:00;13014;135.7;37
08.05.2017;16:45:00;12413;137.8;36
08.05.2017;16:55:00;9102;139.5;35
08.05.2017;17:05:00;6330;140.6;38
08.05.2017;17:15:00;4041;141.4;36
08.05.2017;17:25:00;4394;142.1;38
08.05.2017;17:35:00;4338;142.8;35
08.05.2017;17:45:00;4464;143.5;37
08.05.2017;17:55:00;3788;144.3;39
08.05.2017;18:05:00;3962;144.9;35
08.05.2017;18:15:00;7278;145.9;38
08.05.2017;18:25:00;8817;147.3;37
08.05.2017;18:35:00;8831;148.8;35
08.05.2017;18:45:00;8594;150.2;36
08.05.2017;18:55:00;6150;151.4;38
08.05.2017;19:05:00;5379;152.2;35
08.05.2017;19:15:00;4883;153.1;37
08.05.2017;19:25:00;4479;153.8;38
08.05.2017;19:35:00;2846;154.3;36
08.05.2017;19:45:00;2309;154.7;37
08.05.2017;19:55:00;1198;155.0;38
08.05.2017;20:05:00;666;155.1;38
08.05.2017;20:15:00;311;155.2;38
08.05.2017;20:25:00;162;155.2;38
08.05.2017;20:35:00;1;155.2;37
09.05.2017;06:05:00;7;0;29
09.05.2017;06:15:00;184;0;29
09.05.2017;06:25:00;354;0;30
09.05.2017;06:35:00;553;0.1;31
09.05.2017;06:45:00;807;0.2;32
09.05.2017;06:55:00;1081;0.4;32
09.05.2017;07:05:00;1280;0.6;33
09.05.2017;07:15:00;2020;0.9;33
09.05.2017;07:25:00;3088;1.4;34
09.05.2017;07:35:00;3123;1.9;35
09.05.2017;07:45:00;3982;2.5;37
09.05.2017;07:55:00;5741;3.4;38
09.05.2017;08:05:00;7678;4.6;37
09.05.2017;08:15:00;7481;5.9;34
09.05.2017;08:25:00;9069;7.4;37
09.05.2017;08:35:00;10340;9.0;38
09.05.2017;08:45:00;10761;10.8;38
09.05.2017;08:55:00;12075;12.7;37
09.05.2017;09:05:00;12088;14.7;36
09.05.2017;09:15:00;12671;16.8;35
09.05.2017;09:25:00;16137;19.3;35
09.05.2017;09:35:00;16356;22.1;36
