Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
09.05.2017;09:45:00;14806;24.6;37
09.05.2017;09:55:00;13978;26.9;38
09.05.2017;10:05:00;11403;29.0;38
09.05.2017;10:15:00;12158;30.9;37
09.05.2017;10:25:00;15282;33.4;35
09.05.2017;10:35:00;12823;35.6;35
09.05.2017;10:45:00;19128;38.5;37
09.05.2017;10:55:00;16160;41.7;35
09.05.2017;11:05:00;10223;43.6;37
09.05.2017;11:15:00;8503;45.0;38
09.05.2017;11:25:00;12295;46.9;36
09.05.2017;11:35:00;17068;49.6;35
09.05.2017;11:45:00;19147;52.7;38
09.05.2017;11:55:00;26256;56.7;38
09.05.2017;12:05:00;37959;62.7;43
09.05.2017;12:15:00;36204;68.6;43
09.05.2017;12:25:00;40783;75.8;46
09.05.2017;12:35:00;43798;83.0;47
09.05.2017;12:45:00;34332;88.5;43
09.05.2017;12:55:00;45227;95.8;48
09.05.2017;13:05:00;34450;101.8;44
09.05.2017;13:15:00;28808;106.9;41
09.05.2017;13:25:00;25046;111.3;40
09.05.2017;13:35:00;20152;114.8;38
09.05.2017;13:45:00;21898;118.3;37
09.05.2017;13:55:00;21303;122.0;38
09.05.2017;14:05:00;19415;125.3;37
09.05.2017;14:15:00;18304;128.4;36
09.05.2017;14:25:00;17298;131.3;35
09.05.2017;14:35:00;17246;134.1;35
09.05.2017;14:45:00;19854;137.3;35
09.05.2017;14:55:00;23645;141.1;38
09.05.2017;15:05:00;24189;145.2;39
09.05.2017;15:15:00;24857;149.2;39
09.05.2017;15:25:00;27036;153.6;40
09.05.2017;15:35:00;31220;158.7;41
09.05.2017;15:45:00;28284;163.3;41
09.05.2017;15:55:00;26792;167.8;40
09.05.2017;16:05:00;24827;172.1;40
09.05.2017;16:15:00;25161;176.2;40
09.05.2017;16:25:00;31777;181.4;42
09.05.2017;16:35:00;49909;189.2;49
09.05.2017;16:45:00;49345;196.7;48
09.05.2017;16:55:00;44821;204.6;48
09.05.2017;17:05:00;35168;211.5;45
09.05.2017;17:15:00;47086;218.7;48
09.05.2017;17:25:00;46840;226.5;48
09.05.2017;17:35:00;45138;234.1;48
09.05.2017;17:45:00;43736;241.5;47
09.05.2017;17:55:00;40354;248.3;46
09.05.2017;18:05:00;37572;254.6;45
09.05.2017;18:15:00;24341;259.8;41
09.05.2017;18:25:00;13796;263.8;38
09.05.2017;18:35:00;14316;266.0;39
09.05.2017;18:45:00;33570;271.6;43
09.05.2017;18:55:00;15716;275.2;37
09.05.2017;19:05:00;14042;278.3;37
09.05.2017;19:15:00;21179;281.8;39
09.05.2017;19:25:00;13152;284.3;36
09.05.2017;19:35:00;11755;286.2;37
09.05.2017;19:45:00;8702;287.7;38
09.05.2017;19:55:00;6503;288.9;37
09.05.2017;20:05:00;3706;289.6;39
09.05.2017;20:15:00;2195;290.0;37
09.05.2017;20:25:00;1185;290.3;39
09.05.2017;20:35:00;300;290.4;39
09.05.2017;20:45:00;134;290.4;39
09.05.2017;20:55:00;88;290.4;39
10.05.2017;05:45:00;0;0;27
10.05.2017;05:55:00;5;0;29
10.05.2017;06:05:00;234;0;30
10.05.2017;06:15:00;494;0;31
10.05.2017;06:25:00;735;0.2;31
10.05.2017;06:35:00;952;0.3;32
10.05.2017;06:45:00;1138;0.5;32
10.05.2017;06:55:00;1464;0.7;33
10.05.2017;07:05:00;1831;1.0;33
10.05.2017;07:15:00;2169;1.3;34
10.05.2017;07:25:00;2739;1.8;35
10.05.2017;07:35:00;5651;2.5;37
10.05.2017;07:45:00;6346;3.5;36
10.05.2017;07:55:00;6988;4.6;37
10.05.2017;08:05:00;7294;5.8;35
10.05.2017;08:15:00;8086;7.2;37
10.05.2017;08:25:00;9706;8.7;38
10.05.2017;08:35:00;10479;10.4;38
10.05.2017;08:45:00;13887;12.5;37
10.05.2017;08:55:00;13442;14.7;37
10.05.2017;09:05:00;18077;17.5;34
10.05.2017;09:15:00;12756;19.7;37
10.05.2017;09:25:00;12305;21.7;38
10.05.2017;09:35:00;14527;24.0;38
10.05.2017;09:45:00;16326;26.7;35
10.05.2017;09:55:00;18472;29.4;38
10.05.2017;10:05:00;20381;32.7;37
10.05.2017;10:15:00;22279;36.3;37
10.05.2017;10:25:00;24224;40.3;39
10.05.2017;10:35:00;26252;44.5;40
10.05.2017;10:45:00;28060;49.1;41
10.05.2017;10:55:00;29457;54.0;42
10.05.2017;11:05:00;31117;59.1;42
10.05.2017;11:15:00;32711;64.5;43
10.05.2017;11:25:00;34176;70.1;43
10.05.2017;11:35:00;35455;76.0;44
10.05.2017;11:45:00;36960;82.1;45
10.05.2017;11:55:00;37975;88.4;45
10.05.2017;12:05:00;39217;94.9;46
10.05.2017;12:15:00;39986;101.5;46
10.05.2017;12:25:00;41119;108.3;47
10.05.2017;12:35:00;41979;115.2;47
10.05.2017;12:45:00;42726;122.3;47
10.05.2017;12:55:00;43351;129.5;48
10.05.2017;13:05:00;44135;136.9;48
10.05.2017;13:15:00;44681;144.3;49
10.05.2017;13:25:00;45269;151.8;49
10.05.2017;13:35:00;45751;159.4;49
10.05.2017;13:45:00;46620;167.1;50
10.05.2017;13:55:00;47084;174.9;50
10.05.2017;14:05:00;47578;182.9;51
10.05.2017;14:15:00;47595;190.8;51
10.05.2017;14:25:00;48201;198.8;51
10.05.2017;14:35:00;48145;206.9;51
10.05.2017;14:45:00;48276;214.9;51
10.05.2017;14:55:00;48649;223.1;51
10.05.2017;15:05:00;48539;231.1;51
10.05.2017;15:15:00;48600;239.2;51
10.05.2017;15:25:00;48274;247.3;51
10.05.2017;15:35:00;47673;255.2;50
10.05.2017;15:45:00;47866;263.2;50
10.05.2017;15:55:00;47823;271.2;50
10.05.2017;16:05:00;47544;279.1;50
10.05.2017;16:15:00;47670;287.1;50
10.05.2017;16:25:00;47652;295.0;50
10.05.2017;16:35:00;46972;302.9;50
10.05.2017;16:45:00;46161;310.6;49
10.05.2017;16:55:00;45442;318.2;49
10.05.2017;17:05:00;44508;325.7;48
10.05.2017;17:15:00;43174;332.9;48
10.05.2017;17:25:00;41734;340.0;47
10.05.2017;17:35:00;40581;346.8;46
10.05.2017;17:45:00;38989;353.3;46
10.05.2017;17:55:00;37985;359.7;45
10.05.2017;18:05:00;36406;365.8;45
10.05.2017;18:15:00;34999;371.7;44
10.05.2017;18:25:00;31461;377.1;43
10.05.2017;18:35:00;24989;381.7;40
10.05.2017;18:45:00;23184;385.8;40
10.05.2017;18:55:00;21510;389.4;39
10.05.2017;19:05:00;22712;393.0;39
10.05.2017;19:15:00;16620;396.2;37
10.05.2017;19:25:00;10217;398.2;38
10.05.2017;19:35:00;5935;399.2;37
10.05.2017;19:45:00;4740;400.1;39
10.05.2017;19:55:00;3850;400.8;37
10.05.2017;20:05:00;3220;401.3;39
10.05.2017;20:15:00;2336;401.8;39
10.05.2017;20:25:00;1485;402.0;38
10.05.2017;20:35:00;614;402.2;39
10.05.2017;20:45:00;179;402.2;39
10.05.2017;20:55:00;6;402.2;38
10.05.2017;21:05:00;8;402.2;38
11.05.2017;05:45:00;0;0;28
11.05.2017;06:05:00;69;0;30
11.05.2017;06:15:00;236;0;31
11.05.2017;06:25:00;746;0.1;32
11.05.2017;06:35:00;1183;0.3;32
11.05.2017;06:45:00;1772;0.5;33
11.05.2017;06:55:00;1873;0.9;33
11.05.2017;07:05:00;1354;1.1;34
11.05.2017;07:15:00;1484;1.3;34
11.05.2017;07:25:00;1561;1.6;35
11.05.2017;07:35:00;1699;1.9;36
11.05.2017;07:45:00;1855;2.2;37
11.05.2017;07:55:00;2303;2.5;37
11.05.2017;08:05:00;2439;2.9;38
11.05.2017;08:15:00;2559;3.4;39
11.05.2017;08:25:00;3246;3.9;34
11.05.2017;08:35:00;4539;4.6;37
11.05.2017;08:45:00;5921;5.5;37
11.05.2017;08:55:00;8533;6.8;38
11.05.2017;09:05:00;12102;8.6;36
11.05.2017;09:15:00;11589;10.6;35
11.05.2017;09:25:00;12844;12.6;35
11.05.2017;09:35:00;13583;14.8;36
11.05.2017;09:45:00;17314;17.5;38
11.05.2017;09:55:00;18204;20.6;36
11.05.2017;10:05:00;21570;24.1;37
11.05.2017;10:15:00;19967;27.4;36
11.05.2017;10:25:00;26913;31.6;40
11.05.2017;10:35:00;24440;35.9;40
11.05.2017;10:45:00;31337;40.9;42
11.05.2017;10:55:00;35720;46.4;44
11.05.2017;11:05:00;25568;51.1;40
11.05.2017;11:15:00;22754;55.5;40
11.05.2017;11:25:00;27933;59.6;40
11.05.2017;11:35:00;38969;65.9;45
11.05.2017;11:45:00;23309;69.7;40
11.05.2017;11:55:00;20461;73.1;38
11.05.2017;12:05:00;17411;76.2;36
11.05.2017;12:15:00;17469;78.9;35
11.05.2017;12:25:00;18734;82.1;36
11.05.2017;12:35:00;18063;85.3;36
11.05.2017;12:45:00;19000;88.4;36
11.05.2017;12:55:00;18929;91.5;36
11.05.2017;13:05:00;18771;94.6;36
11.05.2017;13:15:00;23097;98.3;37
11.05.2017;13:25:00;18504;101.7;37
11.05.2017;13:35:00;15516;104.4;36
11.05.2017;13:45:00;24756;107.9;39
11.05.2017;13:55:00;21797;111.8;38
11.05.2017;14:05:00;23151;115.6;39
11.05.2017;14:15:00;27463;120.1;40
11.05.2017;14:25:00;35802;125.4;43
11.05.2017;14:35:00;23227;129.5;39
11.05.2017;14:45:00;14201;132.3;35
11.05.2017;14:55:00;11609;134.2;38
11.05.2017;15:05:00;15575;136.6;38
11.05.2017;15:15:00;17883;139.5;36
11.05.2017;15:25:00;14646;142.1;35
11.05.2017;15:35:00;13693;144.5;35
11.05.2017;15:45:00;10555;146.3;37
11.05.2017;15:55:00;10686;148.1;38
11.05.2017;16:05:00;11027;149.9;37
11.05.2017;16:15:00;8523;151.4;35
11.05.2017;16:25:00;8050;152.8;36
11.05.2017;16:35:00;9292;154.3;38
11.05.2017;16:45:00;11318;156.1;37
11.05.2017;16:55:00;8802;157.7;36
11.05.2017;17:05:00;7449;159.0;36
11.05.2017;17:15:00;7799;160.2;38
11.05.2017;17:25:00;8610;161.7;36
11.05.2017;17:35:00;7995;163.1;35
11.05.2017;17:45:00;8067;164.4;38
11.05.2017;17:55:00;7226;165.6;37
11.05.2017;18:05:00;6260;166.7;35
11.05.2017;18:15:00;5106;167.6;37
11.05.2017;18:25:00;4465;168.4;37
11.05.2017;18:35:00;4185;169.1;37
11.05.2017;18:45:00;3901;169.8;39
11.05.2017;18:55:00;3463;170.4;36
11.05.2017;19:05:00;3280;170.9;37
11.05.2017;19:15:00;3274;171.5;39
11.05.2017;19:25:00;3103;172.0;36
11.05.2017;19:35:00;2515;172.4;37
11.05.2017;19:45:00;1899;172.8;38
11.05.2017;19:55:00;1461;173.0;39
11.05.2017;20:05:00;1143;173.2;39
11.05.2017;20:15:00;585;173.4;39
11.05.2017;20:25:00;351;173.4;38
11.05.2017;20:35:00;170;173.5;37
11.05.2017;20:45:00;3;173.5;37
12.05.2017;05:55:00;5;0;29
12.05.2017;06:05:00;114;0;30
12.05.2017;06:15:00;503;0;30
12.05.2017;06:25:00;786;0.1;31
12.05.2017;06:35:00;1506;0.4;32
12.05.2017;06:45:00;2981;0.8;32
12.05.2017;06:55:00;3394;1.4;33
12.05.2017;07:05:00;3571;1.9;35
12.05.2017;07:15:00;4183;2.6;37
12.05.2017;07:25:00;3739;3.3;38
12.05.2017;07:35:00;2550;3.7;39
12.05.2017;07:45:00;3564;4.2;36
12.05.2017;07:55:00;6470;5.2;37
12.05.2017;08:05:00;6574;6.2;35
12.05.2017;08:15:00;8144;7.5;38
12.05.2017;08:25:00;9078;9.0;37
12.05.2017;08:35:00;8251;10.5;35
12.05.2017;08:45:00;8220;11.9;37
12.05.2017;08:55:00;7844;13.3;38
12.05.2017;09:05:00;8089;14.6;36
12.05.2017;09:15:00;13974;16.8;35
12.05.2017;09:25:00;11453;18.8;37
12.05.2017;09:35:00;12197;20.9;38
12.05.2017;09:45:00;12798;22.9;37
12.05.2017;09:55:00;17443;25.8;36
12.05.2017;10:05:00;17708;28.8;36
12.05.2017;10:15:00;12844;31.5;35
12.05.2017;10:25:00;18042;34.0;38
12.05.2017;10:35:00;33006;39.3;43
12.05.2017;10:45:00;14853;42.0;35
12.05.2017;10:55:00;14686;44.5;36
12.05.2017;11:05:00;11324;46.4;38
12.05.2017;11:15:00;9824;48.3;36
12.05.2017;11:25:00;32366;52.6;43
12.05.2017;11:35:00;39187;58.2;44
12.05.2017;11:45:00;36858;64.5;45
12.05.2017;11:55:00;26192;69.8;42
12.05.2017;12:05:00;42272;76.1;46
12.05.2017;12:15:00;31037;82.3;45
12.05.2017;12:25:00;41506;88.6;47
12.05.2017;12:35:00;44230;95.4;47
12.05.2017;12:45:00;25026;100.0;41
12.05.2017;12:55:00;41505;105.9;46
12.05.2017;13:05:00;36394;110.9;43
12.05.2017;13:15:00;43469;118.2;47
12.05.2017;13:25:00;35025;124.6;45
12.05.2017;13:35:00;32948;130.4;44
12.05.2017;13:45:00;32314;135.3;42
12.05.2017;13:55:00;31489;140.6;42
12.05.2017;14:05:00;32642;146.3;43
12.05.2017;14:15:00;31837;151.5;42
12.05.2017;14:25:00;22360;155.6;40
12.05.2017;14:35:00;27562;159.9;41
12.05.2017;14:45:00;33613;165.3;43
12.05.2017;14:55:00;29791;170.4;42
12.05.2017;15:05:00;35372;175.8;43
12.05.2017;15:15:00;49887;183.4;49
12.05.2017;15:25:00;40096;190.9;48
12.05.2017;15:35:00;23662;196.0;41
12.05.2017;15:45:00;45816;202.0;48
12.05.2017;15:55:00;43971;208.1;46
12.05.2017;16:05:00;47597;216.2;51
12.05.2017;16:15:00;14884;219.3;39
12.05.2017;16:25:00;17340;222.2;39
12.05.2017;16:35:00;14751;224.2;40
12.05.2017;16:45:00;10450;225.9;39
12.05.2017;16:55:00;13885;228.0;37
12.05.2017;17:05:00;17507;231.0;36
12.05.2017;17:15:00;12226;233.2;37
12.05.2017;17:25:00;10752;235.0;36
12.05.2017;17:35:00;9958;236.7;36
12.05.2017;17:45:00;6631;238.0;38
12.05.2017;17:55:00;6476;239.1;37
12.05.2017;18:05:00;6401;240.2;38
12.05.2017;18:15:00;4815;241.1;38
12.05.2017;18:25:00;3481;241.7;39
12.05.2017;18:35:00;4584;242.4;37
12.05.2017;18:45:00;4021;243.1;38
12.05.2017;18:55:00;5393;243.9;36
12.05.2017;19:05:00;5316;244.8;38
12.05.2017;19:15:00;4539;245.6;36
12.05.2017;19:25:00;4337;246.3;38
12.05.2017;19:35:00;3553;247.0;36
12.05.2017;19:45:00;2678;247.4;38
12.05.2017;19:55:00;2197;247.8;38
12.05.2017;20:05:00;1344;248.1;39
12.05.2017;20:15:00;727;248.2;39
12.05.2017;20:25:00;512;248.3;39
12.05.2017;20:35:00;306;248.4;36
12.05.2017;20:45:00;40;248.4;38
12.05.2017;20:55:00;0;248.4;37
13.05.2017;05:55:00;13;0;29
13.05.2017;06:05:00;145;0;30
13.05.2017;06:15:00;180;0;31
13.05.2017;06:25:00;411;0;32
13.05.2017;06:35:00;618;0.1;32
13.05.2017;06:45:00;939;0.3;33
13.05.2017;06:55:00;1001;0.4;33
13.05.2017;07:05:00;1838;0.7;34
13.05.2017;07:15:00;3326;1.2;34
13.05.2017;07:25:00;3847;1.8;36
13.05.2017;07:35:00;5025;2.6;38
13.05.2017;07:45:00;5610;3.5;34
13.05.2017;07:55:00;6184;4.5;38
13.05.2017;08:05:00;7625;5.7;35
13.05.2017;08:15:00;7951;7.1;36
13.05.2017;08:25:00;8934;8.5;38
13.05.2017;08:35:00;10742;10.2;37
13.05.2017;08:45:00;12316;12.2;36
13.05.2017;08:55:00;11436;14.1;35
13.05.2017;09:05:00;11876;16.1;35
13.05.2017;09:15:00;11415;17.9;36
13.05.2017;09:25:00;16185;20.4;37
13.05.2017;09:35:00;22907;24.0;38
13.05.2017;09:45:00;16169;27.5;36
13.05.2017;09:55:00;14301;29.9;38
13.05.2017;10:05:00;15711;32.4;37
13.05.2017;10:15:00;16163;35.1;35
13.05.2017;10:25:00;18141;38.2;37
13.05.2017;10:35:00;28398;42.8;41
13.05.2017;10:45:00;30331;47.7;42
13.05.2017;10:55:00;31576;52.9;42
13.05.2017;11:05:00;33441;58.3;43
13.05.2017;11:15:00;34207;63.9;43
13.05.2017;11:25:00;29874;69.2;42
13.05.2017;11:35:00;38807;74.2;44
13.05.2017;11:45:00;40349;80.8;46
13.05.2017;11:55:00;47766;88.2;48
13.05.2017;12:05:00;31483;93.4;43
13.05.2017;12:15:00;34763;100.3;45
13.05.2017;12:25:00;37941;106.5;46
13.05.2017;12:35:00;18559;108.9;38
13.05.2017;12:45:00;17185;112.1;37
13.05.2017;12:55:00;46950;119.5;49
13.05.2017;13:05:00;26583;124.0;42
13.05.2017;13:15:00;16962;126.4;37
13.05.2017;13:25:00;18041;129.6;37
13.05.2017;13:35:00;49909;135.5;47
13.05.2017;13:45:00;48292;143.6;50
13.05.2017;13:55:00;49908;151.0;50
13.05.2017;14:05:00;44182;158.1;48
13.05.2017;14:15:00;19132;161.2;39
13.05.2017;14:25:00;32121;167.8;44
13.05.2017;14:35:00;13834;172.1;38
13.05.2017;14:45:00;37254;177.3;44
13.05.2017;14:55:00;38979;182.9;46
13.05.2017;15:05:00;45137;188.5;45
13.05.2017;15:15:00;27226;192.5;41
13.05.2017;15:25:00;10296;194.7;38
13.05.2017;15:35:00;49909;202.5;50
13.05.2017;15:45:00;49907;210.1;50
13.05.2017;15:55:00;46290;216.4;48
13.05.2017;16:05:00;48479;224.5;50
13.05.2017;16:15:00;26264;227.4;41
13.05.2017;16:25:00;48313;235.3;50
13.05.2017;16:35:00;28289;239.0;41
13.05.2017;16:45:00;48255;247.1;49
13.05.2017;16:55:00;23225;252.6;41
13.05.2017;17:05:00;44978;258.1;46
13.05.2017;17:15:00;45107;265.7;49
13.05.2017;17:25:00;43202;272.9;47
13.05.2017;17:35:00;37181;279.3;45
13.05.2017;17:45:00;32730;284.0;43
13.05.2017;17:55:00;17777;287.4;39
13.05.2017;18:05:00;8724;289.8;38
13.05.2017;18:15:00;13839;292.5;37
13.05.2017;18:25:00;12342;294.7;37
13.05.2017;18:35:00;15002;296.9;37
13.05.2017;18:45:00;27741;300.9;40
13.05.2017;18:55:00;15002;302.9;38
13.05.2017;19:05:00;13881;305.4;36
13.05.2017;19:15:00;8423;307.1;39
13.05.2017;19:25:00;3893;307.8;37
13.05.2017;19:35:00;2407;308.3;39
13.05.2017;19:45:00;2317;308.7;39
13.05.2017;19:55:00;1838;309.0;37
13.05.2017;20:05:00;1062;309.2;39
13.05.2017;20:15:00;534;309.3;39
13.05.2017;20:25:00;208;309.4;39
13.05.2017;20:35:00;41;309.4;39
14.05.2017;06:00:00;12;0;29
14.05.2017;06:10:00;155;0;30
14.05.2017;06:20:00;375;0;31
14.05.2017;06:30:00;768;0.1;32
14.05.2017;06:40:00;1136;0.3;33
14.05.2017;06:50:00;1768;0.5;33
14.05.2017;07:00:00;2103;0.9;33
14.05.2017;07:10:00;2563;1.3;34
14.05.2017;07:20:00;4362;2.0;36
14.05.2017;07:30:00;3870;2.6;38
14.05.2017;07:40:00;5914;3.5;36
14.05.2017;07:50:00;8812;4.9;38
14.05.2017;08:00:00;7681;6.2;36
14.05.2017;08:10:00;6426;7.3;36
14.05.2017;08:20:00;6174;8.3;37
14.05.2017;08:30:00;9013;9.7;35
14.05.2017;08:40:00;7292;11.0;38
14.05.2017;08:50:00;10741;12.5;38
14.05.2017;09:00:00;12042;14.6;36
14.05.2017;09:10:00;11703;16.5;35
14.05.2017;09:20:00;13686;18.7;35
14.05.2017;09:30:00;19539;21.9;38
14.05.2017;09:40:00;21223;25.1;36
14.05.2017;09:50:00;18526;28.3;35
14.05.2017;10:00:00;13571;30.6;38
14.05.2017;10:10:00;12980;32.8;38
14.05.2017;10:20:00;26323;36.5;38
14.05.2017;10:30:00;27913;41.3;41
14.05.2017;10:40:00;16104;44.0;35
14.05.2017;10:50:00;14316;46.6;38
14.05.2017;11:00:00;18899;49.4;35
14.05.2017;11:10:00;34831;54.3;41
14.05.2017;11:20:00;26216;60.3;41
14.05.2017;11:30:00;31838;65.1;42
14.05.2017;11:40:00;19231;68.2;37
14.05.2017;11:50:00;30437;72.4;40
14.05.2017;12:00:00;42994;79.6;47
14.05.2017;12:10:00;43265;86.8;47
14.05.2017;12:20:00;43591;94.1;48
14.05.2017;12:30:00;24477;99.0;41
14.05.2017;12:40:00;16665;103.2;38
14.05.2017;12:50:00;22478;107.3;39
14.05.2017;13:00:00;34392;112.2;43
14.05.2017;13:10:00;37958;119.3;47
14.05.2017;13:20:00;21301;123.3;38
14.05.2017;13:30:00;16999;128.9;41
14.05.2017;13:40:00;40030;136.4;48
14.05.2017;13:50:00;17880;139.3;38
14.05.2017;14:00:00;14555;141.8;37
14.05.2017;14:10:00;34736;148.1;46
14.05.2017;14:20:00;20069;151.3;38
14.05.2017;14:30:00;1371;152.0;39
14.05.2017;14:40:00;1178;152.1;40
14.05.2017;14:50:00;1777;152.4;40
14.05.2017;15:00:00;2911;152.8;40
14.05.2017;15:10:00;5077;153.5;38
14.05.2017;15:20:00;11381;155.1;36
14.05.2017;15:30:00;15027;157.6;35
14.05.2017;15:40:00;33363;161.8;42
14.05.2017;15:50:00;46388;169.5;48
14.05.2017;16:00:00;22896;173.6;39
14.05.2017;16:10:00;23853;177.3;39
14.05.2017;16:20:00;35758;182.5;42
14.05.2017;16:30:00;49909;190.8;50
14.05.2017;16:40:00;45667;198.7;49
14.05.2017;16:50:00;29221;204.6;42
14.05.2017;17:00:00;41243;210.9;46
14.05.2017;17:10:00;16043;213.7;38
14.05.2017;17:20:00;32002;219.4;43
14.05.2017;17:30:00;29318;224.5;42
14.05.2017;17:40:00;34575;230.3;43
14.05.2017;17:50:00;45208;237.9;47
14.05.2017;18:00:00;35365;244.6;45
14.05.2017;18:10:00;41873;250.9;46
14.05.2017;18:20:00;19948;255.4;39
14.05.2017;18:30:00;35842;260.5;44
14.05.2017;18:40:00;14814;263.4;37
14.05.2017;18:50:00;9682;265.4;38
14.05.2017;19:00:00;6388;266.6;38
14.05.2017;19:10:00;5931;267.5;40
14.05.2017;19:20:00;5452;268.5;38
14.05.2017;19:30:00;4680;269.3;39
14.05.2017;19:40:00;6882;270.3;38
14.05.2017;19:50:00;6513;271.3;37
14.05.2017;20:00:00;4957;272.3;38
14.05.2017;20:10:00;1333;272.7;39
14.05.2017;20:20:00;220;272.8;38
14.05.2017;20:30:00;0;272.8;38
15.05.2017;05:55:00;1;0;29
15.05.2017;06:05:00;59;0;30
15.05.2017;06:15:00;142;0;31
15.05.2017;06:25:00;314;0;32
15.05.2017;06:35:00;700;0.1;32
15.05.2017;06:45:00;2136;0.4;33
15.05.2017;06:55:00;2520;0.8;33
15.05.2017;07:05:00;3263;1.3;34
15.05.2017;07:15:00;3180;1.9;36
15.05.2017;07:25:00;3142;2.4;37
15.05.2017;07:35:00;4346;3.0;38
15.05.2017;07:45:00;5751;3.9;34
15.05.2017;07:55:00;7477;5.1;38
15.05.2017;08:05:00;7119;6.2;36
15.05.2017;08:15:00;6269;7.4;35
15.05.2017;08:25:00;8283;8.6;38
15.05.2017;08:35:00;6243;9.8;36
15.05.2017;08:45:00;5204;10.6;38
15.05.2017;08:55:00;6194;11.7;35
15.05.2017;09:05:00;10646;13.2;37
15.05.2017;09:15:00;14338;15.4;38
15.05.2017;09:25:00;17284;18.2;35
15.05.2017;09:35:00;17176;21.1;37
15.05.2017;09:45:00;16753;24.1;36
15.05.2017;09:55:00;15698;26.4;38
15.05.2017;10:05:00;20914;29.9;38
15.05.2017;10:15:00;23129;33.6;39
15.05.2017;10:25:00;25709;37.8;40
15.05.2017;10:35:00;29144;42.5;42
15.05.2017;10:45:00;30701;47.5;42
15.05.2017;10:55:00;31374;52.7;42
15.05.2017;11:05:00;30384;56.4;41
15.05.2017;11:15:00;34645;62.0;44
15.05.2017;11:25:00;20875;64.4;39
15.05.2017;11:35:00;39975;70.3;45
15.05.2017;11:45:00;36357;76.8;45
15.05.2017;11:55:00;37390;83.4;45
15.05.2017;12:05:00;41572;90.2;47
15.05.2017;12:15:00;45871;97.4;48
15.05.2017;12:25:00;43997;104.9;48
15.05.2017;12:35:00;46099;112.5;49
15.05.2017;12:45:00;47442;120.5;50
15.05.2017;12:55:00;44947;128.0;50
15.05.2017;13:05:00;43537;135.6;49
15.05.2017;13:15:00;47627;143.3;51
15.05.2017;13:25:00;46387;151.1;51
15.05.2017;13:35:00;48908;159.3;52
15.05.2017;13:45:00;42335;164.9;47
15.05.2017;13:55:00;38908;172.4;50
15.05.2017;14:05:00;30116;177.8;44
15.05.2017;14:15:00;49894;186.1;53
15.05.2017;14:25:00;49802;194.4;53
15.05.2017;14:35:00;49481;202.6;52
15.05.2017;14:45:00;45218;210.5;51
15.05.2017;14:55:00;49871;218.8;53
15.05.2017;15:05:00;21168;224.7;44
15.05.2017;15:15:00;49909;233.0;53
15.05.2017;15:25:00;49909;241.3;53
15.05.2017;15:35:00;42749;248.7;49
15.05.2017;15:45:00;49909;255.2;50
15.05.2017;15:55:00;9288;258.7;41
15.05.2017;16:05:00;12242;260.5;41
15.05.2017;16:15:00;49904;268.1;50
15.05.2017;16:25:00;37929;275.4;49
15.05.2017;16:35:00;48454;280.3;47
15.05.2017;16:45:00;46103;288.1;49
15.05.2017;16:55:00;43205;295.5;48
15.05.2017;17:05:00;26616;299.8;42
15.05.2017;17:15:00;42175;307.0;47
15.05.2017;17:25:00;41049;313.9;47
15.05.2017;17:35:00;40522;320.7;47
15.05.2017;17:45:00;39196;327.3;46
15.05.2017;17:55:00;38913;333.8;46
15.05.2017;18:05:00;36172;339.9;45
15.05.2017;18:15:00;35490;345.9;44
15.05.2017;18:25:00;33444;351.5;44
15.05.2017;18:35:00;31563;356.8;43
15.05.2017;18:45:00;29456;361.8;42
15.05.2017;18:55:00;27439;366.4;41
15.05.2017;19:05:00;7221;368.7;38
15.05.2017;19:15:00;23350;371.8;38
15.05.2017;19:25:00;16611;374.7;37
15.05.2017;19:35:00;11195;376.8;38
15.05.2017;19:45:00;9907;378.6;37
15.05.2017;19:55:00;9167;380.1;38
15.05.2017;20:05:00;6970;381.3;38
15.05.2017;20:15:00;3990;382.1;37
15.05.2017;20:25:00;2347;382.5;39
15.05.2017;20:35:00;920;382.8;39
15.05.2017;20:45:00;410;382.8;40
15.05.2017;20:55:00;152;382.9;37
15.05.2017;21:05:00;0;382.9;39
16.05.2017;05:35:00;0;0;28
16.05.2017;05:45:00;0;0;30
16.05.2017;05:55:00;89;0;30
16.05.2017;06:05:00;373;0;31
16.05.2017;06:15:00;524;0.1;32
16.05.2017;06:25:00;673;0.2;33
16.05.2017;06:35:00;848;0.3;33
16.05.2017;06:45:00;993;0.5;34
16.05.2017;06:55:00;1106;0.7;34
16.05.2017;07:05:00;1224;0.9;34
16.05.2017;07:15:00;1328;1.1;35
16.05.2017;07:25:00;1595;1.3;36
16.05.2017;07:35:00;1709;1.6;36
16.05.2017;07:45:00;1852;1.9;37
16.05.2017;07:55:00;1967;2.3;38
16.05.2017;08:05:00;2259;2.6;38
16.05.2017;08:15:00;2611;3.0;39
16.05.2017;08:25:00;3264;3.5;35
16.05.2017;08:35:00;4261;4.2;37
16.05.2017;08:45:00;5569;5.1;36
16.05.2017;08:55:00;7186;6.2;38
16.05.2017;09:05:00;8642;7.5;35
16.05.2017;09:15:00;11073;9.3;35
16.05.2017;09:25:00;12553;11.3;36
16.05.2017;09:45:00;17257;16.5;36
16.05.2017;09:55:00;19096;19.6;36
16.05.2017;10:05:00;19973;22.8;37
16.05.2017;10:15:00;22308;26.5;38
16.05.2017;10:25:00;23686;30.3;39
16.05.2017;10:35:00;26141;34.6;40
16.05.2017;10:45:00;28191;39.2;41
16.05.2017;10:55:00;29231;44.0;42
16.05.2017;11:05:00;31103;49.1;43
16.05.2017;11:15:00;32557;54.4;43
16.05.2017;11:25:00;34119;60.0;44
16.05.2017;11:35:00;34440;65.8;44
16.05.2017;11:45:00;36248;71.8;45
16.05.2017;11:55:00;37393;77.9;46
16.05.2017;14:15:00;47424;179.4;52
16.05.2017;14:25:00;47557;187.4;52
16.05.2017;14:45:00;47892;203.3;52
16.05.2017;14:55:00;48306;211.3;52
16.05.2017;15:05:00;48031;219.4;52
16.05.2017;15:15:00;48043;227.4;52
16.05.2017;15:25:00;46787;235.2;51
16.05.2017;15:35:00;47591;243.0;51
16.05.2017;15:45:00;42110;250.5;49
16.05.2017;15:55:00;47308;258.1;50
16.05.2017;16:05:00;40716;264.8;47
16.05.2017;16:15:00;47294;272.7;51
16.05.2017;16:25:00;41069;280.0;48
16.05.2017;16:35:00;37410;286.3;46
16.05.2017;16:45:00;41776;292.6;47
16.05.2017;16:55:00;44469;300.1;49
16.05.2017;17:05:00;43930;307.2;48
16.05.2017;17:15:00;42392;314.3;48
16.05.2017;17:25:00;41428;321.2;47
16.05.2017;17:35:00;40121;328.0;47
16.05.2017;17:45:00;39187;334.6;46
16.05.2017;17:55:00;37956;341.0;46
16.05.2017;18:05:00;36230;347.1;45
16.05.2017;18:15:00;34356;352.9;44
16.05.2017;18:25:00;33005;358.4;44
16.05.2017;18:35:00;31095;363.7;43
16.05.2017;18:45:00;29981;368.8;43
16.05.2017;18:55:00;27842;373.5;42
16.05.2017;19:05:00;26604;378.0;41
16.05.2017;19:15:00;24219;382.1;40
16.05.2017;19:25:00;19166;385.6;38
16.05.2017;19:35:00;11641;387.9;37
16.05.2017;19:45:00;10293;389.7;37
16.05.2017;19:55:00;9019;391.3;39
16.05.2017;20:05:00;7599;392.6;38
16.05.2017;20:15:00;4000;393.4;38
16.05.2017;20:25:00;2226;393.9;39
16.05.2017;20:35:00;979;394.1;40
16.05.2017;20:45:00;333;394.2;40
16.05.2017;20:55:00;167;394.2;39
16.05.2017;21:05:00;100;394.2;39
17.05.2017;05:35:00;0;0;28
17.05.2017;05:45:00;0;0;30
17.05.2017;05:55:00;221;0;31
17.05.2017;06:05:00;382;0;32
17.05.2017;06:15:00;566;0.1;33
17.05.2017;06:25:00;712;0.2;33
17.05.2017;06:35:00;844;0.4;34
17.05.2017;06:45:00;979;0.5;34
17.05.2017;06:55:00;1084;0.7;35
17.05.2017;07:05:00;1176;0.9;35
17.05.2017;07:15:00;1259;1.1;35
17.05.2017;07:25:00;1555;1.3;36
17.05.2017;07:35:00;1643;1.6;37
17.05.2017;07:45:00;1766;1.9;37
17.05.2017;07:55:00;1843;2.2;38
17.05.2017;08:05:00;1986;2.5;39
17.05.2017;08:15:00;2411;2.9;38
17.05.2017;08:25:00;3090;3.4;36
17.05.2017;08:35:00;4069;4.0;37
17.05.2017;08:45:00;5407;4.9;35
17.05.2017;08:55:00;6971;6.0;38
17.05.2017;09:05:00;8727;7.3;36
17.05.2017;09:15:00;10594;9.0;35
17.05.2017;09:25:00;12494;11.0;37
17.05.2017;09:35:00;14432;13.3;38
17.05.2017;09:45:00;16314;16.0;36
17.05.2017;09:55:00;18263;18.9;36
17.05.2017;10:05:00;20257;22.2;37
17.05.2017;10:15:00;22061;25.8;38
17.05.2017;10:25:00;23786;29.7;40
17.05.2017;10:35:00;25382;33.9;41
17.05.2017;10:45:00;27021;38.3;41
17.05.2017;10:55:00;28548;43.0;42
17.05.2017;11:05:00;30003;47.9;42
17.05.2017;11:15:00;31486;53.1;43
17.05.2017;11:25:00;32755;58.5;44
17.05.2017;11:35:00;34052;64.1;44
17.05.2017;11:45:00;35146;70.0;45
17.05.2017;11:55:00;36343;75.9;45
17.05.2017;12:05:00;37351;82.1;46
17.05.2017;12:15:00;38458;88.5;46
17.05.2017;12:25:00;39270;95.0;47
17.05.2017;12:35:00;39966;101.6;47
17.05.2017;12:45:00;40794;108.4;48
17.05.2017;12:55:00;41400;115.3;48
17.05.2017;13:05:00;42064;122.2;48
17.05.2017;13:15:00;43232;129.4;49
17.05.2017;13:25:00;43651;136.6;49
17.05.2017;13:35:00;44074;144.0;50
17.05.2017;13:45:00;44691;151.4;50
17.05.2017;13:55:00;45120;158.9;50
17.05.2017;14:05:00;45138;166.4;50
17.05.2017;14:15:00;44896;173.9;50
17.05.2017;14:25:00;45663;181.5;51
17.05.2017;14:35:00;45929;189.2;51
17.05.2017;14:45:00;46060;196.8;51
17.05.2017;14:55:00;46046;204.5;51
17.05.2017;15:05:00;46094;212.2;51
17.05.2017;15:15:00;45902;219.9;51
17.05.2017;15:25:00;45789;227.5;51
17.05.2017;15:35:00;46047;235.2;50
17.05.2017;15:45:00;45834;242.8;50
17.05.2017;15:55:00;45230;250.4;50
17.05.2017;16:05:00;44872;257.9;50
17.05.2017;16:15:00;44586;265.3;50
17.05.2017;16:25:00;44386;272.7;49
17.05.2017;16:35:00;44049;280.1;49
17.05.2017;16:45:00;43157;287.3;49
17.05.2017;16:55:00;42603;294.4;49
17.05.2017;17:05:00;42036;301.5;48
17.05.2017;17:15:00;40904;308.3;48
17.05.2017;17:25:00;40328;315.1;47
17.05.2017;17:35:00;38844;321.6;47
17.05.2017;17:45:00;37397;327.9;46
17.05.2017;17:55:00;36225;334.0;46
17.05.2017;18:05:00;34937;339.9;45
17.05.2017;18:15:00;33402;345.6;44
17.05.2017;18:25:00;32100;350.9;44
17.05.2017;18:35:00;30560;356.1;43
17.05.2017;18:45:00;28554;361.0;42
17.05.2017;18:55:00;25836;365.4;41
17.05.2017;19:05:00;23805;369.3;41
17.05.2017;19:15:00;22932;373.2;40
17.05.2017;19:25:00;19549;376.6;39
17.05.2017;19:35:00;9913;378.8;37
17.05.2017;19:45:00;11574;380.7;37
17.05.2017;19:55:00;9934;382.5;39
17.05.2017;20:05:00;7787;383.8;37
17.05.2017;20:15:00;4050;384.6;40
17.05.2017;20:25:00;1412;385.0;38
17.05.2017;20:35:00;520;385.1;40
17.05.2017;20:45:00;189;385.1;40
17.05.2017;21:05:00;4;385.2;39
18.05.2017;05:55:00;20;0;31
18.05.2017;06:05:00;0;0;31
18.05.2017;06:15:00;271;0;32
18.05.2017;06:25:00;504;0.1;33
18.05.2017;06:35:00;599;0.2;33
18.05.2017;06:45:00;702;0.3;34
18.05.2017;06:55:00;675;0.4;34
18.05.2017;07:05:00;1089;0.5;35
18.05.2017;07:15:00;1195;0.7;35
18.05.2017;07:25:00;1508;1.0;35
18.05.2017;07:35:00;2651;1.3;36
18.05.2017;07:45:00;4982;2.0;38
18.05.2017;07:55:00;8900;3.4;36
18.05.2017;08:05:00;7991;4.8;35
18.05.2017;08:15:00;9188;6.2;38
18.05.2017;08:25:00;9353;7.8;38
18.05.2017;08:35:00;7640;9.1;36
18.05.2017;08:45:00;8885;10.5;35
18.05.2017;08:55:00;7513;11.9;38
18.05.2017;09:05:00;10361;13.4;37
18.05.2017;09:15:00;12445;15.3;35
18.05.2017;09:25:00;20726;18.4;39
18.05.2017;09:35:00;17211;21.5;37
18.05.2017;09:45:00;17977;24.4;36
18.05.2017;09:55:00;18012;27.2;38
18.05.2017;10:05:00;21285;30.6;38
18.05.2017;10:15:00;27066;34.7;41
18.05.2017;10:25:00;25299;38.9;41
18.05.2017;10:35:00;27664;43.4;42
18.05.2017;10:45:00;26651;48.0;42
18.05.2017;10:55:00;27940;52.5;42
18.05.2017;11:05:00;30046;57.4;43
18.05.2017;11:15:00;31131;62.5;43
18.05.2017;11:25:00;32900;67.9;44
18.05.2017;11:35:00;33661;73.5;44
18.05.2017;11:45:00;35224;79.1;45
18.05.2017;11:55:00;36727;85.2;46
18.05.2017;12:05:00;37559;91.4;46
18.05.2017;12:15:00;38598;97.6;46
18.05.2017;12:25:00;32791;103.6;45
18.05.2017;12:35:00;41784;110.3;47
18.05.2017;12:45:00;42741;117.0;48
18.05.2017;12:55:00;44542;124.4;49
18.05.2017;13:05:00;32383;130.6;45
18.05.2017;13:15:00;21589;135.4;41
18.05.2017;13:25:00;15951;138.6;39
18.05.2017;13:35:00;17708;141.4;39
18.05.2017;13:45:00;32207;146.2;43
18.05.2017;13:55:00;20094;149.9;39
18.05.2017;14:05:00;33591;154.7;43
18.05.2017;14:15:00;29911;160.4;43
18.05.2017;14:25:00;27815;165.3;42
18.05.2017;14:35:00;29383;170.3;42
18.05.2017;14:45:00;25303;175.0;41
18.05.2017;14:55:00;22476;178.7;40
18.05.2017;15:05:00;26286;182.9;41
18.05.2017;15:15:00;28113;187.6;42
18.05.2017;15:25:00;41722;193.8;46
18.05.2017;15:35:00;24696;198.6;41
18.05.2017;15:45:00;22760;202.4;40
18.05.2017;15:55:00;18275;205.6;38
18.05.2017;16:05:00;20687;208.8;38
18.05.2017;16:15:00;20422;212.3;39
18.05.2017;16:25:00;19335;215.6;38
18.05.2017;16:35:00;17950;218.6;37
18.05.2017;16:45:00;17162;221.4;37
18.05.2017;16:55:00;16150;224.3;36
18.05.2017;17:05:00;13836;226.7;35
18.05.2017;17:15:00;14582;229.0;37
18.05.2017;17:25:00;14894;231.5;35
18.05.2017;17:35:00;17416;234.3;36
18.05.2017;17:45:00;16415;237.1;36
18.05.2017;17:55:00;16444;239.7;35
18.05.2017;18:05:00;15245;242.4;35
18.05.2017;18:15:00;14988;244.9;37
18.05.2017;18:25:00;13221;247.3;35
18.05.2017;18:35:00;14170;249.6;38
18.05.2017;18:45:00;13746;251.9;34
18.05.2017;18:55:00;11571;254.1;36
18.05.2017;19:05:00;10949;255.8;38
18.05.2017;19:15:00;8626;257.4;37
18.05.2017;19:25:00;5923;258.5;35
18.05.2017;19:35:00;3898;259.2;38
18.05.2017;19:45:00;2817;259.8;39
18.05.2017;19:55:00;2294;260.2;37
18.05.2017;20:05:00;1942;260.5;38
18.05.2017;20:15:00;1784;260.8;38
18.05.2017;20:25:00;1749;261.1;39
18.05.2017;20:35:00;1340;261.3;36
18.05.2017;20:45:00;691;261.5;38
18.05.2017;20:55:00;252;261.5;38
18.05.2017;21:05:00;9;261.5;38
19.05.2017;05:45:00;6;0;30
19.05.2017;05:55:00;164;0;31
19.05.2017;06:05:00;387;0;32
19.05.2017;06:15:00;622;0.1;33
19.05.2017;06:25:00;825;0.2;34
19.05.2017;06:35:00;743;0.4;34
19.05.2017;06:45:00;926;0.5;34
19.05.2017;06:55:00;716;0.6;35
19.05.2017;07:05:00;879;0.8;35
19.05.2017;07:15:00;1158;1.0;36
19.05.2017;07:25:00;1829;1.2;36
19.05.2017;07:35:00;3070;1.7;37
19.05.2017;07:45:00;3488;2.2;39
19.05.2017;07:55:00;2686;2.7;35
19.05.2017;08:05:00;3422;3.2;36
19.05.2017;08:15:00;3994;3.9;39
19.05.2017;08:25:00;3945;4.5;35
19.05.2017;08:35:00;2657;5.1;37
19.05.2017;08:45:00;2538;5.6;39
19.05.2017;08:55:00;6390;6.3;35
19.05.2017;09:05:00;6910;7.5;38
19.05.2017;09:15:00;5896;8.5;36
19.05.2017;09:25:00;12674;10.2;36
19.05.2017;09:35:00;16826;12.8;38
19.05.2017;09:45:00;19349;16.8;39
19.05.2017;09:55:00;14119;18.9;38
19.05.2017;10:05:00;14982;21.6;35
19.05.2017;10:15:00;11124;23.6;35
19.05.2017;10:25:00;10034;25.2;38
19.05.2017;10:35:00;12381;27.3;38
19.05.2017;10:45:00;11571;29.3;35
19.05.2017;10:55:00;6504;30.4;38
19.05.2017;11:05:00;9456;31.8;38
19.05.2017;11:15:00;9853;33.4;36
19.05.2017;11:25:00;14165;35.4;36
19.05.2017;11:35:00;9098;37.4;36
19.05.2017;11:45:00;5837;38.5;38
19.05.2017;11:55:00;4434;39.3;36
19.05.2017;12:05:00;4941;40.1;38
19.05.2017;12:15:00;9510;41.4;35
19.05.2017;12:25:00;6439;43.0;34
19.05.2017;12:35:00;3972;43.8;37
19.05.2017;12:45:00;6302;44.6;37
19.05.2017;12:55:00;8026;45.9;38
19.05.2017;13:05:00;10175;47.7;36
19.05.2017;13:15:00;13130;49.7;35
19.05.2017;13:25:00;18697;52.3;38
19.05.2017;13:35:00;26554;56.6;40
19.05.2017;13:45:00;19851;60.4;38
19.05.2017;13:55:00;16033;62.8;38
19.05.2017;14:05:00;13871;65.3;35
19.05.2017;14:15:00;22293;68.8;38
19.05.2017;14:25:00;14267;71.9;36
19.05.2017;14:35:00;19852;75.4;39
19.05.2017;14:45:00;17499;78.2;35
19.05.2017;14:55:00;9466;80.1;37
19.05.2017;15:05:00;22892;82.7;39
19.05.2017;15:15:00;20237;86.1;38
19.05.2017;15:25:00;16388;89.1;36
19.05.2017;15:35:00;9962;91.0;38
19.05.2017;15:45:00;4140;91.8;35
19.05.2017;15:55:00;4423;92.5;37
19.05.2017;16:05:00;5873;93.5;37
19.05.2017;16:15:00;13981;95.3;38
19.05.2017;16:25:00;17794;98.0;35
19.05.2017;16:35:00;6313;99.8;35
19.05.2017;16:45:00;3567;100.5;37
19.05.2017;16:55:00;6752;101.4;36
19.05.2017;17:05:00;5633;102.5;38
19.05.2017;17:15:00;3138;103.1;38
19.05.2017;17:25:00;1891;103.5;37
19.05.2017;17:35:00;6748;104.4;38
19.05.2017;17:45:00;5004;105.4;36
19.05.2017;17:55:00;8656;106.6;38
19.05.2017;18:05:00;7131;107.8;37
19.05.2017;18:15:00;5453;108.8;35
19.05.2017;18:25:00;4679;109.6;37
19.05.2017;18:35:00;3185;110.3;38
19.05.2017;18:45:00;3388;110.8;37
19.05.2017;18:55:00;4140;111.5;38
19.05.2017;19:05:00;6137;112.4;35
19.05.2017;19:15:00;9611;113.8;37
19.05.2017;19:25:00;7469;115.2;37
19.05.2017;19:35:00;5637;116.2;35
19.05.2017;19:45:00;4297;116.9;37
19.05.2017;19:55:00;2818;117.4;39
19.05.2017;20:05:00;2929;117.9;35
19.05.2017;20:15:00;1682;118.3;37
19.05.2017;20:25:00;694;118.4;37
19.05.2017;20:35:00;456;118.5;38
19.05.2017;20:45:00;348;118.6;38
19.05.2017;20:55:00;231;118.6;38
19.05.2017;21:05:00;267;118.7;39
20.05.2017;05:35:00;4;0;28
20.05.2017;05:45:00;77;0;29
20.05.2017;05:55:00;312;0;30
20.05.2017;06:05:00;492;0.1;31
20.05.2017;06:15:00;679;0.2;32
20.05.2017;06:25:00;768;0.3;32
20.05.2017;06:35:00;916;0.4;33
20.05.2017;06:45:00;1265;0.6;33
20.05.2017;06:55:00;3009;1.1;34
20.05.2017;07:05:00;3449;1.6;35
20.05.2017;07:15:00;3776;2.2;37
20.05.2017;07:25:00;3702;2.8;38
20.05.2017;07:35:00;4640;3.5;36
20.05.2017;07:45:00;6558;4.5;37
20.05.2017;07:55:00;9485;6.0;35
20.05.2017;08:05:00;10145;7.7;35
20.05.2017;08:15:00;8650;9.2;38
20.05.2017;08:25:00;9922;10.9;37
20.05.2017;08:35:00;10392;12.6;36
20.05.2017;08:45:00;13221;14.7;35
20.05.2017;08:55:00;12616;16.9;35
20.05.2017;09:05:00;13745;19.1;36
20.05.2017;09:15:00;16271;21.7;38
20.05.2017;09:25:00;20683;24.9;36
20.05.2017;09:35:00;15717;28.0;35
20.05.2017;09:45:00;18931;31.1;35
20.05.2017;09:55:00;22254;34.8;38
20.05.2017;10:05:00;17198;37.8;36
20.05.2017;10:15:00;23824;41.4;40
20.05.2017;10:25:00;23145;45.4;39
20.05.2017;10:35:00;23728;49.4;40
20.05.2017;10:45:00;23715;53.4;40
20.05.2017;10:55:00;32156;58.4;42
20.05.2017;11:05:00;32792;63.8;43
20.05.2017;11:15:00;30702;68.5;42
20.05.2017;11:25:00;34463;74.1;44
20.05.2017;11:35:00;37210;80.2;45
20.05.2017;11:45:00;41362;86.9;47
20.05.2017;11:55:00;43040;93.8;47
20.05.2017;12:05:00;36224;100.5;45
20.05.2017;12:15:00;18223;105.7;40
20.05.2017;12:25:00;47568;111.9;48
20.05.2017;12:35:00;41338;118.9;47
20.05.2017;12:45:00;41256;126.1;48
20.05.2017;12:55:00;18969;129.3;39
20.05.2017;13:05:00;44299;136.8;48
20.05.2017;13:15:00;27173;142.0;41
20.05.2017;13:25:00;32856;148.2;46
20.05.2017;13:35:00;24985;153.4;43
20.05.2017;13:45:00;18997;156.6;39
20.05.2017;13:55:00;39323;161.6;44
20.05.2017;14:05:00;14723;165.0;38
20.05.2017;14:15:00;46961;170.3;46
20.05.2017;14:25:00;49627;178.6;51
20.05.2017;14:35:00;39212;185.0;46
20.05.2017;14:45:00;27554;189.2;41
20.05.2017;14:55:00;10747;191.2;38
20.05.2017;15:05:00;13253;193.2;38
20.05.2017;15:15:00;14405;195.7;37
20.05.2017;15:25:00;12543;197.9;38
20.05.2017;15:35:00;11481;199.8;37
20.05.2017;15:45:00;11535;201.8;36
20.05.2017;15:55:00;11578;203.7;36
20.05.2017;16:05:00;13688;205.9;38
20.05.2017;16:15:00;12069;207.9;37
20.05.2017;16:25:00;10865;209.8;35
20.05.2017;16:35:00;10058;211.5;36
20.05.2017;16:45:00;9539;213.1;38
20.05.2017;16:55:00;9688;214.7;38
20.05.2017;17:05:00;8198;216.2;36
20.05.2017;17:15:00;7515;217.4;36
20.05.2017;17:25:00;8129;218.7;38
20.05.2017;17:35:00;9473;220.3;37
20.05.2017;17:45:00;9197;221.8;35
20.05.2017;17:55:00;10217;223.5;35
20.05.2017;18:05:00;9548;225.1;38
20.05.2017;18:15:00;8849;226.6;37
20.05.2017;18:25:00;9264;228.0;36
20.05.2017;18:35:00;10883;229.8;35
20.05.2017;18:45:00;12379;231.8;36
20.05.2017;18:55:00;11830;233.7;38
20.05.2017;19:05:00;10562;236.2;36
20.05.2017;19:15:00;5349;237.2;38
20.05.2017;19:25:00;4242;237.9;36
20.05.2017;19:35:00;3075;238.4;38
20.05.2017;19:45:00;2750;238.9;39
20.05.2017;19:55:00;2732;239.3;36
20.05.2017;20:05:00;2344;239.8;37
20.05.2017;20:15:00;1906;240.1;38
20.05.2017;20:25:00;1412;240.3;39
20.05.2017;20:35:00;972;240.5;39
20.05.2017;20:45:00;486;240.6;39
20.05.2017;20:55:00;248;240.7;39
20.05.2017;21:05:00;29;240.7;37
20.05.2017;21:15:00;2;240.7;37
21.05.2017;05:35:00;5;0;28
21.05.2017;05:45:00;144;0;30
21.05.2017;05:55:00;326;0;31
21.05.2017;06:05:00;500;0.1;32
21.05.2017;06:15:00;706;0.2;32
21.05.2017;06:25:00;871;0.3;33
21.05.2017;06:35:00;1027;0.5;33
21.05.2017;06:45:00;1169;0.7;34
21.05.2017;06:55:00;1292;0.9;34
21.05.2017;07:05:00;1635;1.2;35
21.05.2017;07:15:00;1748;1.4;35
21.05.2017;07:25:00;1861;1.8;36
21.05.2017;07:35:00;1985;2.1;37
21.05.2017;07:45:00;2251;2.4;38
21.05.2017;07:55:00;2380;2.8;39
21.05.2017;08:05:00;2659;3.3;38
21.05.2017;08:15:00;3063;3.8;35
21.05.2017;08:25:00;3839;4.4;37
21.05.2017;08:35:00;4907;5.1;37
21.05.2017;08:45:00;6298;6.1;37
21.05.2017;08:55:00;7887;7.3;35
21.05.2017;09:05:00;9660;8.9;37
21.05.2017;09:15:00;11567;10.7;38
21.05.2017;09:25:00;13462;12.9;36
21.05.2017;09:35:00;15444;15.4;35
21.05.2017;09:45:00;17372;18.2;35
21.05.2017;09:55:00;19214;21.3;36
21.05.2017;10:05:00;21204;24.8;38
21.05.2017;10:15:00;23244;28.5;39
21.05.2017;10:25:00;25134;32.6;40
21.05.2017;10:35:00;26951;37.1;41
21.05.2017;10:45:00;28815;41.8;42
21.05.2017;10:55:00;30156;46.7;42
21.05.2017;11:05:00;31721;52.0;43
21.05.2017;11:15:00;33475;57.5;44
21.05.2017;11:25:00;34907;63.3;44
21.05.2017;11:35:00;35095;69.0;44
21.05.2017;11:45:00;30638;73.4;41
21.05.2017;11:55:00;39040;80.0;46
21.05.2017;12:05:00;39815;86.6;47
21.05.2017;12:15:00;41751;93.4;48
21.05.2017;12:25:00;42739;100.5;48
21.05.2017;12:35:00;44055;107.8;49
21.05.2017;12:45:00;43511;115.1;48
21.05.2017;12:55:00;46484;122.8;50
21.05.2017;13:05:00;43320;130.3;49
21.05.2017;13:15:00;19343;135.7;42
21.05.2017;13:25:00;36275;139.7;44
21.05.2017;13:35:00;26288;144.5;42
21.05.2017;13:45:00;13924;147.5;38
21.05.2017;13:55:00;16625;150.3;38
21.05.2017;14:05:00;18134;153.2;37
21.05.2017;14:15:00;19538;156.2;37
21.05.2017;14:25:00;21588;159.6;38
21.05.2017;14:35:00;21865;163.3;39
21.05.2017;14:45:00;24841;167.3;40
21.05.2017;14:55:00;23920;171.3;40
21.05.2017;15:05:00;29533;176.0;42
21.05.2017;15:15:00;49905;184.1;50
21.05.2017;15:25:00;49896;192.4;52
21.05.2017;15:35:00;49882;200.7;52
21.05.2017;15:45:00;34719;207.6;45
21.05.2017;15:55:00;48098;215.7;50
21.05.2017;16:05:00;40601;223.2;49
21.05.2017;16:15:00;49909;231.6;52
21.05.2017;16:25:00;49504;239.8;52
21.05.2017;16:35:00;48006;247.7;50
21.05.2017;16:45:00;39077;254.7;46
21.05.2017;16:55:00;48850;262.4;50
21.05.2017;17:05:00;47638;270.0;50
21.05.2017;17:15:00;25922;274.9;42
21.05.2017;17:25:00;32614;279.0;42
21.05.2017;17:35:00;18259;283.8;40
21.05.2017;17:45:00;33759;289.3;45
21.05.2017;17:55:00;22363;292.9;39
21.05.2017;18:05:00;15313;296.9;38
21.05.2017;18:15:00;16249;300.0;38
21.05.2017;18:25:00;15449;302.4;37
21.05.2017;18:35:00;15656;304.8;39
21.05.2017;18:45:00;11981;307.2;36
21.05.2017;18:55:00;11708;309.3;37
21.05.2017;19:05:00;29103;312.7;41
21.05.2017;19:15:00;13377;315.3;35
21.05.2017;19:25:00;8799;317.3;36
21.05.2017;19:35:00;6656;318.6;37
21.05.2017;19:45:00;6785;319.8;38
21.05.2017;19:55:00;5184;320.7;37
21.05.2017;20:05:00;3808;321.4;39
21.05.2017;20:15:00;3069;321.9;37
21.05.2017;20:25:00;1819;322.3;38
21.05.2017;20:35:00;1527;322.5;39
21.05.2017;20:45:00;1042;322.7;39
21.05.2017;20:55:00;401;322.8;39
21.05.2017;21:05:00;161;322.9;39
21.05.2017;21:15:00;6;322.9;39
22.05.2017;05:35:00;4;0;29
22.05.2017;05:45:00;46;0;30
22.05.2017;05:55:00;319;0;31
22.05.2017;06:05:00;509;0.1;32
22.05.2017;06:15:00;681;0.2;32
22.05.2017;06:25:00;841;0.3;33
22.05.2017;06:35:00;993;0.5;34
22.05.2017;06:45:00;1122;0.7;34
22.05.2017;06:55:00;1238;0.9;34
22.05.2017;07:05:00;1493;1.1;35
22.05.2017;07:15:00;1654;1.4;35
22.05.2017;07:25:00;1754;1.6;36
22.05.2017;07:35:00;1880;2.0;37
22.05.2017;07:45:00;1989;2.3;38
22.05.2017;07:55:00;2210;2.6;38
22.05.2017;08:05:00;2484;3.0;39
22.05.2017;08:15:00;2900;3.5;35
22.05.2017;08:25:00;3730;4.1;37
22.05.2017;08:35:00;4811;4.8;38
22.05.2017;08:45:00;6224;5.8;37
22.05.2017;08:55:00;7847;7.1;35
22.05.2017;09:05:00;9666;8.6;38
22.05.2017;09:15:00;11554;10.4;38
22.05.2017;09:25:00;13439;12.6;36
22.05.2017;09:35:00;15316;15.1;35
22.05.2017;09:45:00;17158;17.8;35
22.05.2017;09:55:00;19046;20.9;36
22.05.2017;10:05:00;20984;24.3;38
22.05.2017;10:15:00;22864;28.1;39
22.05.2017;10:25:00;24578;32.1;40
22.05.2017;10:35:00;26133;36.4;41
22.05.2017;10:45:00;27817;40.9;41
22.05.2017;10:55:00;29210;45.7;42
22.05.2017;11:05:00;30550;50.8;43
22.05.2017;11:15:00;31993;56.0;43
22.05.2017;11:25:00;33226;61.5;44
22.05.2017;11:35:00;34397;67.2;44
22.05.2017;11:45:00;35722;73.1;45
22.05.2017;11:55:00;36801;79.2;45
22.05.2017;12:05:00;38140;85.5;46
22.05.2017;12:15:00;39080;92.0;46
22.05.2017;12:25:00;40222;98.6;47
22.05.2017;12:35:00;41445;105.5;48
22.05.2017;12:45:00;34073;111.7;46
22.05.2017;12:55:00;42466;118.8;48
22.05.2017;13:05:00;43648;126.0;49
22.05.2017;13:15:00;44492;133.4;49
22.05.2017;13:25:00;45148;140.9;50
22.05.2017;13:35:00;45217;148.4;50
22.05.2017;13:45:00;45822;156.1;51
22.05.2017;13:55:00;45928;163.7;51
22.05.2017;14:05:00;47344;171.6;52
22.05.2017;14:15:00;47552;179.5;52
22.05.2017;14:25:00;47956;187.5;52
22.05.2017;14:35:00;48113;195.5;52
22.05.2017;14:45:00;47947;203.5;52
22.05.2017;14:55:00;47665;211.4;52
22.05.2017;15:05:00;47624;219.4;52
22.05.2017;15:15:00;48062;227.4;52
22.05.2017;15:25:00;48161;235.4;52
22.05.2017;15:35:00;48063;243.4;52
22.05.2017;15:45:00;47906;251.4;52
22.05.2017;15:55:00;47346;259.3;51
22.05.2017;16:05:00;46970;267.2;51
22.05.2017;16:15:00;46149;274.9;50
22.05.2017;16:25:00;46448;282.6;50
22.05.2017;16:35:00;42452;289.8;48
22.05.2017;16:45:00;45395;297.4;50
22.05.2017;16:55:00;44196;304.8;49
22.05.2017;17:05:00;43316;312.1;49
22.05.2017;17:15:00;42653;319.2;49
22.05.2017;17:25:00;41214;326.2;48
22.05.2017;17:35:00;40351;333.0;47
22.05.2017;17:45:00;38885;339.5;47
22.05.2017;17:55:00;37833;345.9;46
22.05.2017;18:05:00;36275;352.0;45
22.05.2017;18:15:00;34581;357.8;45
22.05.2017;18:25:00;32955;363.4;44
22.05.2017;18:35:00;31415;368.7;43
22.05.2017;18:45:00;29571;373.7;43
22.05.2017;18:55:00;28448;378.5;42
22.05.2017;19:05:00;26679;383.0;41
22.05.2017;19:15:00;24986;387.2;41
22.05.2017;19:25:00;22819;391.2;40
22.05.2017;19:35:00;16315;394.2;38
22.05.2017;19:45:00;11488;396.3;38
22.05.2017;19:55:00;8929;397.9;37
22.05.2017;20:05:00;5313;398.8;40
22.05.2017;20:15:00;5645;399.6;38
22.05.2017;20:25:00;2735;400.2;40
22.05.2017;20:35:00;1597;400.5;40
22.05.2017;20:45:00;366;400.6;39
22.05.2017;20:55:00;228;400.7;40
22.05.2017;21:05:00;0;400.7;40
22.05.2017;21:15:00;4;400.7;39
23.05.2017;05:35:00;0;0;30
23.05.2017;05:45:00;65;0;31
23.05.2017;05:55:00;368;0;32
23.05.2017;06:05:00;681;0.1;33
23.05.2017;06:15:00;860;0.2;33
23.05.2017;06:25:00;1242;0.4;34
23.05.2017;06:35:00;2289;0.8;34
23.05.2017;06:45:00;2644;1.2;35
23.05.2017;06:55:00;3269;1.7;36
23.05.2017;07:05:00;3769;2.3;38
23.05.2017;07:15:00;5092;3.1;36
23.05.2017;07:25:00;7488;4.2;38
23.05.2017;07:35:00;7078;5.5;35
23.05.2017;07:45:00;6531;6.6;38
23.05.2017;07:55:00;7433;7.8;37
23.05.2017;08:05:00;7799;9.1;35
23.05.2017;08:15:00;8285;10.4;37
23.05.2017;08:25:00;9412;12.0;38
23.05.2017;08:35:00;9789;13.5;37
23.05.2017;08:45:00;10292;15.3;35
23.05.2017;08:55:00;10882;17.0;35
23.05.2017;09:05:00;9540;18.7;37
23.05.2017;09:15:00;10140;20.2;38
23.05.2017;09:25:00;14294;22.5;35
23.05.2017;09:35:00;18987;25.4;37
23.05.2017;09:45:00;18949;28.5;36
23.05.2017;09:55:00;17896;31.4;36
23.05.2017;10:05:00;15919;34.4;35
23.05.2017;10:15:00;16895;36.9;38
23.05.2017;10:25:00;26142;41.2;41
23.05.2017;10:35:00;26852;45.5;41
23.05.2017;10:45:00;24279;49.9;40
23.05.2017;10:55:00;28386;54.5;41
23.05.2017;11:05:00;19704;58.7;39
23.05.2017;11:15:00;18640;61.9;38
23.05.2017;11:25:00;27476;66.3;41
23.05.2017;11:35:00;36299;72.3;45
23.05.2017;11:45:00;35890;78.4;45
23.05.2017;11:55:00;39085;84.7;46
23.05.2017;12:05:00;39589;91.3;47
23.05.2017;12:15:00;40364;98.0;47
23.05.2017;12:25:00;41285;104.7;48
23.05.2017;12:35:00;38268;111.3;47
23.05.2017;12:45:00;42807;118.1;48
23.05.2017;12:55:00;40279;125.0;47
23.05.2017;13:05:00;41519;131.7;48
23.05.2017;13:15:00;44153;138.9;49
23.05.2017;13:25:00;46971;146.6;50
23.05.2017;13:35:00;42239;153.9;49
23.05.2017;13:45:00;49862;162.0;53
23.05.2017;13:55:00;43255;169.6;51
23.05.2017;14:05:00;45287;177.4;52
23.05.2017;14:15:00;49384;184.6;52
23.05.2017;14:25:00;41628;192.1;50
23.05.2017;14:45:00;37472;207.3;49
23.05.2017;14:55:00;46436;214.3;49
23.05.2017;15:05:00;47531;222.1;51
23.05.2017;15:15:00;43255;229.4;50
23.05.2017;15:25:00;37666;235.7;47
23.05.2017;15:35:00;31983;241.0;43
23.05.2017;15:45:00;35480;246.6;46
23.05.2017;15:55:00;45520;253.8;49
23.05.2017;16:05:00;49180;261.3;50
23.05.2017;16:15:00;45963;269.2;51
23.05.2017;16:25:00;46489;277.0;51
23.05.2017;16:35:00;47155;284.8;51
23.05.2017;16:45:00;31194;289.4;43
23.05.2017;16:55:00;17577;294.5;42
23.05.2017;17:05:00;15330;296.8;41
23.05.2017;17:15:00;12913;299.1;39
23.05.2017;17:25:00;45293;304.4;46
23.05.2017;17:35:00;12522;307.2;38
23.05.2017;17:45:00;18661;310.3;39
23.05.2017;17:55:00;7850;311.9;39
23.05.2017;18:05:00;5213;312.8;40
23.05.2017;18:15:00;4158;313.5;40
23.05.2017;18:25:00;3404;314.1;40
23.05.2017;18:35:00;1789;314.5;40
23.05.2017;18:45:00;2921;314.9;41
23.05.2017;18:55:00;2656;315.4;39
23.05.2017;19:05:00;3086;315.9;40
23.05.2017;19:15:00;1924;316.3;40
23.05.2017;19:25:00;2531;316.6;38
23.05.2017;19:35:00;4913;317.4;39
23.05.2017;19:45:00;10844;319.0;36
23.05.2017;19:55:00;7121;320.4;38
23.05.2017;20:05:00;5745;321.4;37
23.05.2017;20:15:00;4053;322.1;39
23.05.2017;20:25:00;3182;322.7;36
23.05.2017;20:35:00;2069;323.1;39
23.05.2017;20:45:00;1558;323.4;39
23.05.2017;20:55:00;678;323.5;39
23.05.2017;21:05:00;245;323.6;39
23.05.2017;21:15:00;245;323.6;37
24.05.2017;05:45:00;4;0;30
24.05.2017;05:55:00;158;0;31
24.05.2017;06:05:00;346;0;32
24.05.2017;06:15:00;581;0.1;33
24.05.2017;06:25:00;850;0.2;34
24.05.2017;06:35:00;1235;0.4;34
24.05.2017;06:45:00;1606;0.7;35
24.05.2017;06:55:00;1665;0.9;35
24.05.2017;07:05:00;2225;1.3;36
24.05.2017;07:15:00;2628;1.7;37
24.05.2017;07:25:00;2457;2.2;38
24.05.2017;07:35:00;1990;2.5;39
24.05.2017;07:45:00;3339;3.0;36
24.05.2017;07:55:00;4420;3.7;36
24.05.2017;08:05:00;7936;4.8;36
24.05.2017;08:15:00;9538;6.4;38
24.05.2017;08:25:00;8057;7.8;37
24.05.2017;08:35:00;6293;8.9;35
24.05.2017;08:45:00;9941;10.5;36
24.05.2017;08:55:00;12751;12.5;37
24.05.2017;09:05:00;13585;14.8;38
24.05.2017;09:15:00;7892;16.4;36
24.05.2017;09:25:00;5646;17.4;38
24.05.2017;09:35:00;6509;18.4;36
24.05.2017;09:45:00;10089;20.0;35
24.05.2017;09:55:00;11524;22.0;35
24.05.2017;10:05:00;13798;24.1;37
24.05.2017;10:15:00;16871;26.8;35
24.05.2017;10:25:00;19540;30.1;36
24.05.2017;10:35:00;27660;34.7;41
24.05.2017;10:45:00;22983;38.5;39
24.05.2017;10:55:00;21396;42.6;38
24.05.2017;11:05:00;32293;47.0;42
24.05.2017;11:15:00;33815;52.8;44
24.05.2017;11:25:00;37321;58.8;45
