Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
24.05.2017;11:35:00;36861;64.9;45
24.05.2017;11:45:00;39173;71.4;46
24.05.2017;11:55:00;40658;78.1;47
24.05.2017;12:05:00;28751;84.0;44
24.05.2017;12:15:00;20216;89.2;40
24.05.2017;12:25:00;37491;93.7;44
24.05.2017;12:35:00;43847;100.4;48
24.05.2017;12:45:00;24208;105.4;41
24.05.2017;12:55:00;20959;110.8;41
24.05.2017;13:05:00;11852;112.9;38
24.05.2017;13:15:00;47393;120.1;49
24.05.2017;13:25:00;46466;127.9;50
24.05.2017;13:35:00;47061;134.3;48
24.05.2017;13:45:00;43386;141.9;50
24.05.2017;13:55:00;24340;147.3;42
24.05.2017;14:05:00;34483;152.4;44
24.05.2017;14:15:00;45920;159.3;48
24.05.2017;14:25:00;48430;166.3;50
24.05.2017;14:35:00;31699;172.8;46
24.05.2017;14:45:00;49036;179.7;50
24.05.2017;14:55:00;46365;187.5;50
24.05.2017;15:05:00;46385;195.2;50
24.05.2017;15:15:00;46676;202.9;50
24.05.2017;15:25:00;46799;210.3;50
24.05.2017;15:35:00;41577;217.4;48
24.05.2017;15:45:00;44086;224.4;48
24.05.2017;15:55:00;43654;231.7;48
24.05.2017;16:05:00;41539;238.8;48
24.05.2017;16:15:00;38528;245.3;46
24.05.2017;16:25:00;41252;252.2;47
24.05.2017;16:35:00;33222;258.2;44
24.05.2017;16:45:00;40913;265.0;47
24.05.2017;16:55:00;33858;271.0;44
24.05.2017;17:05:00;39221;277.7;46
24.05.2017;17:15:00;40151;284.3;47
24.05.2017;17:25:00;35780;290.5;46
24.05.2017;17:35:00;36277;295.6;44
24.05.2017;17:45:00;34643;301.6;45
24.05.2017;17:55:00;35238;307.2;44
24.05.2017;18:05:00;18065;311.1;39
24.05.2017;18:15:00;17999;314.5;39
24.05.2017;18:25:00;16664;317.2;38
24.05.2017;18:35:00;14922;319.7;37
24.05.2017;18:45:00;13610;321.9;38
24.05.2017;18:55:00;9775;323.8;37
24.05.2017;19:05:00;8694;325.2;38
24.05.2017;19:15:00;7515;326.5;39
24.05.2017;19:25:00;6460;327.6;37
24.05.2017;19:35:00;4584;328.6;39
24.05.2017;19:45:00;2669;329.2;38
24.05.2017;19:55:00;1830;329.5;39
24.05.2017;20:05:00;1392;329.8;40
24.05.2017;20:15:00;880;329.9;40
24.05.2017;20:25:00;1093;330.1;38
24.05.2017;20:35:00;345;330.2;39
24.05.2017;20:45:00;224;330.2;39
24.05.2017;20:55:00;167;330.3;40
24.05.2017;21:05:00;3;330.3;39
25.05.2017;05:25:00;5;0;29
25.05.2017;05:35:00;0;0;31
25.05.2017;05:45:00;147;0;31
25.05.2017;05:55:00;426;0;32
25.05.2017;06:05:00;666;0.1;33
25.05.2017;06:15:00;749;0.2;34
25.05.2017;06:25:00;903;0.4;34
25.05.2017;06:35:00;1385;0.6;35
25.05.2017;06:45:00;1563;0.9;35
25.05.2017;06:55:00;1473;1.1;35
25.05.2017;07:05:00;2079;1.4;36
25.05.2017;07:15:00;3185;1.9;37
25.05.2017;07:25:00;3844;2.5;38
25.05.2017;07:35:00;5011;3.3;36
25.05.2017;07:45:00;4457;4.1;39
25.05.2017;07:55:00;4872;4.9;36
25.05.2017;08:05:00;5198;5.8;39
25.05.2017;08:15:00;7795;6.9;36
25.05.2017;08:25:00;9309;8.5;35
25.05.2017;08:35:00;10271;10.1;37
25.05.2017;08:45:00;8967;11.6;38
25.05.2017;08:55:00;9711;13.1;36
25.05.2017;09:05:00;10723;14.9;35
25.05.2017;09:15:00;12470;16.9;36
25.05.2017;09:25:00;14310;19.1;38
25.05.2017;09:35:00;15278;21.6;35
25.05.2017;09:45:00;17368;24.4;35
25.05.2017;09:55:00;18797;27.4;36
25.05.2017;10:05:00;15735;29.7;39
25.05.2017;10:15:00;21098;33.1;39
25.05.2017;10:25:00;25742;36.6;39
25.05.2017;10:35:00;26528;41.0;41
25.05.2017;10:45:00;29733;45.9;42
25.05.2017;10:55:00;30848;50.9;43
25.05.2017;11:05:00;28770;55.1;40
25.05.2017;11:15:00;33512;60.7;44
25.05.2017;11:25:00;37494;66.7;45
25.05.2017;11:35:00;36134;73.0;46
25.05.2017;11:45:00;31370;77.3;42
25.05.2017;11:55:00;44289;84.7;49
25.05.2017;12:05:00;20795;89.4;41
25.05.2017;12:15:00;40897;95.8;46
25.05.2017;12:25:00;41057;102.8;48
25.05.2017;12:35:00;45862;108.2;47
25.05.2017;12:45:00;27881;114.0;43
25.05.2017;12:55:00;39825;121.3;49
25.05.2017;13:05:00;34652;125.6;43
25.05.2017;13:15:00;46044;133.3;50
25.05.2017;13:25:00;27001;137.7;42
25.05.2017;13:35:00;46969;145.7;51
25.05.2017;13:45:00;46105;153.3;50
25.05.2017;13:55:00;46784;161.1;51
25.05.2017;14:05:00;47866;168.9;51
25.05.2017;14:15:00;42732;176.0;48
25.05.2017;14:25:00;34732;180.6;45
25.05.2017;14:35:00;26746;187.0;46
25.05.2017;14:45:00;11052;189.0;41
25.05.2017;14:55:00;49595;195.0;49
25.05.2017;15:05:00;45034;203.0;51
25.05.2017;15:15:00;34346;207.0;44
25.05.2017;15:25:00;47443;214.6;50
25.05.2017;15:35:00;48806;222.8;51
25.05.2017;15:45:00;15516;228.0;42
25.05.2017;15:55:00;47009;235.9;50
25.05.2017;16:05:00;46728;243.6;50
25.05.2017;16:15:00;46098;251.3;50
25.05.2017;16:25:00;43950;258.8;49
25.05.2017;16:35:00;42315;266.0;48
25.05.2017;16:45:00;43447;273.2;48
25.05.2017;16:55:00;42667;280.4;48
25.05.2017;17:05:00;43745;287.7;49
25.05.2017;17:15:00;43393;294.9;49
25.05.2017;17:25:00;41368;302.0;48
25.05.2017;17:35:00;40117;308.6;47
25.05.2017;17:45:00;38123;315.0;46
25.05.2017;17:55:00;37186;321.3;46
25.05.2017;18:05:00;36265;327.4;46
25.05.2017;18:15:00;33635;333.1;44
25.05.2017;18:25:00;32505;338.5;44
25.05.2017;18:35:00;30977;343.8;43
25.05.2017;18:45:00;28699;348.7;42
25.05.2017;18:55:00;26900;353.1;42
25.05.2017;19:05:00;25527;357.4;41
25.05.2017;19:15:00;23249;361.4;40
25.05.2017;19:25:00;21438;365.1;40
25.05.2017;19:35:00;16531;368.1;37
25.05.2017;19:45:00;10562;370.0;37
25.05.2017;19:55:00;8808;371.6;37
25.05.2017;20:05:00;6590;372.8;39
25.05.2017;20:15:00;5710;373.8;38
25.05.2017;20:25:00;3141;374.4;40
25.05.2017;20:35:00;1728;374.7;38
25.05.2017;20:45:00;738;374.9;40
25.05.2017;20:55:00;318;374.9;40
25.05.2017;21:05:00;153;375.0;40
25.05.2017;21:15:00;39;375.0;40
25.05.2017;21:25:00;1;375.0;39
26.05.2017;05:25:00;5;0;29
26.05.2017;05:35:00;28;0;31
26.05.2017;05:45:00;235;0;32
26.05.2017;05:55:00;402;0;33
26.05.2017;06:05:00;568;0.1;34
26.05.2017;06:15:00;721;0.2;34
26.05.2017;06:25:00;865;0.4;35
26.05.2017;06:35:00;1011;0.5;35
26.05.2017;06:45:00;1132;0.7;35
26.05.2017;06:55:00;1249;0.9;36
26.05.2017;07:05:00;1575;1.2;36
26.05.2017;07:15:00;1693;1.5;37
26.05.2017;07:25:00;1805;1.8;38
26.05.2017;07:35:00;1913;2.1;39
26.05.2017;07:45:00;2048;2.4;39
26.05.2017;07:55:00;2283;2.8;36
26.05.2017;08:05:00;2580;3.2;37
26.05.2017;08:15:00;3129;3.7;38
26.05.2017;08:25:00;3975;4.3;35
26.05.2017;08:35:00;5112;5.1;37
26.05.2017;08:45:00;6523;6.1;35
26.05.2017;08:55:00;8159;7.4;38
26.05.2017;09:05:00;9905;9.0;37
26.05.2017;09:15:00;11771;10.9;35
26.05.2017;09:25:00;13634;13.1;36
26.05.2017;09:35:00;15563;15.6;35
26.05.2017;09:45:00;17535;18.4;36
26.05.2017;09:55:00;19513;21.6;37
26.05.2017;10:05:00;21365;25.0;39
26.05.2017;10:15:00;23116;28.8;40
26.05.2017;10:25:00;24864;32.9;41
26.05.2017;10:35:00;26566;37.2;41
26.05.2017;10:45:00;28055;41.8;42
26.05.2017;10:55:00;29611;46.7;43
26.05.2017;11:05:00;30975;51.8;43
26.05.2017;11:15:00;32484;57.2;44
26.05.2017;11:25:00;33897;62.8;44
26.05.2017;11:35:00;35160;68.6;45
26.05.2017;11:45:00;36274;74.5;45
26.05.2017;11:55:00;37412;80.7;46
26.05.2017;12:05:00;38810;87.1;47
26.05.2017;12:15:00;39806;93.7;47
26.05.2017;12:25:00;40865;100.5;48
26.05.2017;12:35:00;41795;107.4;48
26.05.2017;12:45:00;42645;114.5;49
26.05.2017;12:55:00;43694;121.7;49
26.05.2017;13:05:00;44626;129.1;50
26.05.2017;13:15:00;45356;136.7;50
26.05.2017;13:25:00;45657;144.3;51
26.05.2017;13:35:00;45984;151.9;51
26.05.2017;13:45:00;46529;159.6;51
26.05.2017;13:55:00;46912;167.4;52
26.05.2017;14:05:00;46900;175.2;52
26.05.2017;14:15:00;47586;183.1;52
26.05.2017;14:25:00;47955;191.1;52
26.05.2017;14:35:00;48322;199.1;53
26.05.2017;14:45:00;48569;207.2;53
26.05.2017;14:55:00;48074;215.3;53
26.05.2017;15:05:00;47982;223.3;52
26.05.2017;15:15:00;47794;231.3;52
26.05.2017;15:25:00;47322;239.2;52
26.05.2017;15:35:00;47396;247.0;52
26.05.2017;15:45:00;47489;254.9;52
26.05.2017;15:55:00;46943;262.9;51
26.05.2017;16:05:00;46490;270.6;51
26.05.2017;16:15:00;46146;278.3;51
26.05.2017;16:25:00;45677;285.9;51
26.05.2017;16:35:00;45331;293.5;50
26.05.2017;16:45:00;45258;301.0;50
26.05.2017;16:55:00;44321;308.4;50
26.05.2017;17:05:00;43981;315.8;50
26.05.2017;17:15:00;42999;323.0;49
26.05.2017;17:25:00;41959;330.0;48
26.05.2017;17:35:00;40916;336.9;48
26.05.2017;17:45:00;39607;343.5;47
26.05.2017;17:55:00;38361;350.0;47
26.05.2017;18:05:00;36699;356.2;46
26.05.2017;18:15:00;35537;362.1;45
26.05.2017;18:25:00;34072;367.9;45
26.05.2017;18:35:00;32440;373.4;44
26.05.2017;18:45:00;30845;378.6;43
26.05.2017;18:55:00;29192;383.5;43
26.05.2017;19:05:00;27269;388.1;42
26.05.2017;19:15:00;25367;392.4;41
26.05.2017;19:25:00;23408;396.4;41
26.05.2017;19:35:00;19163;399.9;39
26.05.2017;19:45:00;12398;402.2;38
26.05.2017;19:55:00;10837;404.1;39
26.05.2017;20:05:00;10085;405.8;37
26.05.2017;20:15:00;7752;407.2;39
26.05.2017;20:25:00;4191;408.1;39
26.05.2017;20:35:00;2336;408.5;40
26.05.2017;20:45:00;995;408.8;40
26.05.2017;20:55:00;271;408.8;40
26.05.2017;21:05:00;157;408.8;40
26.05.2017;21:15:00;88;408.9;40
26.05.2017;21:25:00;4;408.9;40
27.05.2017;05:25:00;5;0;30
27.05.2017;05:35:00;75;0;31
27.05.2017;05:45:00;245;0;32
27.05.2017;05:55:00;400;0.1;33
27.05.2017;06:05:00;551;0.1;34
27.05.2017;06:15:00;694;0.2;35
27.05.2017;06:25:00;820;0.4;35
27.05.2017;06:35:00;952;0.5;35
27.05.2017;06:45:00;1058;0.7;36
27.05.2017;06:55:00;1154;0.9;36
27.05.2017;07:05:00;1243;1.1;37
27.05.2017;07:15:00;1537;1.3;37
27.05.2017;07:25:00;1656;1.6;38
27.05.2017;07:35:00;1782;1.9;39
27.05.2017;07:45:00;1872;2.2;38
27.05.2017;07:55:00;2011;2.5;36
27.05.2017;08:05:00;2442;2.9;37
27.05.2017;08:15:00;3025;3.4;38
27.05.2017;08:25:00;3888;4.0;35
27.05.2017;08:35:00;5073;4.8;37
27.05.2017;08:45:00;6493;5.8;35
27.05.2017;08:55:00;8126;7.1;38
27.05.2017;09:05:00;9880;8.7;37
27.05.2017;09:15:00;11689;10.5;35
27.05.2017;09:25:00;13550;12.7;36
27.05.2017;09:35:00;15447;15.2;35
27.05.2017;09:45:00;17410;18.0;36
27.05.2017;09:55:00;19254;21.1;37
27.05.2017;10:05:00;21029;24.6;39
27.05.2017;10:15:00;22786;28.3;40
27.05.2017;10:25:00;24322;32.3;41
27.05.2017;10:35:00;25934;36.5;41
27.05.2017;10:45:00;27438;41.1;42
27.05.2017;10:55:00;28913;45.8;42
27.05.2017;11:05:00;30304;50.8;43
27.05.2017;11:15:00;31724;56.0;44
27.05.2017;11:25:00;32855;61.4;44
27.05.2017;11:35:00;34021;67.0;45
27.05.2017;11:45:00;35209;72.8;45
27.05.2017;11:55:00;36319;78.8;46
27.05.2017;12:05:00;37418;85.0;46
27.05.2017;12:15:00;38215;91.4;47
27.05.2017;12:25:00;38976;97.8;47
27.05.2017;12:35:00;39666;104.4;48
27.05.2017;12:45:00;40758;111.2;48
27.05.2017;12:55:00;41346;118.0;49
27.05.2017;13:05:00;42427;125.0;49
27.05.2017;13:15:00;42958;132.2;49
27.05.2017;13:25:00;43335;139.4;50
27.05.2017;13:35:00;43619;146.6;50
27.05.2017;13:45:00;44021;154.0;51
27.05.2017;13:55:00;44473;161.4;51
27.05.2017;14:05:00;44668;168.8;51
27.05.2017;14:15:00;45256;176.3;51
27.05.2017;14:25:00;45413;183.9;51
27.05.2017;14:35:00;44617;191.3;51
27.05.2017;14:45:00;45060;198.9;51
27.05.2017;15:05:00;45644;214.0;51
27.05.2017;15:15:00;45457;221.6;51
27.05.2017;15:25:00;45568;229.2;51
27.05.2017;15:35:00;45564;236.8;51
27.05.2017;15:45:00;44758;244.3;51
27.05.2017;15:55:00;44543;251.7;50
27.05.2017;16:05:00;44604;259.2;50
27.05.2017;16:15:00;43916;266.5;50
27.05.2017;16:25:00;43641;273.8;50
27.05.2017;16:35:00;43255;281.0;50
27.05.2017;16:45:00;42962;288.2;49
27.05.2017;16:55:00;42395;295.3;49
27.05.2017;17:05:00;41652;302.3;49
27.05.2017;17:15:00;40678;309.1;48
27.05.2017;17:25:00;39769;315.8;48
27.05.2017;17:35:00;38497;322.3;47
27.05.2017;17:45:00;37549;328.5;47
27.05.2017;17:55:00;36704;334.7;46
27.05.2017;18:05:00;35314;340.6;46
27.05.2017;18:15:00;33847;346.3;45
27.05.2017;18:25:00;32754;351.8;44
27.05.2017;18:35:00;31278;357.1;44
27.05.2017;18:45:00;29653;362.1;43
27.05.2017;18:55:00;28283;367.0;43
27.05.2017;19:05:00;26820;371.4;42
27.05.2017;19:15:00;25044;375.7;41
27.05.2017;19:25:00;23185;379.6;41
27.05.2017;19:35:00;19463;383.1;39
27.05.2017;19:45:00;13009;385.5;38
27.05.2017;19:55:00;11046;387.4;37
27.05.2017;20:05:00;8397;388.9;39
27.05.2017;20:15:00;7837;390.2;38
27.05.2017;20:25:00;4150;391.1;38
27.05.2017;20:35:00;2310;391.5;40
27.05.2017;20:45:00;332;391.7;40
27.05.2017;20:55:00;154;391.7;41
27.05.2017;21:05:00;109;391.7;41
27.05.2017;21:15:00;7;391.7;38
28.05.2017;05:25:00;7;0;31
28.05.2017;05:35:00;34;0;32
28.05.2017;05:45:00;315;0;33
28.05.2017;05:55:00;512;0.1;34
28.05.2017;06:05:00;706;0.2;34
28.05.2017;06:15:00;870;0.3;35
28.05.2017;06:25:00;1023;0.5;35
28.05.2017;06:35:00;1172;0.7;36
28.05.2017;06:45:00;1281;0.9;36
28.05.2017;06:55:00;1594;1.1;36
28.05.2017;07:05:00;1725;1.4;37
28.05.2017;07:15:00;1860;1.7;38
28.05.2017;07:25:00;2043;2.1;39
28.05.2017;07:35:00;2264;2.4;35
28.05.2017;07:45:00;2312;2.8;37
28.05.2017;07:55:00;2411;3.2;38
28.05.2017;08:05:00;2686;3.6;39
28.05.2017;08:15:00;3237;4.2;36
28.05.2017;08:25:00;4124;4.8;37
28.05.2017;08:35:00;5280;5.6;36
28.05.2017;08:45:00;6661;6.7;38
28.05.2017;08:55:00;8229;8.0;35
28.05.2017;09:05:00;9924;9.6;36
28.05.2017;09:15:00;11680;11.4;38
28.05.2017;09:25:00;13485;13.6;35
28.05.2017;09:35:00;15300;16.1;35
28.05.2017;09:45:00;17247;18.8;36
28.05.2017;09:55:00;19004;22.0;37
28.05.2017;10:05:00;20645;25.3;38
28.05.2017;10:15:00;22305;29.0;40
28.05.2017;10:25:00;23907;32.9;40
28.05.2017;10:35:00;25525;37.1;41
28.05.2017;10:45:00;26957;41.5;42
28.05.2017;10:55:00;28311;46.1;42
28.05.2017;11:05:00;29655;51.0;43
28.05.2017;11:15:00;30896;56.1;44
28.05.2017;11:25:00;32236;61.4;44
28.05.2017;11:35:00;33518;66.9;45
28.05.2017;11:45:00;34693;72.7;45
28.05.2017;11:55:00;35806;78.6;46
28.05.2017;12:05:00;36897;84.7;46
28.05.2017;12:15:00;36946;90.9;47
28.05.2017;12:25:00;38884;97.3;47
28.05.2017;12:35:00;38919;103.8;47
28.05.2017;12:45:00;40444;110.5;48
28.05.2017;12:55:00;41142;117.3;49
28.05.2017;13:05:00;41640;124.3;49
28.05.2017;13:15:00;42794;131.3;49
28.05.2017;13:25:00;43993;138.6;50
28.05.2017;13:35:00;43680;145.9;50
28.05.2017;13:45:00;43274;152.9;50
28.05.2017;13:55:00;44670;160.3;51
28.05.2017;14:05:00;45625;167.8;51
28.05.2017;14:15:00;45844;175.4;52
28.05.2017;14:25:00;47103;183.2;52
28.05.2017;14:35:00;48169;191.2;53
28.05.2017;14:45:00;47060;199.1;53
28.05.2017;14:55:00;47473;206.5;51
28.05.2017;15:05:00;35753;213.4;48
28.05.2017;15:15:00;42957;220.8;50
28.05.2017;15:25:00;37720;227.7;48
28.05.2017;15:35:00;45046;234.9;50
28.05.2017;15:45:00;46879;242.6;52
28.05.2017;15:55:00;43339;249.9;50
28.05.2017;16:05:00;36905;256.6;47
28.05.2017;16:15:00;43204;263.6;49
28.05.2017;16:25:00;38475;270.3;47
28.05.2017;16:35:00;31840;275.9;45
28.05.2017;16:45:00;26891;280.5;42
28.05.2017;16:55:00;29878;285.7;44
28.05.2017;17:05:00;26355;290.2;42
28.05.2017;17:15:00;20922;293.8;40
28.05.2017;17:25:00;16210;296.7;39
28.05.2017;17:35:00;14584;299.2;39
28.05.2017;17:45:00;13959;301.5;38
28.05.2017;17:55:00;13515;303.8;37
28.05.2017;18:05:00;12642;305.9;37
28.05.2017;18:15:00;12482;308.0;37
28.05.2017;18:25:00;13464;310.2;36
28.05.2017;18:35:00;13857;312.5;36
28.05.2017;18:45:00;15521;314.9;36
28.05.2017;18:55:00;18766;317.8;37
28.05.2017;19:05:00;32400;323.0;43
28.05.2017;19:15:00;30353;328.0;43
28.05.2017;19:25:00;26636;332.6;42
28.05.2017;19:35:00;22162;336.6;40
28.05.2017;19:45:00;14541;339.3;37
28.05.2017;19:55:00;9600;341.1;38
28.05.2017;20:05:00;7882;342.5;37
28.05.2017;20:15:00;6022;343.6;39
28.05.2017;20:25:00;3676;344.3;38
28.05.2017;20:35:00;1434;344.6;40
28.05.2017;20:45:00;1268;344.8;40
28.05.2017;20:55:00;693;344.9;40
28.05.2017;21:05:00;289;345.0;38
28.05.2017;21:15:00;131;345.0;40
28.05.2017;21:25:00;6;345.0;39
29.05.2017;05:25:00;5;0;30
29.05.2017;05:35:00;73;0;32
29.05.2017;05:45:00;249;0;33
29.05.2017;05:55:00;413;0.1;34
29.05.2017;06:05:00;562;0.1;34
29.05.2017;06:15:00;702;0.3;35
29.05.2017;06:25:00;903;0.4;35
29.05.2017;06:35:00;1050;0.6;36
29.05.2017;06:45:00;1193;0.8;36
29.05.2017;06:55:00;1427;1.0;36
29.05.2017;07:05:00;1659;1.2;37
29.05.2017;07:15:00;1772;1.5;38
29.05.2017;07:25:00;1881;1.8;39
29.05.2017;07:35:00;2021;2.2;36
29.05.2017;07:45:00;2274;2.5;37
29.05.2017;07:55:00;2445;2.9;38
29.05.2017;08:05:00;2759;3.4;39
29.05.2017;08:15:00;3342;3.9;36
29.05.2017;08:25:00;4221;4.6;38
29.05.2017;08:35:00;5350;5.4;36
29.05.2017;08:45:00;6739;6.5;38
29.05.2017;08:55:00;8260;7.8;35
29.05.2017;09:05:00;9889;9.4;36
29.05.2017;09:15:00;11566;11.2;38
29.05.2017;09:25:00;13293;13.4;35
29.05.2017;09:35:00;14905;15.8;35
29.05.2017;09:45:00;16989;18.5;36
29.05.2017;09:55:00;18705;21.6;38
29.05.2017;10:05:00;20383;24.9;39
29.05.2017;10:15:00;21948;28.5;40
29.05.2017;10:25:00;23571;32.4;41
29.05.2017;10:35:00;25094;36.5;41
29.05.2017;10:45:00;26749;40.9;42
29.05.2017;10:55:00;28165;45.5;43
29.05.2017;11:05:00;29487;50.4;43
29.05.2017;11:15:00;30565;55.4;44
29.05.2017;11:25:00;31740;60.7;44
29.05.2017;11:35:00;33005;66.1;45
29.05.2017;11:45:00;33938;71.7;45
29.05.2017;11:55:00;35157;77.6;46
29.05.2017;12:05:00;36130;83.5;47
29.05.2017;12:15:00;37234;89.6;47
29.05.2017;12:25:00;38052;96.0;47
29.05.2017;12:35:00;38942;102.4;48
29.05.2017;12:45:00;39550;109.0;48
29.05.2017;12:55:00;40454;115.7;49
29.05.2017;13:05:00;41014;122.5;49
29.05.2017;13:15:00;41689;129.4;50
29.05.2017;13:25:00;42158;136.4;50
29.05.2017;13:35:00;42476;143.5;50
29.05.2017;13:45:00;42698;150.6;51
29.05.2017;13:55:00;42946;157.7;51
29.05.2017;14:05:00;43302;164.9;51
29.05.2017;14:15:00;43726;172.2;51
29.05.2017;14:25:00;43634;179.5;51
29.05.2017;14:35:00;43696;186.8;51
29.05.2017;14:45:00;44317;194.1;51
29.05.2017;14:55:00;44271;201.5;51
29.05.2017;15:05:00;44047;208.8;51
29.05.2017;15:15:00;44161;216.2;51
29.05.2017;15:25:00;43981;223.5;51
29.05.2017;15:35:00;44105;230.9;51
29.05.2017;15:45:00;43924;238.2;51
29.05.2017;15:55:00;43617;245.5;51
29.05.2017;16:05:00;42816;252.6;50
29.05.2017;16:15:00;42960;259.8;50
29.05.2017;16:25:00;42616;266.9;50
29.05.2017;16:35:00;42641;274.0;50
29.05.2017;16:45:00;42061;281.1;49
29.05.2017;16:55:00;40223;287.9;49
29.05.2017;17:05:00;40733;294.7;49
29.05.2017;17:15:00;38131;301.1;47
29.05.2017;17:25:00;36757;307.4;47
29.05.2017;17:35:00;31674;313.0;45
29.05.2017;17:45:00;33797;318.4;45
29.05.2017;17:55:00;33033;323.7;44
29.05.2017;18:05:00;32285;329.3;45
29.05.2017;18:15:00;31841;334.6;44
29.05.2017;18:25:00;28444;339.7;43
29.05.2017;18:35:00;28457;344.5;43
29.05.2017;18:45:00;24531;348.9;42
29.05.2017;18:55:00;24175;352.9;41
29.05.2017;19:05:00;25058;357.2;41
29.05.2017;19:15:00;23958;361.1;41
29.05.2017;19:25:00;22744;364.9;41
29.05.2017;19:35:00;18453;368.2;39
29.05.2017;19:45:00;13120;370.7;38
29.05.2017;19:55:00;7454;372.2;38
29.05.2017;20:05:00;4771;373.2;39
29.05.2017;20:15:00;2696;373.7;40
29.05.2017;20:25:00;2770;374.2;41
29.05.2017;20:35:00;2015;374.5;38
29.05.2017;20:45:00;1536;374.8;40
29.05.2017;20:55:00;950;375.0;41
29.05.2017;21:05:00;358;375.1;41
29.05.2017;21:15:00;41;375.1;39
30.05.2017;05:25:00;0;0;31
30.05.2017;05:35:00;0;0;33
30.05.2017;05:45:00;232;0;33
30.05.2017;05:55:00;488;0;34
30.05.2017;06:05:00;725;0.2;35
30.05.2017;06:15:00;915;0.3;35
30.05.2017;06:25:00;1218;0.5;36
30.05.2017;06:35:00;1745;0.8;36
30.05.2017;06:45:00;1893;1.1;37
30.05.2017;06:55:00;2271;1.4;37
30.05.2017;07:05:00;2747;1.9;39
30.05.2017;07:15:00;3274;2.4;35
30.05.2017;07:25:00;3988;3.0;37
30.05.2017;07:35:00;5269;3.8;36
30.05.2017;07:45:00;8168;5.0;38
30.05.2017;07:55:00;9219;6.6;35
30.05.2017;08:05:00;9393;8.1;35
30.05.2017;08:15:00;10323;9.8;38
30.05.2017;08:25:00;10393;11.5;36
30.05.2017;08:35:00;11708;13.4;36
30.05.2017;08:45:00;13330;15.6;35
30.05.2017;08:55:00;12846;17.7;35
30.05.2017;09:05:00;13063;19.9;35
30.05.2017;09:15:00;18546;22.8;37
30.05.2017;09:25:00;13378;25.3;36
30.05.2017;09:35:00;18074;28.1;37
30.05.2017;09:45:00;19177;31.3;39
30.05.2017;09:55:00;20303;34.7;40
30.05.2017;10:05:00;21369;38.1;40
30.05.2017;10:15:00;22752;41.9;41
30.05.2017;10:25:00;23941;45.8;41
30.05.2017;10:35:00;25511;50.0;42
30.05.2017;10:45:00;26499;54.3;43
30.05.2017;10:55:00;28256;59.0;43
30.05.2017;11:05:00;29891;63.9;44
30.05.2017;11:15:00;31205;69.0;44
30.05.2017;11:25:00;32465;74.4;45
30.05.2017;11:35:00;33756;80.0;46
30.05.2017;11:45:00;34681;85.7;46
30.05.2017;11:55:00;36112;91.7;47
30.05.2017;12:05:00;37026;97.8;47
30.05.2017;12:15:00;38049;104.1;48
30.05.2017;12:25:00;39168;110.6;48
30.05.2017;12:35:00;40345;117.2;49
30.05.2017;12:45:00;41396;124.1;49
30.05.2017;12:55:00;41598;131.0;50
30.05.2017;13:05:00;41595;138.0;50
30.05.2017;13:15:00;43224;145.1;50
30.05.2017;13:25:00;44604;152.4;51
30.05.2017;13:35:00;44487;159.8;51
30.05.2017;13:45:00;43896;167.2;51
30.05.2017;13:55:00;45309;174.8;52
30.05.2017;14:05:00;45666;182.3;53
30.05.2017;14:15:00;47658;190.2;53
30.05.2017;14:25:00;19460;195.3;44
30.05.2017;14:35:00;49909;202.8;53
30.05.2017;14:45:00;49716;210.5;54
30.05.2017;14:55:00;46562;218.4;54
30.05.2017;15:05:00;45831;226.0;53
30.05.2017;15:15:00;46177;233.7;53
30.05.2017;15:25:00;46270;241.4;53
30.05.2017;15:35:00;46982;249.2;53
30.05.2017;15:45:00;45332;256.9;52
30.05.2017;15:55:00;21241;262.5;46
30.05.2017;16:05:00;41420;268.9;49
30.05.2017;16:15:00;42071;275.8;50
30.05.2017;16:25:00;46098;283.6;52
30.05.2017;16:35:00;46385;291.3;52
30.05.2017;16:45:00;45139;298.8;52
30.05.2017;16:55:00;43529;306.2;51
30.05.2017;17:05:00;42115;313.1;49
30.05.2017;17:15:00;44441;320.5;51
30.05.2017;17:25:00;42460;327.7;50
30.05.2017;17:35:00;40220;334.4;49
30.05.2017;17:45:00;38176;340.8;48
30.05.2017;17:55:00;38075;347.1;48
30.05.2017;18:05:00;27204;352.4;44
30.05.2017;18:15:00;11311;355.3;41
30.05.2017;18:25:00;25027;358.8;42
30.05.2017;18:35:00;10007;361.9;39
30.05.2017;18:45:00;9642;363.6;39
30.05.2017;18:55:00;7204;364.9;41
30.05.2017;19:05:00;6277;366.0;39
30.05.2017;19:15:00;5632;366.9;42
30.05.2017;19:25:00;5489;367.8;39
30.05.2017;19:35:00;4216;368.6;41
30.05.2017;19:45:00;2941;369.2;40
30.05.2017;19:55:00;1892;369.5;41
30.05.2017;20:05:00;1113;369.7;42
30.05.2017;20:15:00;626;369.9;39
30.05.2017;20:25:00;598;370.0;41
30.05.2017;20:35:00;384;370.0;41
30.05.2017;20:45:00;211;370.1;41
30.05.2017;20:55:00;0;370.1;39
30.05.2017;21:05:00;8;370.1;40
31.05.2017;05:45:00;3;0;32
31.05.2017;05:55:00;0;0;33
31.05.2017;06:05:00;128;0;33
31.05.2017;06:15:00;554;0;34
31.05.2017;06:25:00;1059;0.2;35
31.05.2017;06:35:00;1221;0.4;35
31.05.2017;06:45:00;2537;0.7;36
31.05.2017;06:55:00;3410;1.3;36
31.05.2017;07:05:00;3354;1.9;38
31.05.2017;07:15:00;3391;2.4;36
31.05.2017;07:25:00;4497;3.1;37
31.05.2017;07:35:00;5275;3.9;37
31.05.2017;07:45:00;7335;5.0;37
31.05.2017;07:55:00;10490;6.7;35
31.05.2017;08:05:00;10737;8.4;37
31.05.2017;08:15:00;12038;10.4;38
31.05.2017;08:25:00;12101;12.3;34
31.05.2017;08:35:00;10226;14.0;38
31.05.2017;08:45:00;12928;16.1;35
31.05.2017;08:55:00;11538;18.1;37
31.05.2017;09:05:00;14656;20.3;38
31.05.2017;09:15:00;16125;23.0;37
31.05.2017;09:25:00;13319;25.2;35
31.05.2017;09:35:00;6079;26.5;37
31.05.2017;09:45:00;10533;28.0;35
31.05.2017;09:55:00;12412;30.1;38
31.05.2017;10:05:00;15751;32.4;35
31.05.2017;10:15:00;11605;35.1;35
31.05.2017;10:25:00;26959;39.2;41
31.05.2017;10:35:00;20661;42.8;40
31.05.2017;10:45:00;29288;47.2;42
31.05.2017;10:55:00;32362;52.4;44
31.05.2017;11:05:00;30157;57.6;44
31.05.2017;11:15:00;29592;62.4;43
31.05.2017;11:25:00;18738;65.9;39
31.05.2017;11:35:00;19953;69.6;40
31.05.2017;11:45:00;29136;74.8;44
31.05.2017;11:55:00;27258;79.3;42
31.05.2017;12:05:00;26052;83.8;42
31.05.2017;12:15:00;22826;87.9;41
31.05.2017;12:25:00;26888;92.3;42
31.05.2017;12:35:00;24002;96.6;41
31.05.2017;12:45:00;25510;100.9;42
31.05.2017;12:55:00;47064;107.9;50
31.05.2017;13:05:00;39127;114.9;48
31.05.2017;13:15:00;28222;119.9;43
31.05.2017;13:25:00;43897;126.4;48
31.05.2017;13:35:00;44755;133.9;51
31.05.2017;13:45:00;44934;141.5;51
31.05.2017;13:55:00;45044;148.9;51
31.05.2017;14:05:00;45812;156.5;52
31.05.2017;14:15:00;45745;164.1;53
31.05.2017;14:25:00;45542;171.8;52
31.05.2017;14:35:00;45953;179.4;53
31.05.2017;14:45:00;46779;187.2;53
31.05.2017;14:55:00;46589;195.0;53
31.05.2017;15:05:00;46336;202.6;53
31.05.2017;15:15:00;46543;210.4;53
31.05.2017;15:25:00;45910;218.0;52
31.05.2017;15:35:00;46109;225.7;53
31.05.2017;15:45:00;44821;233.3;52
31.05.2017;15:55:00;45571;240.8;52
31.05.2017;16:05:00;45140;248.4;52
31.05.2017;16:15:00;41658;255.5;50
31.05.2017;16:25:00;44832;263.0;52
31.05.2017;16:35:00;43570;270.3;51
31.05.2017;16:45:00;42655;277.5;50
31.05.2017;16:55:00;41503;284.4;50
31.05.2017;17:05:00;30558;290.2;45
31.05.2017;17:15:00;41792;297.3;50
31.05.2017;17:25:00;37584;303.7;48
31.05.2017;17:35:00;8195;306.1;42
31.05.2017;17:45:00;8631;307.6;41
31.05.2017;17:55:00;8161;309.0;41
31.05.2017;18:05:00;9168;310.5;40
31.05.2017;18:15:00;6668;311.6;41
31.05.2017;18:25:00;9907;313.1;39
31.05.2017;18:35:00;8615;314.6;38
31.05.2017;18:45:00;11526;316.3;39
31.05.2017;18:55:00;9928;318.3;38
31.05.2017;19:05:00;7699;319.6;40
31.05.2017;19:15:00;6410;320.7;38
31.05.2017;19:25:00;5383;321.6;40
31.05.2017;19:35:00;4018;322.4;39
31.05.2017;19:45:00;3237;322.9;40
31.05.2017;19:55:00;2107;323.3;38
31.05.2017;20:05:00;1460;323.6;40
31.05.2017;20:15:00;1347;323.8;41
31.05.2017;20:25:00;1102;324.0;40
31.05.2017;20:35:00;961;324.2;39
31.05.2017;20:45:00;532;324.3;40
31.05.2017;20:55:00;302;324.4;41
31.05.2017;21:05:00;119;324.4;41
31.05.2017;21:15:00;5;324.4;40
01.06.2017;05:55:00;5;0;33
01.06.2017;06:05:00;0;0;33
01.06.2017;06:15:00;332;0;34
01.06.2017;06:25:00;675;0.1;35
01.06.2017;06:35:00;1042;0.2;35
01.06.2017;06:45:00;1741;0.5;36
01.06.2017;06:55:00;2292;0.9;36
01.06.2017;07:05:00;2466;1.3;37
01.06.2017;07:15:00;2843;1.7;38
01.06.2017;07:25:00;3673;2.3;37
01.06.2017;07:35:00;4629;3.0;37
01.06.2017;07:45:00;6447;4.0;37
01.06.2017;07:55:00;7650;5.2;38
01.06.2017;08:05:00;9182;6.6;36
01.06.2017;08:15:00;10133;8.3;35
01.06.2017;08:25:00;11872;10.2;38
01.06.2017;08:35:00;13192;12.4;35
01.06.2017;08:45:00;13795;14.8;35
01.06.2017;08:55:00;13924;17.1;38
01.06.2017;09:05:00;14876;19.3;36
01.06.2017;09:15:00;14262;21.6;35
01.06.2017;09:25:00;12842;24.1;35
01.06.2017;09:35:00;17404;26.7;35
01.06.2017;09:45:00;18253;29.6;36
01.06.2017;09:55:00;20088;33.1;39
01.06.2017;10:05:00;12913;35.2;35
01.06.2017;10:15:00;15732;37.6;38
01.06.2017;10:25:00;18574;40.7;38
01.06.2017;10:35:00;19399;44.1;39
01.06.2017;10:45:00;25687;47.6;39
01.06.2017;10:55:00;17119;50.9;38
01.06.2017;11:05:00;17547;53.7;37
01.06.2017;11:15:00;33702;59.0;44
01.06.2017;11:25:00;28664;64.4;44
01.06.2017;11:35:00;16661;67.2;38
01.06.2017;11:45:00;27035;71.1;41
01.06.2017;11:55:00;32679;76.5;44
01.06.2017;12:05:00;41948;83.3;48
01.06.2017;12:15:00;38613;90.3;49
01.06.2017;12:25:00;19817;93.6;40
01.06.2017;12:35:00;18715;96.9;39
01.06.2017;12:45:00;21160;100.3;40
01.06.2017;12:55:00;38051;105.9;45
01.06.2017;13:05:00;42844;112.7;48
01.06.2017;13:15:00;39981;119.8;48
01.06.2017;13:25:00;18328;124.6;42
01.06.2017;13:35:00;17748;127.4;40
01.06.2017;13:45:00;32622;131.8;43
01.06.2017;13:55:00;29254;136.8;42
01.06.2017;14:05:00;43440;144.4;50
01.06.2017;14:15:00;49215;152.2;52
01.06.2017;14:25:00;40875;159.1;50
01.06.2017;14:35:00;48345;167.0;53
01.06.2017;14:45:00;42320;173.9;49
01.06.2017;14:55:00;47930;181.1;52
01.06.2017;15:05:00;45097;188.6;52
01.06.2017;15:15:00;46846;196.3;52
01.06.2017;15:25:00;46410;204.2;53
01.06.2017;15:35:00;15715;207.5;43
01.06.2017;15:45:00;20259;210.5;42
01.06.2017;15:55:00;25318;214.3;42
01.06.2017;16:05:00;46612;221.0;50
01.06.2017;16:15:00;27141;227.0;45
01.06.2017;16:25:00;22187;230.6;40
01.06.2017;16:35:00;19029;235.9;42
01.06.2017;16:45:00;37782;240.6;46
01.06.2017;16:55:00;14847;245.1;40
01.06.2017;17:05:00;42063;250.6;47
01.06.2017;17:15:00;27650;255.5;42
01.06.2017;17:25:00;38908;262.1;47
01.06.2017;17:35:00;27131;267.3;43
01.06.2017;17:45:00;31116;272.4;44
01.06.2017;17:55:00;34318;277.8;45
01.06.2017;18:05:00;32570;283.0;44
01.06.2017;18:15:00;35633;288.7;45
01.06.2017;18:25:00;23811;293.4;42
01.06.2017;18:35:00;15987;296.2;39
01.06.2017;18:45:00;18657;299.0;39
01.06.2017;18:55:00;19329;302.1;39
01.06.2017;19:05:00;22448;305.7;41
01.06.2017;19:15:00;21737;309.4;40
01.06.2017;19:25:00;17661;312.4;39
01.06.2017;19:35:00;14147;315.0;37
01.06.2017;19:45:00;10311;316.8;37
01.06.2017;19:55:00;7628;318.2;39
01.06.2017;20:05:00;4887;319.1;39
01.06.2017;20:15:00;3755;319.8;40
01.06.2017;20:25:00;2773;320.3;38
01.06.2017;20:35:00;2116;320.7;40
01.06.2017;20:45:00;1531;321.0;40
01.06.2017;20:55:00;649;321.1;39
01.06.2017;21:05:00;291;321.2;40
01.06.2017;21:15:00;358;321.2;40
01.06.2017;21:25:00;81;321.3;40
02.06.2017;05:25:00;0;0;32
02.06.2017;05:35:00;45;0;33
02.06.2017;05:45:00;316;0;34
02.06.2017;05:55:00;533;0.1;35
02.06.2017;06:05:00;784;0.2;35
02.06.2017;06:15:00;1027;0.4;36
02.06.2017;06:25:00;1331;0.6;36
02.06.2017;06:35:00;1882;0.9;37
02.06.2017;06:45:00;2587;1.3;37
02.06.2017;06:55:00;3289;1.8;39
02.06.2017;07:05:00;4118;2.4;36
02.06.2017;07:15:00;4822;3.2;38
02.06.2017;07:25:00;5249;4.0;36
02.06.2017;07:35:00;4990;4.9;38
02.06.2017;07:45:00;5788;5.8;36
02.06.2017;07:55:00;7783;7.0;38
02.06.2017;08:05:00;8339;8.4;37
02.06.2017;08:15:00;7815;9.6;35
02.06.2017;08:25:00;6230;10.8;38
02.06.2017;08:35:00;5205;11.7;37
02.06.2017;08:45:00;6796;12.6;38
02.06.2017;08:55:00;9911;14.2;36
02.06.2017;09:05:00;11058;16.0;35
02.06.2017;09:15:00;12823;18.1;35
02.06.2017;09:25:00;16221;20.6;36
02.06.2017;09:35:00;18018;23.5;38
02.06.2017;09:45:00;20118;26.7;38
02.06.2017;09:55:00;24677;30.5;41
02.06.2017;10:05:00;26647;34.8;41
02.06.2017;10:15:00;23270;39.0;41
02.06.2017;10:25:00;21739;42.7;40
02.06.2017;10:35:00;23498;46.4;41
02.06.2017;10:45:00;23665;50.4;41
02.06.2017;10:55:00;23885;54.3;41
02.06.2017;11:05:00;23682;58.3;41
02.06.2017;11:15:00;23572;62.2;41
02.06.2017;11:25:00;23887;66.1;41
02.06.2017;11:35:00;22344;70.0;40
02.06.2017;11:45:00;28762;74.6;43
02.06.2017;11:55:00;34778;80.4;45
02.06.2017;12:05:00;37266;86.3;46
02.06.2017;12:15:00;39250;92.8;48
02.06.2017;12:25:00;35019;99.1;47
02.06.2017;12:35:00;41283;105.9;48
02.06.2017;12:45:00;40796;112.8;49
02.06.2017;12:55:00;33067;118.8;46
02.06.2017;13:05:00;43094;125.9;50
02.06.2017;13:15:00;16464;130.2;42
02.06.2017;13:25:00;45668;136.0;49
02.06.2017;13:35:00;47193;143.8;52
02.06.2017;13:45:00;44349;151.3;51
02.06.2017;13:55:00;45738;158.8;52
02.06.2017;14:05:00;45875;166.5;53
02.06.2017;14:15:00;47532;174.3;53
02.06.2017;14:25:00;47720;182.3;54
02.06.2017;14:35:00;45486;190.1;53
02.06.2017;14:45:00;46626;198.0;53
02.06.2017;14:55:00;42848;205.2;52
02.06.2017;15:05:00;39372;211.4;51
02.06.2017;15:15:00;28886;215.0;45
02.06.2017;15:25:00;12639;219.8;43
02.06.2017;15:35:00;20126;222.8;42
02.06.2017;15:45:00;48094;228.1;49
02.06.2017;15:55:00;14604;232.0;41
02.06.2017;16:05:00;8355;233.8;41
02.06.2017;16:15:00;8587;235.2;41
02.06.2017;16:25:00;10966;236.9;40
02.06.2017;16:35:00;19149;239.4;39
02.06.2017;16:45:00;49714;246.4;50
02.06.2017;16:55:00;28242;252.7;45
02.06.2017;17:05:00;46660;258.6;49
02.06.2017;17:15:00;20820;264.1;42
02.06.2017;17:25:00;14733;266.9;40
02.06.2017;17:35:00;15741;269.4;40
02.06.2017;17:45:00;13210;271.7;39
02.06.2017;17:55:00;14788;274.0;38
02.06.2017;18:05:00;45420;280.1;48
02.06.2017;18:15:00;41035;287.1;48
02.06.2017;18:25:00;38209;293.6;47
02.06.2017;18:35:00;32231;299.2;44
02.06.2017;18:45:00;24791;302.6;41
02.06.2017;18:55:00;26828;307.4;42
02.06.2017;19:05:00;3983;309.4;38
02.06.2017;19:15:00;2045;309.8;41
02.06.2017;19:25:00;1309;310.0;42
02.06.2017;19:35:00;951;310.2;41
02.06.2017;19:45:00;1199;310.4;41
02.06.2017;19:55:00;1451;310.6;42
02.06.2017;20:05:00;1276;310.9;41
02.06.2017;20:15:00;418;311.0;40
02.06.2017;20:25:00;145;311.0;41
02.06.2017;20:35:00;481;311.1;41
02.06.2017;20:45:00;363;311.1;41
02.06.2017;20:55:00;269;311.2;39
02.06.2017;21:05:00;166;311.2;41
02.06.2017;21:15:00;14;311.2;40
03.06.2017;05:20:00;5;0;31
03.06.2017;05:30:00;18;0;33
03.06.2017;05:40:00;232;0;33
03.06.2017;05:50:00;395;0;34
03.06.2017;06:00:00;579;0.1;35
03.06.2017;06:10:00;752;0.2;36
03.06.2017;06:20:00;916;0.4;36
03.06.2017;06:30:00;1084;0.6;37
03.06.2017;06:40:00;1303;0.8;37
03.06.2017;06:50:00;1770;1.1;37
03.06.2017;07:00:00;2145;1.4;38
03.06.2017;07:10:00;2469;1.8;38
03.06.2017;07:20:00;2652;2.2;37
03.06.2017;07:30:00;3261;2.7;38
03.06.2017;07:40:00;5873;3.6;36
03.06.2017;07:50:00;7695;4.9;38
03.06.2017;08:00:00;4393;5.7;36
03.06.2017;08:10:00;3671;6.4;38
03.06.2017;08:20:00;4290;7.0;36
03.06.2017;08:30:00;5419;7.9;38
03.06.2017;08:40:00;6610;8.9;35
03.06.2017;08:50:00;8150;10.2;38
03.06.2017;09:00:00;9377;11.7;36
03.06.2017;09:10:00;11370;13.5;35
03.06.2017;09:20:00;13140;15.6;35
03.06.2017;09:30:00;15000;18.1;36
03.06.2017;09:40:00;16917;20.8;37
03.06.2017;09:50:00;19024;23.9;38
03.06.2017;10:00:00;19890;27.2;39
03.06.2017;10:10:00;19265;30.4;39
03.06.2017;10:20:00;22728;34.0;40
03.06.2017;10:30:00;23956;37.9;41
03.06.2017;10:40:00;26203;42.1;42
03.06.2017;10:50:00;28182;46.7;43
03.06.2017;11:00:00;29302;51.6;44
03.06.2017;11:10:00;30721;56.6;44
03.06.2017;11:20:00;32159;61.9;45
03.06.2017;11:30:00;32827;67.3;45
03.06.2017;11:40:00;34538;73.0;46
03.06.2017;11:50:00;36021;78.9;47
03.06.2017;12:00:00;37120;85.0;47
03.06.2017;12:10:00;38024;91.3;48
03.06.2017;12:20:00;37911;97.7;47
03.06.2017;12:30:00;40014;104.4;48
03.06.2017;12:40:00;41030;111.1;49
03.06.2017;12:50:00;41177;118.0;49
03.06.2017;13:00:00;41191;124.9;49
03.06.2017;13:10:00;40354;131.6;48
03.06.2017;13:20:00;41727;138.5;50
03.06.2017;13:30:00;45197;145.9;51
03.06.2017;13:40:00;44429;153.2;51
03.06.2017;13:50:00;44316;160.5;51
03.06.2017;14:00:00;44013;167.7;51
03.06.2017;14:10:00;42517;174.9;51
03.06.2017;14:20:00;43399;182.4;51
03.06.2017;14:30:00;43865;189.7;51
03.06.2017;14:40:00;46307;197.3;52
03.06.2017;14:50:00;43231;204.7;51
03.06.2017;15:00:00;43562;212.2;51
03.06.2017;15:10:00;45853;219.8;52
03.06.2017;15:20:00;42930;227.0;50
03.06.2017;15:30:00;46685;234.8;52
03.06.2017;15:40:00;44919;242.4;52
03.06.2017;15:50:00;46502;250.1;52
03.06.2017;16:00:00;43814;257.6;52
03.06.2017;16:10:00;41810;264.7;50
03.06.2017;16:20:00;41662;271.7;50
03.06.2017;16:30:00;41280;278.6;50
03.06.2017;16:40:00;40497;285.2;49
03.06.2017;16:50:00;27727;290.8;45
03.06.2017;17:00:00;17260;294.1;41
03.06.2017;17:10:00;23852;298.2;42
03.06.2017;17:20:00;24162;302.6;42
03.06.2017;17:30:00;30665;306.6;43
03.06.2017;17:40:00;38595;313.2;47
03.06.2017;17:50:00;31261;318.6;44
03.06.2017;18:00:00;29730;324.3;45
03.06.2017;18:10:00;16863;327.9;41
03.06.2017;18:20:00;6357;329.3;40
03.06.2017;18:30:00;4397;330.1;42
03.06.2017;18:40:00;6482;331.0;39
03.06.2017;18:50:00;8392;332.4;41
03.06.2017;19:00:00;6765;333.6;39
03.06.2017;19:10:00;4075;334.4;41
03.06.2017;19:20:00;2885;334.9;39
03.06.2017;19:30:00;2364;335.3;41
03.06.2017;19:40:00;2443;335.7;41
03.06.2017;19:50:00;3027;336.2;40
03.06.2017;20:00:00;2508;336.6;41
03.06.2017;20:10:00;1716;336.9;38
03.06.2017;20:20:00;858;337.1;40
03.06.2017;20:30:00;358;337.2;41
03.06.2017;20:40:00;61;337.2;41
03.06.2017;20:50:00;15;337.2;40
04.06.2017;05:35:00;4;0;32
04.06.2017;05:45:00;21;0;33
04.06.2017;05:55:00;305;0;33
04.06.2017;06:05:00;386;0.1;35
04.06.2017;06:15:00;512;0.1;35
04.06.2017;06:25:00;724;0.2;36
04.06.2017;06:35:00;566;0.3;36
04.06.2017;06:45:00;821;0.5;37
04.06.2017;06:55:00;540;0.6;37
04.06.2017;07:05:00;1158;0.7;37
04.06.2017;07:15:00;1923;1.0;38
04.06.2017;07:25:00;3194;1.5;38
04.06.2017;07:35:00;5476;2.3;37
04.06.2017;07:45:00;5325;3.2;37
04.06.2017;07:55:00;4605;4.0;37
04.06.2017;08:05:00;4867;4.8;37
04.06.2017;08:15:00;7193;5.9;37
04.06.2017;08:25:00;11965;7.6;35
04.06.2017;08:35:00;9244;9.4;38
04.06.2017;08:45:00;7400;10.7;37
04.06.2017;08:55:00;9050;12.2;35
04.06.2017;09:05:00;9568;13.8;36
04.06.2017;09:15:00;12850;15.7;38
04.06.2017;09:25:00;16498;18.4;36
04.06.2017;09:35:00;16176;21.2;36
04.06.2017;09:45:00;14695;23.7;35
04.06.2017;09:55:00;16012;26.2;35
04.06.2017;10:05:00;12921;28.8;35
04.06.2017;10:15:00;14631;31.0;38
04.06.2017;10:25:00;10027;33.0;35
04.06.2017;10:35:00;8892;34.6;35
04.06.2017;10:45:00;15124;36.7;38
04.06.2017;10:55:00;19011;39.7;37
04.06.2017;11:05:00;22687;43.0;38
04.06.2017;11:15:00;19865;46.3;38
04.06.2017;11:25:00;32311;50.2;41
04.06.2017;11:35:00;45406;57.5;49
04.06.2017;11:45:00;27598;62.3;42
04.06.2017;11:55:00;26946;66.8;42
04.06.2017;12:05:00;24511;71.0;41
04.06.2017;12:15:00;32903;75.9;44
04.06.2017;12:25:00;27460;80.3;42
04.06.2017;12:35:00;25350;85.0;42
04.06.2017;12:45:00;21535;88.6;40
04.06.2017;12:55:00;23561;92.1;39
04.06.2017;13:05:00;43553;98.7;48
04.06.2017;13:15:00;46545;106.0;50
04.06.2017;13:25:00;44307;114.0;53
04.06.2017;13:35:00;15718;116.5;40
04.06.2017;13:45:00;35231;121.0;44
04.06.2017;13:55:00;31543;126.2;43
04.06.2017;14:05:00;25189;132.4;45
04.06.2017;14:15:00;35021;136.5;45
04.06.2017;14:25:00;14775;139.0;39
04.06.2017;14:35:00;29168;144.2;44
04.06.2017;14:45:00;49554;151.5;52
04.06.2017;14:55:00;49422;159.3;52
04.06.2017;15:05:00;49909;167.6;54
04.06.2017;15:15:00;28919;174.3;49
04.06.2017;15:25:00;46325;181.3;51
04.06.2017;15:35:00;49908;189.7;54
04.06.2017;15:45:00;49877;198.0;54
04.06.2017;15:55:00;48863;206.2;54
04.06.2017;16:05:00;47110;214.2;53
04.06.2017;16:15:00;39114;221.1;50
04.06.2017;16:25:00;26146;226.7;43
04.06.2017;16:35:00;37847;233.4;47
04.06.2017;16:45:00;20665;238.3;43
04.06.2017;16:55:00;28449;243.4;44
04.06.2017;17:05:00;49905;249.1;50
04.06.2017;17:15:00;46675;256.9;51
04.06.2017;17:25:00;44515;264.5;50
04.06.2017;17:35:00;43555;271.7;50
04.06.2017;17:45:00;41945;278.8;49
04.06.2017;17:55:00;40745;285.6;48
04.06.2017;18:05:00;39233;292.1;48
04.06.2017;18:15:00;37704;298.4;47
04.06.2017;18:25:00;35468;304.4;46
04.06.2017;18:35:00;25937;309.5;43
04.06.2017;18:45:00;32830;315.1;45
04.06.2017;18:55:00;28435;320.1;43
04.06.2017;19:05:00;13328;323.1;39
04.06.2017;19:15:00;25117;327.4;42
04.06.2017;19:25:00;20500;331.1;40
04.06.2017;19:35:00;15187;333.9;39
04.06.2017;19:45:00;6484;335.6;38
04.06.2017;19:55:00;3310;336.2;41
04.06.2017;20:05:00;1879;336.6;41
04.06.2017;20:15:00;1094;336.8;40
04.06.2017;20:25:00;851;337.0;41
04.06.2017;20:35:00;788;337.1;41
04.06.2017;20:45:00;359;337.2;41
04.06.2017;20:55:00;177;337.2;40
04.06.2017;21:05:00;154;337.3;41
04.06.2017;21:15:00;3;337.3;40
04.06.2017;21:25:00;0;337.3;40
05.06.2017;05:45:00;6;0;32
05.06.2017;05:55:00;183;0;33
05.06.2017;06:05:00;596;0;34
05.06.2017;06:15:00;754;0.2;35
05.06.2017;06:25:00;789;0.3;35
05.06.2017;06:35:00;652;0.4;36
05.06.2017;06:45:00;635;0.5;36
05.06.2017;06:55:00;1031;0.7;37
05.06.2017;07:05:00;2267;1.0;37
05.06.2017;07:15:00;2322;1.4;38
05.06.2017;07:25:00;1444;1.7;39
05.06.2017;07:35:00;1690;2.0;37
05.06.2017;07:45:00;1383;2.2;37
05.06.2017;07:55:00;1624;2.5;38
05.06.2017;08:05:00;2078;2.8;38
05.06.2017;08:15:00;1657;3.1;39
05.06.2017;08:25:00;1905;3.4;36
05.06.2017;08:35:00;3895;3.9;38
05.06.2017;08:45:00;4242;4.7;37
05.06.2017;08:55:00;3805;5.3;38
05.06.2017;09:05:00;3082;5.9;38
05.06.2017;09:15:00;4276;6.5;36
05.06.2017;09:25:00;8103;7.7;38
05.06.2017;09:35:00;6158;8.8;37
05.06.2017;09:45:00;8002;9.9;36
05.06.2017;09:55:00;7441;11.2;38
05.06.2017;10:05:00;8254;12.5;36
05.06.2017;10:15:00;7790;13.8;35
05.06.2017;10:25:00;9153;15.3;38
05.06.2017;10:35:00;4168;16.3;36
05.06.2017;10:45:00;4413;17.1;38
05.06.2017;10:55:00;6628;18.1;36
05.06.2017;11:05:00;7099;19.4;36
05.06.2017;11:15:00;6209;20.4;37
05.06.2017;11:25:00;4233;21.2;36
05.06.2017;11:35:00;2889;21.7;38
05.06.2017;11:45:00;7340;22.6;38
05.06.2017;11:55:00;8716;24.4;35
05.06.2017;12:05:00;5244;25.5;38
05.06.2017;12:15:00;6008;26.4;36
05.06.2017;12:25:00;7027;27.5;38
05.06.2017;12:35:00;8476;29.0;37
05.06.2017;12:45:00;8205;30.3;35
05.06.2017;12:55:00;6314;31.5;38
05.06.2017;13:05:00;10227;32.9;37
05.06.2017;13:15:00;13309;35.1;35
05.06.2017;13:25:00;10199;36.8;38
05.06.2017;13:35:00;12417;38.9;35
05.06.2017;13:45:00;12436;41.0;36
05.06.2017;13:55:00;12159;43.1;38
05.06.2017;14:05:00;12439;45.1;35
05.06.2017;14:15:00;12378;47.2;36
05.06.2017;14:25:00;12279;49.2;38
05.06.2017;14:35:00;13777;51.4;37
05.06.2017;14:45:00;14070;53.9;36
05.06.2017;14:55:00;8877;55.5;38
05.06.2017;15:05:00;9825;57.0;36
05.06.2017;15:15:00;12380;58.9;35
05.06.2017;15:25:00;12822;61.1;38
05.06.2017;15:35:00;13141;63.2;35
05.06.2017;15:45:00;11359;65.2;35
05.06.2017;15:55:00;12224;67.2;37
05.06.2017;16:05:00;12898;69.3;38
05.06.2017;16:15:00;15681;71.9;36
05.06.2017;16:25:00;13838;74.2;35
05.06.2017;16:35:00;12202;76.2;37
05.06.2017;16:45:00;22527;79.4;37
05.06.2017;16:55:00;31216;83.7;42
05.06.2017;17:05:00;22951;87.9;40
05.06.2017;17:15:00;30713;93.1;43
05.06.2017;17:25:00;16397;95.9;37
05.06.2017;17:35:00;19679;98.9;36
05.06.2017;17:45:00;13226;101.9;36
05.06.2017;17:55:00;10492;103.8;38
05.06.2017;18:05:00;9289;105.4;37
05.06.2017;18:15:00;11731;107.1;35
05.06.2017;18:25:00;17436;109.9;35
05.06.2017;18:35:00;19791;114.6;39
05.06.2017;18:45:00;6665;115.8;37
05.06.2017;18:55:00;6607;117.0;37
05.06.2017;19:05:00;7866;118.2;38
05.06.2017;19:15:00;9296;119.7;36
05.06.2017;19:25:00;9700;121.8;35
05.06.2017;19:35:00;4599;123.1;36
05.06.2017;19:45:00;3385;123.7;38
05.06.2017;19:55:00;3732;124.3;39
05.06.2017;20:05:00;3720;125.0;37
05.06.2017;20:15:00;2924;125.4;38
05.06.2017;20:25:00;2831;125.9;39
05.06.2017;20:35:00;3532;126.5;37
05.06.2017;20:45:00;2553;126.9;39
05.06.2017;20:55:00;1732;127.3;39
05.06.2017;21:05:00;703;127.4;39
05.06.2017;21:15:00;354;127.5;37
05.06.2017;21:25:00;7;127.5;38
06.06.2017;05:25:00;1;0;30
06.06.2017;05:35:00;4;0;31
06.06.2017;05:45:00;74;0;32
06.06.2017;05:55:00;316;0;33
06.06.2017;06:05:00;761;0.1;34
06.06.2017;06:15:00;851;0.2;34
06.06.2017;06:25:00;1276;0.4;35
06.06.2017;06:35:00;2344;0.8;35
06.06.2017;06:45:00;2467;1.2;36
06.06.2017;06:55:00;2986;1.7;37
06.06.2017;07:05:00;1932;2.0;38
06.06.2017;07:15:00;1805;2.3;39
06.06.2017;07:25:00;1862;2.6;39
06.06.2017;07:35:00;1842;3.0;36
06.06.2017;07:45:00;892;3.1;37
06.06.2017;07:55:00;1048;3.3;37
06.06.2017;08:05:00;1819;3.5;38
06.06.2017;08:15:00;1938;3.9;39
06.06.2017;08:25:00;3051;4.3;36
06.06.2017;08:35:00;2752;4.8;37
06.06.2017;08:45:00;3964;5.4;38
06.06.2017;08:55:00;6831;6.4;36
06.06.2017;09:05:00;5668;7.5;38
06.06.2017;09:15:00;10784;9.1;38
06.06.2017;09:25:00;10290;10.8;37
06.06.2017;09:35:00;12309;12.8;35
06.06.2017;09:45:00;13496;14.9;36
06.06.2017;09:55:00;19237;18.1;37
06.06.2017;10:05:00;18110;21.3;37
06.06.2017;10:15:00;8975;23.0;37
06.06.2017;10:25:00;6318;24.2;35
06.06.2017;10:35:00;4326;24.9;37
06.06.2017;10:45:00;3468;25.5;39
06.06.2017;10:55:00;5109;26.3;36
06.06.2017;11:05:00;6684;27.3;38
06.06.2017;11:15:00;10850;28.9;38
06.06.2017;11:25:00;4869;30.1;36
06.06.2017;11:35:00;3613;30.7;37
06.06.2017;11:45:00;3437;31.3;38
06.06.2017;11:55:00;4602;31.9;37
06.06.2017;12:05:00;11532;33.4;37
06.06.2017;12:15:00;15652;36.3;36
06.06.2017;12:25:00;21423;40.6;39
06.06.2017;12:35:00;13440;42.8;36
06.06.2017;12:45:00;23151;45.9;39
06.06.2017;12:55:00;31460;51.1;43
06.06.2017;13:05:00;16339;53.6;36
06.06.2017;13:15:00;10223;55.7;35
06.06.2017;13:25:00;5818;56.7;38
06.06.2017;13:35:00;2953;57.4;36
06.06.2017;13:45:00;1711;57.7;38
06.06.2017;13:55:00;1719;58.0;38
06.06.2017;14:05:00;677;58.1;39
06.06.2017;14:15:00;971;58.3;39
06.06.2017;14:25:00;1459;58.5;39
06.06.2017;14:35:00;2752;58.9;37
06.06.2017;14:45:00;6749;59.9;38
06.06.2017;14:55:00;9621;61.3;37
06.06.2017;15:05:00;9276;62.9;35
06.06.2017;15:15:00;9734;64.5;37
06.06.2017;15:25:00;13368;66.6;38
06.06.2017;15:35:00;24293;69.8;38
06.06.2017;15:45:00;26919;74.6;41
06.06.2017;15:55:00;27734;80.0;42
06.06.2017;16:05:00;19108;83.7;39
06.06.2017;16:15:00;14731;86.7;36
06.06.2017;16:25:00;12200;88.7;38
06.06.2017;16:35:00;8480;90.4;36
06.06.2017;16:45:00;8757;91.8;36
06.06.2017;16:55:00;16828;94.4;37
06.06.2017;17:05:00;13438;97.0;35
06.06.2017;17:15:00;13114;99.1;38
06.06.2017;17:25:00;10815;101.0;37
06.06.2017;17:35:00;49893;106.8;49
06.06.2017;17:45:00;46446;114.8;49
06.06.2017;17:55:00;33289;121.2;44
06.06.2017;18:05:00;13027;123.4;38
06.06.2017;18:15:00;10882;125.1;39
06.06.2017;18:25:00;41994;132.3;47
06.06.2017;18:35:00;37159;138.1;45
06.06.2017;18:45:00;35027;144.1;44
06.06.2017;18:55:00;9084;146.9;37
06.06.2017;19:05:00;32602;150.8;43
06.06.2017;19:15:00;26215;155.3;41
06.06.2017;19:25:00;26712;159.8;41
06.06.2017;19:35:00;24693;164.0;41
06.06.2017;19:45:00;19783;167.6;39
06.06.2017;19:55:00;12845;170.0;36
06.06.2017;20:05:00;11221;171.9;38
06.06.2017;20:15:00;8633;173.4;38
06.06.2017;20:25:00;7690;174.9;37
06.06.2017;20:35:00;2323;175.6;39
06.06.2017;20:45:00;846;175.7;40
06.06.2017;20:55:00;379;175.8;40
06.06.2017;21:05:00;229;175.9;38
06.06.2017;21:15:00;39;175.9;39
06.06.2017;21:25:00;5;175.9;39
07.06.2017;05:25:00;1;0;30
07.06.2017;05:35:00;0;0;31
07.06.2017;05:45:00;289;0;32
07.06.2017;05:55:00;324;0;33
07.06.2017;06:05:00;610;0.1;34
07.06.2017;06:15:00;372;0.2;34
07.06.2017;06:25:00;986;0.4;35
07.06.2017;06:35:00;1543;0.6;35
07.06.2017;06:45:00;589;0.7;35
07.06.2017;06:55:00;2092;1.0;36
07.06.2017;07:05:00;1673;1.3;36
07.06.2017;07:15:00;3010;1.8;38
07.06.2017;07:25:00;3787;2.4;38
07.06.2017;07:35:00;5934;3.2;37
07.06.2017;07:45:00;4657;4.2;35
07.06.2017;07:55:00;6048;5.0;37
07.06.2017;08:05:00;5662;6.0;35
07.06.2017;08:15:00;4895;6.9;37
07.06.2017;08:25:00;8331;8.2;35
07.06.2017;08:35:00;8184;9.8;36
07.06.2017;08:45:00;9531;11.3;38
07.06.2017;08:55:00;13983;13.7;35
07.06.2017;09:05:00;7781;15.3;37
07.06.2017;09:15:00;12761;17.7;35
07.06.2017;09:25:00;15838;20.2;38
07.06.2017;09:35:00;22248;24.0;40
07.06.2017;09:45:00;12421;26.5;35
07.06.2017;09:55:00;19674;29.6;38
07.06.2017;10:05:00;7495;32.0;35
07.06.2017;10:15:00;15139;34.8;38
07.06.2017;10:25:00;13766;36.8;38
07.06.2017;10:35:00;11239;39.0;36
07.06.2017;10:45:00;33404;44.5;44
07.06.2017;10:55:00;31535;49.1;42
07.06.2017;11:05:00;23478;54.2;41
07.06.2017;11:15:00;33251;59.7;45
07.06.2017;11:25:00;16036;62.9;37
07.06.2017;11:35:00;22233;67.0;41
07.06.2017;11:45:00;37885;71.7;44
07.06.2017;11:55:00;34237;78.2;46
07.06.2017;12:05:00;42286;83.5;46
07.06.2017;12:15:00;24785;88.4;42
07.06.2017;12:25:00;22931;93.2;41
07.06.2017;12:35:00;46126;100.7;49
07.06.2017;12:45:00;46012;108.4;50
07.06.2017;12:55:00;35851;115.2;47
07.06.2017;13:05:00;34877;122.4;49
07.06.2017;13:15:00;17503;125.2;40
07.06.2017;13:25:00;49897;132.6;51
07.06.2017;13:35:00;49571;140.9;53
07.06.2017;13:45:00;49909;149.2;54
07.06.2017;13:55:00;49909;157.5;54
07.06.2017;14:05:00;49909;165.8;54
07.06.2017;14:15:00;26225;171.9;45
07.06.2017;14:25:00;43721;178.4;49
07.06.2017;14:35:00;49909;186.6;53
07.06.2017;14:45:00;49909;195.0;54
07.06.2017;14:55:00;49909;203.3;54
07.06.2017;15:05:00;36466;210.6;49
07.06.2017;15:15:00;49909;218.9;53
07.06.2017;15:25:00;47831;226.9;52
07.06.2017;15:35:00;49220;235.2;53
07.06.2017;15:45:00;40566;242.4;50
07.06.2017;15:55:00;34248;247.9;45
07.06.2017;16:05:00;40038;252.4;46
07.06.2017;16:15:00;49909;260.7;53
07.06.2017;16:25:00;44002;268.4;51
07.06.2017;16:35:00;49723;276.7;52
07.06.2017;16:45:00;49808;283.6;51
07.06.2017;16:55:00;49225;291.8;52
07.06.2017;17:05:00;48396;299.9;52
07.06.2017;17:15:00;48453;306.6;50
07.06.2017;17:25:00;46421;314.3;50
07.06.2017;17:35:00;45642;322.0;50
07.06.2017;17:45:00;41076;329.1;47
07.06.2017;17:55:00;42631;336.3;48
07.06.2017;18:05:00;40671;343.1;47
07.06.2017;18:15:00;39096;349.7;47
07.06.2017;18:25:00;37463;356.0;46
07.06.2017;18:35:00;36086;362.1;45
07.06.2017;18:45:00;34205;367.6;45
07.06.2017;18:55:00;30109;372.8;43
