Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
07.06.2017;19:05:00;30572;378.0;43
07.06.2017;19:15:00;28514;382.8;42
07.06.2017;19:25:00;27998;387.2;42
07.06.2017;19:35:00;25172;391.5;41
07.06.2017;19:45:00;20480;395.2;39
07.06.2017;19:55:00;13373;397.7;37
07.06.2017;20:05:00;10756;399.5;39
07.06.2017;20:15:00;8054;401.0;39
07.06.2017;20:25:00;5670;401.7;39
07.06.2017;20:35:00;2689;402.4;39
07.06.2017;20:45:00;2088;402.7;40
07.06.2017;20:55:00;1337;403.0;40
07.06.2017;21:05:00;523;403.1;39
07.06.2017;21:15:00;272;403.1;40
07.06.2017;21:25:00;40;403.2;40
08.06.2017;05:15:00;0;0;29
08.06.2017;05:25:00;0;0;31
08.06.2017;05:35:00;239;0;32
08.06.2017;05:45:00;487;0.1;33
08.06.2017;05:55:00;720;0.2;34
08.06.2017;06:05:00;975;0.3;34
08.06.2017;06:15:00;1194;0.5;35
08.06.2017;06:25:00;1659;0.8;35
08.06.2017;06:35:00;1977;1.1;36
08.06.2017;06:45:00;2492;1.5;37
08.06.2017;06:55:00;2711;1.9;38
08.06.2017;07:05:00;2690;2.4;39
08.06.2017;07:15:00;3004;2.8;35
08.06.2017;07:25:00;3539;3.4;37
08.06.2017;07:35:00;4097;4.1;39
08.06.2017;07:45:00;4626;4.8;35
08.06.2017;07:55:00;5165;5.7;38
08.06.2017;08:05:00;5729;6.6;35
08.06.2017;08:15:00;6873;7.7;38
08.06.2017;08:25:00;8988;9.1;37
08.06.2017;08:35:00;10625;10.8;35
08.06.2017;08:45:00;11670;12.7;35
08.06.2017;08:55:00;12876;14.8;37
08.06.2017;09:05:00;13377;17.0;38
08.06.2017;09:15:00;14471;19.3;34
08.06.2017;09:25:00;12813;21.5;37
08.06.2017;09:35:00;15474;23.9;35
08.06.2017;09:45:00;18993;26.9;36
08.06.2017;09:55:00;20204;30.2;38
08.06.2017;10:05:00;22570;33.9;39
08.06.2017;10:15:00;24801;37.9;41
08.06.2017;10:25:00;25659;42.2;41
08.06.2017;10:35:00;27249;46.6;41
08.06.2017;10:45:00;27725;51.0;41
08.06.2017;10:55:00;29407;55.9;42
08.06.2017;11:05:00;33051;61.3;44
08.06.2017;11:15:00;30927;66.6;43
08.06.2017;11:25:00;32404;71.8;44
08.06.2017;11:35:00;33967;77.5;44
08.06.2017;11:45:00;35718;83.5;45
08.06.2017;11:55:00;37881;89.7;46
08.06.2017;12:05:00;39464;96.3;47
08.06.2017;12:15:00;39540;102.6;46
08.06.2017;12:25:00;42394;109.6;48
08.06.2017;12:35:00;41939;116.7;48
08.06.2017;12:45:00;44648;124.1;49
08.06.2017;12:55:00;42139;131.2;48
08.06.2017;13:05:00;36448;137.6;46
08.06.2017;13:15:00;36371;143.8;46
08.06.2017;13:25:00;34922;149.6;45
08.06.2017;13:35:00;33581;155.4;44
08.06.2017;13:45:00;45301;162.7;50
08.06.2017;13:55:00;41791;170.1;49
08.06.2017;14:05:00;45031;177.7;50
08.06.2017;14:15:00;45958;185.5;51
08.06.2017;14:25:00;48135;193.3;51
08.06.2017;14:35:00;47756;201.3;52
08.06.2017;14:45:00;47727;209.3;52
08.06.2017;14:55:00;47492;217.2;52
08.06.2017;15:05:00;47553;225.1;52
08.06.2017;15:15:00;47796;233.1;52
08.06.2017;15:25:00;47309;241.0;52
08.06.2017;15:35:00;47126;248.8;52
08.06.2017;15:45:00;47150;256.7;52
08.06.2017;15:55:00;46849;264.5;52
08.06.2017;16:05:00;46636;272.3;51
08.06.2017;16:15:00;46149;280.0;51
08.06.2017;16:25:00;45852;287.7;51
08.06.2017;16:35:00;45824;295.3;51
08.06.2017;16:45:00;45362;302.9;50
08.06.2017;16:55:00;44957;310.4;50
08.06.2017;17:05:00;44571;317.8;50
08.06.2017;17:15:00;43776;325.2;50
08.06.2017;17:25:00;42884;332.4;49
08.06.2017;17:35:00;41848;339.4;48
08.06.2017;17:45:00;40510;346.2;48
08.06.2017;17:55:00;39454;352.8;47
08.06.2017;18:05:00;38192;359.2;47
08.06.2017;18:15:00;36725;365.4;46
08.06.2017;18:25:00;35202;371.3;45
08.06.2017;18:35:00;33691;377.0;45
08.06.2017;18:45:00;32215;382.5;44
08.06.2017;18:55:00;30497;387.6;43
08.06.2017;19:05:00;28835;392.5;43
08.06.2017;19:15:00;27148;397.1;42
08.06.2017;19:25:00;25371;401.4;41
08.06.2017;19:35:00;23477;405.4;41
08.06.2017;19:45:00;19688;408.9;39
08.06.2017;19:55:00;13408;411.4;38
08.06.2017;20:05:00;11184;413.3;37
08.06.2017;20:15:00;8428;414.9;38
08.06.2017;20:25:00;7519;416.2;39
08.06.2017;20:35:00;4612;417.0;38
08.06.2017;20:45:00;1618;417.5;40
08.06.2017;20:55:00;463;417.5;40
08.06.2017;21:05:00;214;417.6;41
08.06.2017;21:15:00;134;417.6;38
08.06.2017;21:25:00;21;417.6;40
09.06.2017;05:10:00;0;0;24
09.06.2017;05:25:00;152;0;31
09.06.2017;05:35:00;205;0;33
09.06.2017;05:45:00;267;0;34
09.06.2017;05:55:00;380;0.1;34
09.06.2017;06:05:00;545;0.2;35
09.06.2017;06:15:00;826;0.3;35
09.06.2017;06:25:00;991;0.5;36
09.06.2017;06:35:00;1124;0.6;36
09.06.2017;06:45:00;1250;0.8;36
09.06.2017;06:55:00;1680;1.1;37
09.06.2017;07:05:00;1887;1.4;38
09.06.2017;07:15:00;2019;1.7;39
09.06.2017;07:25:00;2667;2.2;37
09.06.2017;07:35:00;3626;2.7;36
09.06.2017;07:45:00;4354;3.4;38
09.06.2017;07:55:00;7478;4.5;35
09.06.2017;08:05:00;10481;6.1;35
09.06.2017;08:15:00;10764;7.9;38
09.06.2017;08:25:00;13948;10.1;38
09.06.2017;08:35:00;13091;12.3;35
09.06.2017;08:45:00;12339;14.5;35
09.06.2017;08:55:00;13583;16.7;38
09.06.2017;09:05:00;12484;18.8;38
09.06.2017;09:15:00;13419;20.9;35
09.06.2017;09:25:00;22598;24.4;39
09.06.2017;09:35:00;16489;27.4;36
09.06.2017;09:45:00;15854;30.0;35
09.06.2017;09:55:00;16998;32.8;35
09.06.2017;10:05:00;17067;35.6;36
09.06.2017;10:15:00;17880;38.6;36
09.06.2017;10:25:00;15136;41.2;35
09.06.2017;10:35:00;13870;43.6;38
09.06.2017;10:45:00;14656;46.0;35
09.06.2017;10:55:00;14999;48.4;38
09.06.2017;11:05:00;16390;51.1;36
09.06.2017;11:15:00;18220;54.1;36
09.06.2017;11:25:00;19475;57.2;37
09.06.2017;11:35:00;18874;60.4;37
09.06.2017;11:45:00;18312;63.5;37
09.06.2017;11:55:00;18374;66.5;37
09.06.2017;12:05:00;23064;70.1;38
09.06.2017;12:15:00;28070;74.6;41
09.06.2017;12:25:00;26014;79.1;40
09.06.2017;12:35:00;23394;83.0;40
09.06.2017;12:45:00;26130;87.2;41
09.06.2017;12:55:00;33534;92.4;43
09.06.2017;13:05:00;27194;97.5;42
09.06.2017;13:15:00;35514;103.0;44
09.06.2017;13:25:00;30255;108.6;43
09.06.2017;13:35:00;28570;113.7;42
09.06.2017;13:45:00;20137;117.4;39
09.06.2017;13:55:00;19580;120.7;39
09.06.2017;14:05:00;21020;124.1;39
09.06.2017;14:15:00;15801;127.0;37
09.06.2017;14:25:00;17144;129.8;37
09.06.2017;14:35:00;19523;132.9;37
09.06.2017;14:45:00;22777;136.5;39
09.06.2017;14:55:00;29603;141.1;42
09.06.2017;15:05:00;27324;145.9;42
09.06.2017;15:15:00;25373;150.3;41
09.06.2017;15:25:00;45800;156.4;47
09.06.2017;15:35:00;45668;163.2;49
09.06.2017;15:45:00;31516;168.3;43
09.06.2017;15:55:00;18776;171.6;39
09.06.2017;16:05:00;12317;174.2;38
09.06.2017;16:15:00;9784;175.9;39
09.06.2017;16:25:00;6347;177.0;39
09.06.2017;16:35:00;5334;178.0;39
09.06.2017;16:45:00;6397;179.0;39
09.06.2017;16:55:00;7580;180.2;37
09.06.2017;17:05:00;10519;181.7;38
09.06.2017;17:15:00;16748;184.2;36
09.06.2017;17:25:00;38932;189.6;45
09.06.2017;17:35:00;32724;194.6;43
09.06.2017;17:45:00;32274;199.4;42
09.06.2017;17:55:00;38951;206.2;46
09.06.2017;18:05:00;33896;212.3;44
09.06.2017;18:15:00;35804;218.3;45
09.06.2017;18:25:00;34356;224.1;44
09.06.2017;18:35:00;32946;229.7;44
09.06.2017;18:45:00;30229;234.9;42
09.06.2017;18:55:00;29958;239.9;43
09.06.2017;19:05:00;28817;244.7;42
09.06.2017;19:15:00;25942;249.2;41
09.06.2017;19:25:00;13404;252.3;38
09.06.2017;19:35:00;7053;254.1;37
09.06.2017;19:45:00;10122;255.5;39
09.06.2017;19:55:00;8770;257.1;37
09.06.2017;20:05:00;5491;258.1;39
09.06.2017;20:15:00;3806;258.8;39
09.06.2017;20:25:00;1955;259.2;40
09.06.2017;20:35:00;1357;259.4;40
09.06.2017;20:45:00;397;259.5;38
09.06.2017;20:55:00;279;259.6;39
09.06.2017;21:05:00;158;259.6;40
09.06.2017;21:15:00;119;259.6;40
09.06.2017;21:35:00;0;259.6;39
10.06.2017;05:25:00;0;0;31
10.06.2017;05:35:00;62;0;32
10.06.2017;05:45:00;550;0;32
10.06.2017;05:55:00;1339;0.2;33
10.06.2017;06:05:00;2385;0.6;34
10.06.2017;06:15:00;3299;1.0;35
10.06.2017;06:25:00;4115;1.7;36
10.06.2017;06:35:00;4646;2.5;38
10.06.2017;06:45:00;6035;3.4;35
10.06.2017;06:55:00;5812;4.4;38
10.06.2017;07:05:00;6687;5.4;35
10.06.2017;07:15:00;6662;6.6;36
10.06.2017;07:25:00;8643;7.9;38
10.06.2017;07:35:00;7660;9.2;36
10.06.2017;07:45:00;10633;11.0;35
10.06.2017;07:55:00;12446;12.9;36
10.06.2017;08:05:00;11254;14.7;38
10.06.2017;08:15:00;14021;16.9;37
10.06.2017;08:25:00;12976;19.2;35
10.06.2017;08:35:00;13053;21.3;36
10.06.2017;08:45:00;13000;23.5;38
10.06.2017;08:55:00;13473;25.7;36
10.06.2017;09:05:00;14057;28.0;35
10.06.2017;09:15:00;14729;30.5;38
10.06.2017;09:25:00;14002;32.8;36
10.06.2017;09:35:00;14723;35.2;35
10.06.2017;09:45:00;17045;37.9;35
10.06.2017;09:55:00;15301;40.6;35
10.06.2017;10:05:00;15667;43.2;36
10.06.2017;10:15:00;27423;47.4;41
10.06.2017;10:25:00;25322;51.6;40
10.06.2017;10:35:00;23038;55.5;40
10.06.2017;10:45:00;22002;59.2;39
10.06.2017;10:55:00;23792;63.1;40
10.06.2017;11:05:00;25850;67.3;40
10.06.2017;11:15:00;29201;71.9;42
10.06.2017;11:25:00;29565;76.7;42
10.06.2017;11:35:00;33406;81.9;43
10.06.2017;11:45:00;33191;87.6;44
10.06.2017;11:55:00;35502;93.3;44
10.06.2017;12:05:00;40214;99.6;47
10.06.2017;12:15:00;14913;102.4;38
10.06.2017;12:25:00;42125;108.9;48
10.06.2017;12:35:00;41599;115.3;48
10.06.2017;12:45:00;36516;121.1;46
10.06.2017;12:55:00;35796;127.0;45
10.06.2017;13:05:00;18663;131.4;41
10.06.2017;13:15:00;14048;134.2;38
10.06.2017;13:25:00;27078;137.6;40
10.06.2017;13:35:00;40598;145.2;49
10.06.2017;13:45:00;15397;149.6;39
10.06.2017;13:55:00;34259;155.2;46
10.06.2017;14:05:00;19303;158.6;39
10.06.2017;14:15:00;47968;164.1;48
10.06.2017;14:25:00;49532;172.3;52
10.06.2017;14:35:00;49748;180.6;53
10.06.2017;14:45:00;45290;188.1;50
10.06.2017;14:55:00;49035;196.1;53
10.06.2017;15:05:00;49909;204.4;54
10.06.2017;15:15:00;49487;212.7;54
10.06.2017;15:25:00;49833;221.0;54
10.06.2017;15:35:00;49223;229.3;53
10.06.2017;15:45:00;34922;236.3;50
10.06.2017;15:55:00;45769;244.1;51
10.06.2017;16:05:00;47177;251.8;52
10.06.2017;16:15:00;47336;259.7;51
10.06.2017;16:25:00;45853;266.2;49
10.06.2017;16:35:00;30890;271.6;47
10.06.2017;16:45:00;24891;275.5;42
10.06.2017;16:55:00;28443;281.9;45
10.06.2017;17:05:00;47724;288.4;49
10.06.2017;17:15:00;43239;295.8;49
10.06.2017;17:25:00;42362;302.9;49
10.06.2017;17:35:00;42076;309.9;49
10.06.2017;17:45:00;40213;316.2;47
10.06.2017;17:55:00;38044;322.6;47
10.06.2017;18:05:00;37132;328.8;46
10.06.2017;18:15:00;35557;334.8;46
10.06.2017;18:25:00;34810;340.7;45
10.06.2017;18:35:00;33070;346.3;45
10.06.2017;18:45:00;30950;351.6;44
10.06.2017;18:55:00;29438;356.6;43
10.06.2017;19:05:00;28099;361.3;43
10.06.2017;19:15:00;26496;365.8;42
10.06.2017;19:25:00;24460;369.9;41
10.06.2017;19:35:00;22476;373.8;40
10.06.2017;19:45:00;19626;377.2;39
10.06.2017;19:55:00;13781;379.7;38
10.06.2017;20:05:00;11192;381.6;37
10.06.2017;20:15:00;9936;383.3;38
10.06.2017;20:25:00;8147;384.7;39
10.06.2017;20:35:00;4834;385.7;38
10.06.2017;20:45:00;2574;386.2;40
10.06.2017;20:55:00;1372;386.4;41
10.06.2017;21:05:00;269;386.5;38
10.06.2017;21:15:00;162;386.5;40
10.06.2017;21:25:00;86;386.6;40
10.06.2017;21:35:00;6;386.6;40
11.06.2017;05:20:00;4;0;31
11.06.2017;05:30:00;73;0;32
11.06.2017;05:40:00;283;0;33
11.06.2017;05:50:00;427;0.1;34
11.06.2017;06:00:00;570;0.2;34
11.06.2017;06:10:00;701;0.3;35
11.06.2017;06:20:00;816;0.4;35
11.06.2017;06:30:00;936;0.5;36
11.06.2017;06:40:00;1028;0.7;36
11.06.2017;06:50:00;1106;0.9;36
11.06.2017;07:00:00;1180;1.1;37
11.06.2017;07:10:00;1254;1.3;37
11.06.2017;07:20:00;1439;1.5;38
11.06.2017;07:30:00;1635;1.8;39
11.06.2017;07:40:00;1707;2.1;37
11.06.2017;07:50:00;1798;2.4;37
11.06.2017;08:00:00;2088;2.7;37
11.06.2017;08:10:00;2675;3.1;38
11.06.2017;08:20:00;3510;3.7;36
11.06.2017;08:30:00;4726;4.4;37
11.06.2017;08:40:00;6145;5.4;36
11.06.2017;08:50:00;7788;6.6;38
11.06.2017;09:00:00;9562;8.1;36
11.06.2017;09:10:00;11378;9.9;35
11.06.2017;09:20:00;13207;12.0;38
11.06.2017;09:30:00;15035;14.5;36
11.06.2017;09:40:00;16902;17.2;36
11.06.2017;09:50:00;18674;20.2;37
11.06.2017;10:00:00;20508;23.6;39
11.06.2017;10:10:00;22334;27.2;40
11.06.2017;10:20:00;24026;31.1;41
11.06.2017;10:30:00;25760;35.3;41
11.06.2017;10:40:00;27454;39.8;42
11.06.2017;10:50:00;28507;44.5;43
11.06.2017;11:00:00;29947;49.4;43
11.06.2017;11:10:00;31189;54.6;44
11.06.2017;11:20:00;32495;59.9;44
11.06.2017;11:30:00;33861;65.5;45
11.06.2017;11:40:00;34954;71.3;46
11.06.2017;11:50:00;36088;77.3;46
11.06.2017;12:00:00;37015;83.4;47
11.06.2017;12:10:00;38395;89.8;47
11.06.2017;12:20:00;39294;96.3;48
11.06.2017;12:30:00;40327;102.9;48
11.06.2017;12:40:00;40795;109.7;48
11.06.2017;12:50:00;41756;116.6;49
11.06.2017;13:00:00;42424;123.7;49
11.06.2017;13:10:00;43240;130.8;50
11.06.2017;13:20:00;44198;138.2;51
11.06.2017;13:30:00;41870;145.3;50
11.06.2017;13:40:00;45166;152.9;51
11.06.2017;13:50:00;45409;160.4;52
11.06.2017;14:00:00;41530;167.6;50
11.06.2017;14:10:00;40643;174.4;48
11.06.2017;14:20:00;45139;181.8;51
11.06.2017;14:30:00;44648;189.4;51
11.06.2017;14:40:00;46262;197.0;52
11.06.2017;14:50:00;46119;204.8;52
11.06.2017;15:00:00;46312;212.4;52
11.06.2017;15:10:00;46087;220.1;52
11.06.2017;15:20:00;46313;227.8;52
11.06.2017;15:30:00;45654;235.5;52
11.06.2017;15:40:00;45664;243.1;52
11.06.2017;15:50:00;45422;250.6;52
11.06.2017;16:00:00;45188;258.2;51
11.06.2017;16:10:00;44691;265.6;51
11.06.2017;16:20:00;44197;273.0;50
11.06.2017;16:30:00;43771;280.4;50
11.06.2017;16:40:00;43056;287.6;50
11.06.2017;16:50:00;42823;294.7;50
11.06.2017;17:00:00;42369;301.8;49
11.06.2017;17:10:00;41516;308.7;49
11.06.2017;17:20:00;40949;315.6;49
11.06.2017;17:30:00;40220;322.3;48
11.06.2017;17:40:00;39454;328.8;48
11.06.2017;17:50:00;37826;335.1;47
11.06.2017;18:00:00;37075;341.3;47
11.06.2017;18:10:00;35171;347.3;46
11.06.2017;18:20:00;34122;353.0;45
11.06.2017;18:30:00;32571;358.5;45
11.06.2017;18:40:00;31108;363.7;44
11.06.2017;18:50:00;29876;368.8;44
11.06.2017;19:00:00;28737;373.6;43
11.06.2017;19:10:00;21421;377.7;41
11.06.2017;19:20:00;17138;381.1;39
11.06.2017;19:30:00;10145;383.6;39
11.06.2017;19:40:00;4343;384.4;41
11.06.2017;19:50:00;6211;385.2;40
11.06.2017;20:00:00;6523;386.2;40
11.06.2017;20:10:00;7810;387.5;38
11.06.2017;20:20:00;4065;388.3;40
11.06.2017;20:30:00;3976;388.9;38
11.06.2017;20:40:00;2552;389.4;40
11.06.2017;20:50:00;2460;389.8;41
11.06.2017;21:00:00;2576;390.3;38
11.06.2017;21:10:00;538;390.4;40
11.06.2017;21:20:00;213;390.5;41
11.06.2017;21:30:00;5;390.5;40
12.06.2017;05:25:00;0;0;32
12.06.2017;05:35:00;190;0;33
12.06.2017;05:45:00;378;0;34
12.06.2017;05:55:00;702;0.1;35
12.06.2017;06:05:00;1054;0.3;35
12.06.2017;06:15:00;1131;0.5;36
12.06.2017;06:25:00;1011;0.6;36
12.06.2017;06:35:00;1185;0.8;37
12.06.2017;06:45:00;1612;1.1;37
12.06.2017;06:55:00;3995;1.6;38
12.06.2017;07:05:00;4133;2.3;36
12.06.2017;07:15:00;4558;3.1;38
12.06.2017;07:25:00;4367;3.8;35
12.06.2017;07:35:00;4980;4.6;38
12.06.2017;07:45:00;4591;5.3;35
12.06.2017;07:55:00;4557;6.1;37
12.06.2017;08:05:00;2782;6.7;38
12.06.2017;08:15:00;2577;7.1;37
12.06.2017;08:25:00;2303;7.5;38
12.06.2017;08:35:00;2204;7.8;38
12.06.2017;08:45:00;1674;8.1;37
12.06.2017;08:55:00;1619;8.4;38
12.06.2017;09:05:00;3176;8.8;38
12.06.2017;09:15:00;3363;9.4;37
12.06.2017;09:25:00;2931;9.9;38
12.06.2017;09:35:00;6439;10.8;38
12.06.2017;09:45:00;6099;11.8;37
12.06.2017;09:55:00;5791;12.8;36
12.06.2017;10:05:00;6957;13.9;38
12.06.2017;10:15:00;12633;15.6;35
12.06.2017;10:25:00;14728;18.0;35
12.06.2017;10:35:00;13473;20.2;37
12.06.2017;10:45:00;14297;23.1;36
12.06.2017;10:55:00;23493;26.3;38
12.06.2017;11:05:00;21099;29.9;39
12.06.2017;11:15:00;17636;33.1;38
12.06.2017;11:25:00;19724;36.4;39
12.06.2017;11:35:00;22443;39.9;39
12.06.2017;11:45:00;29594;45.0;43
12.06.2017;11:55:00;21696;48.5;40
12.06.2017;12:05:00;21827;52.4;40
12.06.2017;12:15:00;35277;58.9;46
12.06.2017;12:25:00;38403;65.4;47
12.06.2017;12:35:00;41021;71.9;48
12.06.2017;12:45:00;39759;78.7;48
12.06.2017;12:55:00;31421;84.5;45
12.06.2017;13:05:00;48860;91.7;51
12.06.2017;13:15:00;29911;97.2;44
12.06.2017;13:25:00;9181;99.3;40
12.06.2017;13:35:00;12482;101.5;39
12.06.2017;13:45:00;21771;104.3;39
12.06.2017;13:55:00;15394;107.3;38
12.06.2017;14:05:00;27430;110.8;40
12.06.2017;14:15:00;41731;117.5;49
12.06.2017;14:25:00;27477;123.3;44
12.06.2017;14:35:00;21987;127.4;41
12.06.2017;14:45:00;30452;132.8;43
12.06.2017;14:55:00;31484;137.9;45
12.06.2017;15:05:00;36435;142.9;44
12.06.2017;15:15:00;19210;147.1;41
12.06.2017;15:25:00;46758;154.4;49
12.06.2017;15:35:00;30622;160.3;45
12.06.2017;15:45:00;39272;166.0;48
12.06.2017;15:55:00;47340;173.2;50
12.06.2017;16:05:00;39207;178.8;46
12.06.2017;16:15:00;45752;186.3;51
12.06.2017;16:25:00;31320;192.8;47
12.06.2017;16:35:00;46614;200.0;50
12.06.2017;16:45:00;44890;207.5;50
12.06.2017;16:55:00;36930;212.9;45
12.06.2017;17:05:00;37358;219.7;47
12.06.2017;17:15:00;44688;227.5;51
12.06.2017;17:25:00;34458;233.5;46
12.06.2017;17:35:00;21626;236.9;42
12.06.2017;17:45:00;34450;242.6;46
12.06.2017;17:55:00;38711;249.3;47
12.06.2017;18:05:00;38801;255.8;47
12.06.2017;18:15:00;30292;261.4;45
12.06.2017;18:25:00;9659;264.3;40
12.06.2017;18:35:00;23457;268.0;41
12.06.2017;18:45:00;15205;270.7;39
13.06.2017;05:25:00;4;0;32
13.06.2017;05:45:00;280;0;34
13.06.2017;05:55:00;639;0.1;34
13.06.2017;06:05:00;1028;0.2;35
13.06.2017;06:15:00;1510;0.5;36
13.06.2017;06:25:00;1304;0.7;36
13.06.2017;06:35:00;2734;1.1;37
13.06.2017;06:45:00;2933;1.5;38
13.06.2017;06:55:00;3896;2.1;37
13.06.2017;07:05:00;4951;2.9;37
13.06.2017;07:15:00;3633;3.5;39
13.06.2017;07:25:00;4524;4.1;35
13.06.2017;07:35:00;5237;5.0;38
13.06.2017;07:45:00;3030;5.8;36
13.06.2017;07:55:00;8474;6.8;38
13.06.2017;08:05:00;5836;8.0;36
13.06.2017;08:15:00;7883;9.1;38
13.06.2017;08:25:00;9568;10.9;35
13.06.2017;08:35:00;11045;12.7;36
13.06.2017;08:45:00;10608;14.5;38
13.06.2017;08:55:00;14701;16.6;35
13.06.2017;09:05:00;12470;18.9;35
13.06.2017;09:15:00;14194;21.2;36
13.06.2017;09:25:00;15468;23.6;37
13.06.2017;09:35:00;13516;26.0;36
13.06.2017;09:45:00;18190;28.9;37
13.06.2017;09:55:00;22607;32.4;40
13.06.2017;10:05:00;21705;35.9;40
13.06.2017;10:15:00;22740;39.6;40
13.06.2017;10:25:00;24658;43.6;41
13.06.2017;10:35:00;26130;47.9;42
13.06.2017;10:45:00;27502;52.4;43
13.06.2017;10:55:00;29101;57.2;43
13.06.2017;11:05:00;30290;62.2;44
13.06.2017;11:15:00;31548;67.4;44
13.06.2017;11:25:00;32658;72.8;45
13.06.2017;11:35:00;33947;78.4;45
13.06.2017;11:45:00;35178;84.2;46
13.06.2017;11:55:00;36225;90.2;47
13.06.2017;12:05:00;36674;96.2;46
13.06.2017;12:15:00;38266;102.5;47
13.06.2017;12:25:00;39061;109.0;48
13.06.2017;12:35:00;40178;115.7;48
13.06.2017;12:45:00;40740;122.4;49
13.06.2017;12:55:00;41742;129.4;49
13.06.2017;13:05:00;42343;136.4;50
13.06.2017;13:15:00;43280;143.6;51
13.06.2017;13:25:00;43630;150.8;51
13.06.2017;13:35:00;44478;158.2;51
13.06.2017;13:45:00;45371;165.7;52
13.06.2017;13:55:00;45487;173.3;52
13.06.2017;14:05:00;46087;181.0;53
13.06.2017;14:15:00;46110;188.7;53
13.06.2017;14:25:00;46590;196.4;53
13.06.2017;14:35:00;46956;204.2;53
13.06.2017;14:45:00;47552;212.1;54
13.06.2017;14:55:00;41216;219.2;50
13.06.2017;15:05:00;43586;226.1;50
13.06.2017;15:15:00;48351;234.1;54
13.06.2017;15:25:00;28885;240.7;48
13.06.2017;15:35:00;47229;248.6;53
13.06.2017;15:45:00;45699;254.3;49
13.06.2017;15:55:00;45801;262.1;52
13.06.2017;16:05:00;45327;269.7;52
13.06.2017;16:15:00;45241;277.3;52
13.06.2017;16:25:00;44273;284.7;51
13.06.2017;16:35:00;44038;292.0;51
13.06.2017;16:45:00;43509;299.3;51
13.06.2017;16:55:00;42485;306.4;50
13.06.2017;17:05:00;40440;312.9;48
13.06.2017;17:15:00;40192;319.0;47
13.06.2017;17:25:00;41767;326.1;49
13.06.2017;17:35:00;40807;332.9;49
13.06.2017;17:45:00;39316;339.5;48
13.06.2017;17:55:00;37866;345.9;47
13.06.2017;18:05:00;36763;352.1;47
13.06.2017;18:15:00;35059;358.1;46
13.06.2017;18:25:00;33993;363.8;46
13.06.2017;18:35:00;32058;369.2;45
13.06.2017;18:45:00;31529;374.5;45
13.06.2017;18:55:00;29616;379.5;44
13.06.2017;19:05:00;28675;384.3;43
13.06.2017;19:15:00;26921;388.9;43
13.06.2017;19:25:00;25446;393.2;42
14.06.2017;05:35:00;216;0;33
14.06.2017;05:55:00;651;0.1;35
14.06.2017;06:05:00;1710;0.3;36
14.06.2017;06:25:00;2797;1.2;37
14.06.2017;06:45:00;3467;2.2;36
14.06.2017;07:05:00;4335;3.6;38
14.06.2017;07:35:00;5530;6.1;37
14.06.2017;07:55:00;6482;8.1;37
14.06.2017;08:15:00;12637;11.7;38
14.06.2017;08:35:00;10147;15.5;35
14.06.2017;09:05:00;9903;20.5;35
14.06.2017;09:25:00;9920;23.7;38
14.06.2017;09:45:00;12851;27.7;35
14.06.2017;10:15:00;14161;35.0;38
14.06.2017;10:35:00;14405;40.0;35
14.06.2017;10:55:00;22039;46.8;40
14.06.2017;11:15:00;19209;53.4;38
14.06.2017;11:35:00;24300;61.0;41
14.06.2017;12:05:00;28270;73.8;41
14.06.2017;12:25:00;38745;85.1;45
14.06.2017;12:55:00;24018;99.6;41
14.06.2017;13:15:00;22638;107.7;41
14.06.2017;13:35:00;23083;115.6;41
14.06.2017;13:45:00;23434;119.5;41
14.06.2017;13:55:00;17834;122.8;39
14.06.2017;14:05:00;16478;125.6;38
14.06.2017;14:15:00;17187;128.4;38
14.06.2017;14:25:00;21778;131.8;39
14.06.2017;14:35:00;26570;136.1;42
14.06.2017;14:45:00;25552;140.3;41
14.06.2017;14:55:00;33633;145.4;44
14.06.2017;15:05:00;39885;152.9;49
14.06.2017;15:15:00;33976;158.6;45
14.06.2017;15:25:00;20044;162.8;40
14.06.2017;15:35:00;25039;166.6;41
14.06.2017;15:45:00;26879;171.4;42
14.06.2017;15:55:00;23630;175.3;41
14.06.2017;16:05:00;23800;179.1;40
14.06.2017;16:15:00;34427;184.6;45
14.06.2017;16:25:00;46947;192.0;50
14.06.2017;16:35:00;36435;198.1;46
14.06.2017;16:45:00;45821;204.6;49
14.06.2017;16:55:00;40649;211.6;48
14.06.2017;17:05:00;39880;218.4;48
14.06.2017;17:15:00;41652;225.4;49
14.06.2017;17:25:00;39485;232.2;47
14.06.2017;17:35:00;40247;238.9;48
14.06.2017;17:45:00;39115;245.5;48
14.06.2017;17:55:00;38078;251.8;47
14.06.2017;18:05:00;36380;258.0;46
14.06.2017;18:15:00;34720;263.8;46
14.06.2017;18:25:00;33248;269.4;45
14.06.2017;18:35:00;31440;274.8;44
14.06.2017;18:45:00;29634;279.8;44
14.06.2017;18:55:00;27973;284.5;43
14.06.2017;19:05:00;25997;288.6;42
14.06.2017;19:15:00;24953;292.8;42
14.06.2017;19:25:00;21575;296.6;40
14.06.2017;19:35:00;13579;299.4;38
14.06.2017;19:45:00;4719;300.5;40
14.06.2017;19:55:00;5004;301.3;41
14.06.2017;20:05:00;5947;302.3;39
14.06.2017;20:15:00;4361;303.1;41
14.06.2017;20:25:00;3912;303.8;39
14.06.2017;20:35:00;3198;304.3;41
14.06.2017;20:45:00;2595;304.8;38
14.06.2017;20:55:00;2416;305.2;40
14.06.2017;21:05:00;1740;305.5;41
14.06.2017;21:15:00;964;305.7;40
14.06.2017;21:25:00;458;305.8;40
14.06.2017;21:35:00;265;305.9;40
15.06.2017;05:15:00;8;0;31
15.06.2017;05:25:00;326;0;33
15.06.2017;05:35:00;448;0.1;34
15.06.2017;05:45:00;593;0.1;35
15.06.2017;05:55:00;897;0.3;35
15.06.2017;06:05:00;1321;0.5;36
15.06.2017;06:15:00;2042;0.8;36
15.06.2017;06:25:00;2796;1.2;37
15.06.2017;06:35:00;3502;1.8;39
15.06.2017;06:45:00;4171;2.4;36
15.06.2017;06:55:00;4738;3.2;38
15.06.2017;07:05:00;5008;4.0;35
15.06.2017;07:15:00;5114;4.9;38
15.06.2017;07:25:00;5483;5.8;35
15.06.2017;07:35:00;5714;6.7;38
15.06.2017;07:45:00;6001;7.7;36
15.06.2017;07:55:00;6448;8.8;38
15.06.2017;08:05:00;6873;9.9;37
15.06.2017;08:15:00;8141;11.2;35
15.06.2017;08:25:00;10329;12.9;37
15.06.2017;08:35:00;7805;14.2;37
15.06.2017;08:45:00;7270;15.5;35
15.06.2017;08:55:00;6140;16.5;38
15.06.2017;09:05:00;11533;18.4;35
15.06.2017;09:15:00;12927;20.5;35
15.06.2017;09:25:00;14379;22.8;36
15.06.2017;09:35:00;15766;25.4;37
15.06.2017;09:45:00;17349;28.2;38
15.06.2017;09:55:00;19212;31.3;39
15.06.2017;10:05:00;20966;34.7;40
15.06.2017;10:15:00;22592;38.4;41
15.06.2017;10:25:00;24289;42.4;42
15.06.2017;10:35:00;25826;46.6;42
15.06.2017;10:45:00;27596;51.1;43
15.06.2017;10:55:00;28847;55.9;44
15.06.2017;11:05:00;30166;60.9;44
15.06.2017;11:15:00;31230;66.0;45
15.06.2017;11:25:00;30971;71.2;44
15.06.2017;11:35:00;34162;76.9;46
15.06.2017;11:45:00;33359;82.5;45
15.06.2017;11:55:00;34674;88.3;46
15.06.2017;12:05:00;34717;94.1;46
15.06.2017;12:15:00;38341;100.4;48
15.06.2017;12:25:00;38823;106.9;48
15.06.2017;12:35:00;39678;113.4;49
15.06.2017;12:45:00;39899;119.6;48
15.06.2017;12:55:00;41518;126.4;50
15.06.2017;13:05:00;41780;133.4;50
15.06.2017;13:15:00;42931;140.5;51
15.06.2017;13:25:00;44195;147.6;51
15.06.2017;13:35:00;44383;155.0;52
15.06.2017;13:45:00;45024;162.3;52
15.06.2017;13:55:00;45951;170.0;53
15.06.2017;14:05:00;44022;177.5;52
15.06.2017;14:15:00;46760;185.2;54
15.06.2017;14:25:00;45911;192.9;53
15.06.2017;14:35:00;40048;200.1;51
15.06.2017;14:45:00;45717;207.4;52
15.06.2017;14:55:00;46435;215.1;54
15.06.2017;15:05:00;46724;222.9;54
15.06.2017;15:15:00;46504;230.7;54
15.06.2017;15:25:00;47862;238.5;54
15.06.2017;15:35:00;46713;246.5;54
15.06.2017;15:45:00;46904;254.3;54
15.06.2017;15:55:00;47273;262.1;54
15.06.2017;16:05:00;46726;269.9;54
15.06.2017;16:15:00;46215;277.6;53
15.06.2017;16:25:00;39753;284.8;50
15.06.2017;16:35:00;45750;291.5;52
15.06.2017;16:45:00;44376;298.9;52
15.06.2017;16:55:00;43640;306.3;51
15.06.2017;17:05:00;42615;313.4;51
15.06.2017;17:15:00;27851;318.4;44
15.06.2017;17:25:00;42736;325.4;50
15.06.2017;17:35:00;35869;331.7;48
15.06.2017;17:45:00;4961;333.0;43
15.06.2017;17:55:00;4264;333.7;44
15.06.2017;18:05:00;2633;334.2;43
15.06.2017;18:15:00;1352;334.5;44
15.06.2017;18:25:00;794;334.7;44
15.06.2017;18:35:00;1962;334.9;41
15.06.2017;18:45:00;5329;335.6;43
15.06.2017;18:55:00;11556;337.2;39
15.06.2017;19:05:00;12423;339.9;38
15.06.2017;19:15:00;12328;342.1;38
15.06.2017;19:25:00;16120;344.9;38
15.06.2017;19:35:00;5598;346.1;38
15.06.2017;19:45:00;3816;346.8;41
15.06.2017;19:55:00;3579;347.4;38
15.06.2017;20:05:00;3295;348.0;41
15.06.2017;20:15:00;2965;348.5;40
15.06.2017;20:25:00;2257;348.9;40
15.06.2017;20:35:00;1296;349.2;41
15.06.2017;20:45:00;811;349.3;41
15.06.2017;20:55:00;276;349.4;38
15.06.2017;21:05:00;0;349.4;40
16.06.2017;05:25:00;4;0;33
16.06.2017;05:35:00;0;0;33
16.06.2017;05:45:00;326;0;34
16.06.2017;05:55:00;576;0.1;35
16.06.2017;06:05:00;856;0.2;35
16.06.2017;06:15:00;1400;0.4;36
16.06.2017;06:25:00;1788;0.7;37
16.06.2017;06:35:00;1802;1.0;37
16.06.2017;06:45:00;2269;1.3;38
16.06.2017;06:55:00;2947;1.8;39
16.06.2017;07:05:00;3792;2.4;36
16.06.2017;07:15:00;4152;3.1;38
16.06.2017;07:25:00;5427;3.9;35
16.06.2017;07:35:00;6105;4.9;38
16.06.2017;07:45:00;7211;6.1;36
16.06.2017;07:55:00;8016;7.4;36
16.06.2017;08:05:00;6220;8.5;37
16.06.2017;08:15:00;6894;9.7;35
16.06.2017;08:25:00;7820;10.9;38
16.06.2017;08:35:00;9891;12.4;37
16.06.2017;08:45:00;10381;14.2;35
16.06.2017;08:55:00;12188;16.1;38
16.06.2017;09:05:00;14945;18.7;36
16.06.2017;09:15:00;13848;21.0;35
16.06.2017;09:25:00;16947;23.6;36
16.06.2017;09:35:00;18583;26.9;39
16.06.2017;09:45:00;19776;30.1;39
16.06.2017;09:55:00;15408;33.1;38
16.06.2017;10:05:00;15489;35.2;36
16.06.2017;10:15:00;23715;38.1;40
16.06.2017;10:25:00;27813;42.0;42
16.06.2017;10:35:00;25046;46.2;42
16.06.2017;10:45:00;29969;51.3;44
16.06.2017;10:55:00;33145;55.9;44
16.06.2017;11:05:00;20534;60.5;41
16.06.2017;11:15:00;31209;66.1;45
16.06.2017;11:25:00;39354;72.3;47
16.06.2017;11:35:00;37312;78.5;47
16.06.2017;11:45:00;26664;83.5;44
16.06.2017;11:55:00;27770;87.8;43
16.06.2017;12:05:00;41131;94.8;49
16.06.2017;12:15:00;40348;101.1;48
16.06.2017;12:25:00;34033;107.1;47
16.06.2017;12:35:00;43566;114.1;49
16.06.2017;12:45:00;43337;121.4;50
16.06.2017;12:55:00;44946;128.8;52
16.06.2017;13:05:00;45457;136.4;52
16.06.2017;13:15:00;45587;144.0;53
16.06.2017;13:25:00;46067;151.6;53
16.06.2017;13:35:00;46580;159.3;53
16.06.2017;13:45:00;43995;166.5;51
16.06.2017;13:55:00;46511;174.3;53
16.06.2017;14:05:00;43558;181.9;52
16.06.2017;14:15:00;45087;189.8;53
16.06.2017;14:25:00;26181;195.5;45
16.06.2017;14:35:00;40711;202.6;51
16.06.2017;14:45:00;20158;207.5;43
16.06.2017;14:55:00;47693;213.7;50
16.06.2017;15:05:00;42282;221.0;50
16.06.2017;15:15:00;39958;228.0;50
16.06.2017;15:25:00;41127;235.0;50
16.06.2017;15:35:00;42878;242.2;50
16.06.2017;15:45:00;43558;249.5;51
16.06.2017;15:55:00;44173;256.9;51
16.06.2017;16:05:00;49080;265.1;53
16.06.2017;16:15:00;45821;273.0;53
16.06.2017;16:25:00;49009;281.0;53
16.06.2017;16:35:00;48691;289.0;53
16.06.2017;16:45:00;30628;295.4;46
16.06.2017;16:55:00;42831;301.7;49
16.06.2017;17:05:00;43905;309.4;51
16.06.2017;17:15:00;40680;316.2;49
16.06.2017;17:25:00;40083;322.8;48
16.06.2017;17:35:00;43340;329.3;49
16.06.2017;17:45:00;41359;336.1;49
16.06.2017;17:55:00;35005;342.1;46
16.06.2017;18:05:00;38169;348.3;47
16.06.2017;18:15:00;30645;353.6;44
16.06.2017;18:25:00;26960;358.5;43
16.06.2017;18:35:00;25736;362.9;42
16.06.2017;18:45:00;18250;366.1;40
16.06.2017;18:55:00;23739;370.6;42
16.06.2017;19:05:00;27872;375.0;43
16.06.2017;19:15:00;13416;377.8;39
16.06.2017;19:25:00;10439;379.5;39
16.06.2017;19:35:00;11397;381.5;38
16.06.2017;19:45:00;11592;383.3;38
16.06.2017;19:55:00;8854;384.9;38
16.06.2017;20:05:00;6463;386.1;38
16.06.2017;20:15:00;4807;386.9;40
16.06.2017;20:25:00;3882;387.6;38
16.06.2017;20:35:00;3194;388.2;40
16.06.2017;20:45:00;2362;388.6;41
16.06.2017;20:55:00;1548;388.9;38
16.06.2017;21:05:00;934;389.1;40
16.06.2017;21:15:00;317;389.2;41
16.06.2017;21:25:00;135;389.2;41
16.06.2017;21:35:00;193;389.2;40
16.06.2017;21:45:00;22;389.2;39
17.06.2017;05:15:00;0;0;31
17.06.2017;05:35:00;181;0;33
17.06.2017;05:45:00;374;0;34
17.06.2017;05:55:00;553;0.1;35
17.06.2017;06:05:00;758;0.2;36
17.06.2017;06:15:00;924;0.4;36
17.06.2017;06:25:00;1192;0.6;37
17.06.2017;06:35:00;1648;0.8;37
17.06.2017;06:45:00;1792;1.1;37
17.06.2017;06:55:00;2146;1.4;38
17.06.2017;07:05:00;2687;1.9;36
17.06.2017;07:15:00;2334;2.3;37
17.06.2017;07:25:00;2407;2.7;38
17.06.2017;07:35:00;2807;3.1;39
17.06.2017;07:45:00;3141;3.6;37
17.06.2017;07:55:00;3441;4.2;38
17.06.2017;08:05:00;7572;5.2;35
17.06.2017;08:15:00;8892;6.6;38
17.06.2017;08:25:00;9273;8.1;37
17.06.2017;08:35:00;10650;9.9;35
17.06.2017;08:45:00;10372;11.7;37
17.06.2017;08:55:00;9420;13.3;38
17.06.2017;09:05:00;10973;15.0;35
17.06.2017;09:15:00;12583;17.0;38
17.06.2017;09:25:00;14543;19.4;36
17.06.2017;09:35:00;16513;22.0;37
17.06.2017;09:45:00;18576;25.0;38
17.06.2017;09:55:00;20827;28.4;40
17.06.2017;10:05:00;22178;32.1;40
17.06.2017;10:15:00;6700;34.2;36
17.06.2017;10:25:00;16471;36.1;39
17.06.2017;10:35:00;27491;40.6;42
17.06.2017;10:45:00;9473;42.5;36
17.06.2017;10:55:00;39386;48.5;46
17.06.2017;11:05:00;22816;52.8;41
17.06.2017;11:15:00;23676;56.2;41
17.06.2017;11:25:00;10460;58.1;37
17.06.2017;11:35:00;29947;61.8;42
17.06.2017;11:45:00;38209;68.2;47
17.06.2017;11:55:00;14835;72.1;38
17.06.2017;12:05:00;39678;78.7;47
17.06.2017;12:15:00;41955;85.6;48
17.06.2017;12:25:00;41720;92.3;48
17.06.2017;12:35:00;41584;99.1;49
17.06.2017;12:45:00;42235;106.2;49
17.06.2017;12:55:00;43194;113.4;50
17.06.2017;13:05:00;43566;120.6;50
17.06.2017;13:15:00;44427;128.0;51
17.06.2017;13:25:00;44877;135.4;51
17.06.2017;13:35:00;44785;142.9;51
17.06.2017;13:45:00;45849;150.5;52
17.06.2017;13:55:00;46298;158.2;52
17.06.2017;14:05:00;46459;166.0;53
17.06.2017;14:15:00;46541;173.8;53
17.06.2017;14:25:00;46056;181.5;52
17.06.2017;14:35:00;46922;189.3;53
17.06.2017;14:45:00;46875;197.0;52
17.06.2017;14:55:00;48615;205.0;53
17.06.2017;15:05:00;47720;213.1;53
17.06.2017;15:15:00;35106;218.7;46
17.06.2017;15:25:00;48902;226.4;52
17.06.2017;15:35:00;46626;234.3;52
17.06.2017;15:45:00;46802;242.1;52
17.06.2017;15:55:00;46595;249.9;52
17.06.2017;16:05:00;46470;257.6;52
17.06.2017;16:15:00;46024;265.3;52
17.06.2017;16:25:00;40294;272.6;51
17.06.2017;16:35:00;44913;279.6;51
17.06.2017;16:45:00;44203;287.0;51
17.06.2017;16:55:00;43433;294.3;50
17.06.2017;17:05:00;44576;301.6;50
17.06.2017;17:15:00;35273;308.3;48
17.06.2017;17:25:00;42993;313.3;48
17.06.2017;17:35:00;32246;319.5;47
17.06.2017;17:45:00;40210;326.2;48
17.06.2017;17:55:00;31340;331.9;45
17.06.2017;18:05:00;36244;337.9;47
17.06.2017;18:15:00;14060;340.1;41
17.06.2017;18:25:00;27354;343.2;42
17.06.2017;18:35:00;10296;345.4;39
17.06.2017;18:45:00;9758;347.1;39
17.06.2017;18:55:00;7674;348.4;41
17.06.2017;19:05:00;7720;349.6;39
17.06.2017;19:15:00;7261;350.9;39
17.06.2017;19:25:00;6854;352.0;40
17.06.2017;19:35:00;4503;352.9;38
17.06.2017;19:45:00;5637;353.7;40
17.06.2017;19:55:00;4058;354.5;38
17.06.2017;20:05:00;4087;355.1;40
17.06.2017;20:15:00;4268;355.9;38
17.06.2017;20:25:00;3825;356.5;40
17.06.2017;20:35:00;3663;357.1;39
17.06.2017;20:45:00;2656;357.6;39
17.06.2017;20:55:00;1794;357.9;40
17.06.2017;21:05:00;1096;358.2;41
17.06.2017;21:15:00;538;358.3;38
17.06.2017;21:25:00;223;358.3;40
17.06.2017;21:35:00;129;358.3;40
17.06.2017;21:45:00;5;358.3;40
18.06.2017;05:15:00;2;0;31
18.06.2017;05:25:00;0;0;33
18.06.2017;05:35:00;198;0;33
18.06.2017;05:45:00;334;0;34
18.06.2017;05:55:00;502;0.1;35
18.06.2017;06:05:00;677;0.2;36
18.06.2017;06:15:00;812;0.3;36
18.06.2017;06:25:00;932;0.5;37
18.06.2017;06:35:00;1057;0.7;37
18.06.2017;06:45:00;1148;0.8;37
18.06.2017;06:55:00;1245;1.0;38
18.06.2017;07:05:00;1554;1.3;38
18.06.2017;07:15:00;1661;1.6;39
18.06.2017;07:25:00;1768;1.9;37
18.06.2017;07:35:00;1866;2.2;38
18.06.2017;07:45:00;1934;2.5;38
18.06.2017;07:55:00;2262;2.8;39
18.06.2017;08:05:00;2624;3.3;37
18.06.2017;08:15:00;3314;3.8;38
18.06.2017;08:25:00;4295;4.4;37
18.06.2017;08:35:00;5592;5.3;38
18.06.2017;08:45:00;7096;6.4;35
18.06.2017;08:55:00;8788;7.8;38
18.06.2017;09:05:00;10641;9.5;35
18.06.2017;09:15:00;12470;11.5;37
18.06.2017;09:25:00;14242;13.8;36
18.06.2017;09:35:00;16995;16.5;37
18.06.2017;09:45:00;17137;18.9;39
18.06.2017;09:55:00;14992;21.7;38
18.06.2017;10:05:00;20612;24.8;40
18.06.2017;10:15:00;21817;28.6;40
18.06.2017;10:25:00;25817;32.9;42
18.06.2017;10:35:00;27442;37.4;42
18.06.2017;10:45:00;28450;42.1;43
18.06.2017;10:55:00;28263;46.9;43
18.06.2017;11:05:00;32030;51.7;44
18.06.2017;11:15:00;33131;57.2;45
18.06.2017;11:25:00;34644;62.9;45
18.06.2017;11:35:00;35841;68.8;46
18.06.2017;11:45:00;37234;74.9;47
18.06.2017;11:55:00;38440;81.3;47
18.06.2017;12:05:00;39199;87.8;48
18.06.2017;12:15:00;40195;94.5;48
18.06.2017;12:25:00;41486;101.3;49
18.06.2017;12:35:00;42247;108.3;50
18.06.2017;12:45:00;43209;115.5;50
18.06.2017;12:55:00;44451;122.8;51
18.06.2017;13:05:00;45025;130.3;52
18.06.2017;13:15:00;45320;137.9;52
18.06.2017;13:25:00;46117;145.5;52
18.06.2017;13:35:00;46518;153.3;53
18.06.2017;13:45:00;47053;161.1;53
18.06.2017;13:55:00;47709;169.0;54
18.06.2017;14:05:00;47604;177.0;54
18.06.2017;14:15:00;48105;185.0;54
18.06.2017;14:25:00;48354;193.0;54
18.06.2017;14:35:00;48147;201.1;54
18.06.2017;14:45:00;48411;209.2;54
18.06.2017;14:55:00;47920;217.2;54
18.06.2017;15:05:00;48837;225.4;54
18.06.2017;15:15:00;48495;233.4;54
18.06.2017;15:25:00;48928;241.6;54
18.06.2017;15:35:00;48880;249.7;54
18.06.2017;15:45:00;48476;257.8;54
18.06.2017;15:55:00;47820;265.8;54
18.06.2017;16:05:00;47768;273.7;53
18.06.2017;16:15:00;47494;281.7;53
18.06.2017;16:25:00;46647;289.5;53
18.06.2017;16:35:00;46171;297.2;52
18.06.2017;16:45:00;45317;304.7;52
18.06.2017;16:55:00;45395;312.3;52
18.06.2017;17:05:00;44871;319.8;52
18.06.2017;17:15:00;44275;327.2;51
18.06.2017;17:25:00;43564;334.5;51
18.06.2017;17:35:00;41992;341.6;50
18.06.2017;17:45:00;41183;348.5;50
18.06.2017;17:55:00;38659;355.1;48
18.06.2017;18:05:00;38686;361.6;48
18.06.2017;18:15:00;37174;367.8;47
18.06.2017;18:25:00;36096;373.9;47
18.06.2017;18:35:00;34451;379.7;46
18.06.2017;18:45:00;32662;385.2;45
18.06.2017;18:55:00;30881;390.5;45
18.06.2017;19:05:00;29408;395.5;44
18.06.2017;19:15:00;27339;400.1;43
18.06.2017;19:25:00;26012;404.5;42
18.06.2017;19:35:00;24032;408.6;42
18.06.2017;19:45:00;21826;412.4;41
18.06.2017;19:55:00;16112;415.3;39
18.06.2017;20:05:00;11057;417.4;38
18.06.2017;20:15:00;9376;419.0;38
18.06.2017;20:25:00;8004;420.4;40
18.06.2017;20:35:00;6084;421.5;38
18.06.2017;20:45:00;3269;422.2;41
18.06.2017;20:55:00;1833;422.5;40
18.06.2017;21:05:00;396;422.7;40
18.06.2017;21:15:00;224;422.7;41
18.06.2017;21:25:00;93;422.7;41
18.06.2017;21:35:00;28;422.8;41
18.06.2017;21:45:00;4;422.8;41
19.06.2017;05:20:00;1;0;33
19.06.2017;05:30:00;0;0;33
19.06.2017;05:40:00;312;0;34
19.06.2017;05:50:00;477;0.1;35
19.06.2017;06:00:00;655;0.2;36
19.06.2017;06:10:00;814;0.3;36
19.06.2017;06:20:00;958;0.5;37
19.06.2017;06:30:00;1102;0.6;37
19.06.2017;06:40:00;1223;0.8;37
19.06.2017;06:50:00;1508;1.1;38
19.06.2017;07:00:00;1631;1.3;38
19.06.2017;07:10:00;1725;1.6;39
19.06.2017;07:20:00;1813;1.9;37
19.06.2017;07:30:00;1913;2.2;38
19.06.2017;07:40:00;2018;2.6;38
19.06.2017;07:50:00;2217;2.9;39
19.06.2017;08:00:00;2451;3.3;37
19.06.2017;08:10:00;2969;3.8;38
19.06.2017;08:20:00;3780;4.4;38
19.06.2017;08:30:00;4930;5.1;37
19.06.2017;08:40:00;6284;6.1;37
19.06.2017;08:50:00;7834;7.4;37
19.06.2017;09:00:00;9526;8.9;35
19.06.2017;09:10:00;11284;10.7;38
19.06.2017;09:20:00;13097;12.8;36
19.06.2017;09:30:00;14669;15.2;36
19.06.2017;09:40:00;16793;17.9;37
19.06.2017;09:50:00;18657;20.9;39
19.06.2017;10:00:00;20252;24.2;40
19.06.2017;10:10:00;21851;27.8;41
19.06.2017;10:20:00;23430;31.6;41
19.06.2017;10:30:00;24866;35.7;42
19.06.2017;10:40:00;26286;40.0;42
19.06.2017;10:50:00;27761;44.6;43
19.06.2017;11:00:00;29114;49.3;44
19.06.2017;11:10:00;30459;54.3;44
19.06.2017;11:20:00;31898;59.6;45
19.06.2017;11:30:00;33249;65.1;46
19.06.2017;11:40:00;34212;70.7;46
19.06.2017;11:50:00;35128;76.5;46
19.06.2017;12:00:00;36405;82.5;47
19.06.2017;12:10:00;37015;88.6;48
19.06.2017;12:20:00;37863;94.9;48
19.06.2017;12:30:00;39270;101.4;48
19.06.2017;12:40:00;40288;108.1;49
19.06.2017;12:50:00;41069;114.9;49
19.06.2017;13:00:00;41454;121.8;50
19.06.2017;13:10:00;41888;128.7;50
19.06.2017;13:20:00;43049;135.9;51
19.06.2017;13:30:00;43241;143.1;51
19.06.2017;13:40:00;44049;150.4;52
19.06.2017;13:50:00;43781;157.6;52
19.06.2017;14:00:00;44585;165.1;52
19.06.2017;14:10:00;44317;172.5;53
19.06.2017;14:20:00;44457;179.8;53
19.06.2017;14:30:00;44746;187.3;53
19.06.2017;14:40:00;45249;194.8;53
19.06.2017;14:50:00;45574;202.4;53
19.06.2017;15:00:00;41964;209.7;51
19.06.2017;15:10:00;44806;217.2;53
19.06.2017;15:20:00;45036;224.7;53
19.06.2017;15:30:00;45253;232.2;53
19.06.2017;15:40:00;46000;239.9;53
19.06.2017;15:50:00;43215;247.3;52
19.06.2017;16:00:00;44704;254.9;52
19.06.2017;16:10:00;33217;261.3;50
19.06.2017;16:20:00;45088;267.8;51
19.06.2017;16:30:00;35396;274.4;49
19.06.2017;16:40:00;45257;282.0;52
19.06.2017;16:50:00;43682;289.3;52
19.06.2017;17:00:00;42070;295.9;49
19.06.2017;17:10:00;42291;302.9;50
19.06.2017;17:20:00;41082;309.8;50
19.06.2017;17:30:00;40351;316.6;49
19.06.2017;17:40:00;39275;323.2;49
19.06.2017;17:50:00;37981;329.6;48
19.06.2017;18:00:00;36983;335.8;48
19.06.2017;18:10:00;35800;341.9;47
19.06.2017;18:20:00;34334;347.6;46
19.06.2017;18:30:00;32124;353.0;45
19.06.2017;18:40:00;30414;358.2;45
19.06.2017;18:50:00;29668;363.2;44
19.06.2017;19:00:00;27194;367.8;43
19.06.2017;19:10:00;25948;372.2;43
19.06.2017;19:20:00;25066;376.5;42
19.06.2017;19:30:00;23042;380.4;42
19.06.2017;19:40:00;20765;383.9;41
19.06.2017;19:50:00;17421;387.0;39
19.06.2017;20:00:00;12258;389.3;39
19.06.2017;20:10:00;9763;391.0;38
19.06.2017;20:20:00;7305;392.3;39
19.06.2017;20:30:00;6791;393.5;39
19.06.2017;20:40:00;3838;394.2;40
19.06.2017;20:50:00;2029;394.6;41
19.06.2017;21:00:00;935;394.8;39
19.06.2017;21:10:00;213;394.9;41
19.06.2017;21:20:00;28;394.9;41
19.06.2017;21:30:00;0;394.9;41
19.06.2017;21:40:00;5;394.9;40
20.06.2017;05:25:00;4;0;33
20.06.2017;05:35:00;0;0;34
20.06.2017;05:45:00;244;0;34
20.06.2017;05:55:00;381;0;35
20.06.2017;06:05:00;501;0.1;36
20.06.2017;06:15:00;741;0.2;36
20.06.2017;06:25:00;1011;0.4;37
20.06.2017;06:35:00;1595;0.6;37
20.06.2017;06:45:00;1946;0.9;38
20.06.2017;06:55:00;1882;1.2;38
20.06.2017;07:05:00;2314;1.6;37
20.06.2017;07:15:00;2894;2.1;38
20.06.2017;07:25:00;3042;2.6;38
20.06.2017;07:35:00;3455;3.1;36
20.06.2017;07:45:00;3607;3.7;38
20.06.2017;07:55:00;4157;4.4;38
20.06.2017;08:05:00;4509;5.1;37
20.06.2017;08:15:00;5160;6.0;38
20.06.2017;08:25:00;5234;6.8;37
20.06.2017;08:35:00;6335;7.8;37
20.06.2017;08:45:00;7539;9.0;38
20.06.2017;08:55:00;9007;10.5;35
20.06.2017;09:05:00;10537;12.2;38
20.06.2017;09:15:00;12201;14.1;36
20.06.2017;09:25:00;14037;16.4;36
20.06.2017;09:35:00;15664;18.9;37
20.06.2017;09:45:00;17403;21.7;39
20.06.2017;09:55:00;19068;24.9;40
20.06.2017;10:05:00;18037;27.7;38
20.06.2017;10:15:00;21818;31.3;41
20.06.2017;10:25:00;23594;35.1;42
20.06.2017;10:35:00;25030;39.2;42
20.06.2017;10:45:00;26692;43.6;43
20.06.2017;10:55:00;28242;48.3;44
20.06.2017;11:05:00;29585;53.1;44
20.06.2017;11:15:00;30810;58.2;45
20.06.2017;11:25:00;32107;63.5;46
20.06.2017;11:35:00;33536;69.1;46
20.06.2017;11:45:00;34491;74.8;47
20.06.2017;11:55:00;35592;80.7;47
20.06.2017;12:05:00;36681;86.7;48
20.06.2017;12:15:00;37444;92.9;48
20.06.2017;12:25:00;38237;99.3;48
20.06.2017;12:35:00;39367;105.8;49
20.06.2017;12:45:00;39614;112.4;49
20.06.2017;12:55:00;40391;119.1;50
20.06.2017;13:05:00;41627;125.9;50
20.06.2017;13:15:00;42143;132.9;51
20.06.2017;13:25:00;42787;140.0;51
20.06.2017;13:35:00;43184;147.2;52
20.06.2017;13:45:00;43455;154.4;52
20.06.2017;13:55:00;44169;161.8;52
20.06.2017;14:05:00;44142;169.1;53
20.06.2017;14:15:00;44574;176.5;53
20.06.2017;14:25:00;44512;184.0;53
20.06.2017;14:35:00;45127;191.5;53
20.06.2017;14:45:00;45469;199.1;54
20.06.2017;14:55:00;45651;206.7;54
20.06.2017;15:05:00;45808;214.3;54
20.06.2017;15:15:00;45994;221.9;54
20.06.2017;15:25:00;45961;229.6;54
20.06.2017;15:35:00;45411;237.2;54
20.06.2017;15:45:00;44422;244.7;53
20.06.2017;15:55:00;45336;252.1;53
20.06.2017;16:05:00;45347;259.7;53
20.06.2017;16:15:00;45012;267.2;53
20.06.2017;16:25:00;44442;274.6;53
20.06.2017;16:35:00;44775;282.1;53
20.06.2017;16:45:00;44645;289.6;53
20.06.2017;16:55:00;34823;296.3;50
20.06.2017;17:05:00;38486;302.6;49
20.06.2017;17:15:00;38034;309.4;50
20.06.2017;17:25:00;40271;315.9;50
20.06.2017;17:35:00;40116;322.5;50
20.06.2017;17:45:00;38971;329.1;49
20.06.2017;17:55:00;37870;335.5;49
20.06.2017;18:05:00;36197;341.7;48
20.06.2017;18:15:00;33279;345.2;45
20.06.2017;18:25:00;34207;351.0;47
20.06.2017;18:35:00;31140;356.3;45
20.06.2017;18:45:00;29464;361.4;45
20.06.2017;18:55:00;26856;365.9;44
20.06.2017;19:05:00;25175;370.2;43
20.06.2017;19:15:00;22497;374.1;42
20.06.2017;19:25:00;19768;377.5;41
20.06.2017;19:35:00;16514;380.4;40
20.06.2017;19:45:00;17421;383.2;40
20.06.2017;19:55:00;13665;385.7;39
20.06.2017;20:05:00;8585;387.4;39
20.06.2017;20:15:00;4573;388.3;40
20.06.2017;20:25:00;2190;388.7;41
20.06.2017;20:35:00;2000;389.0;40
20.06.2017;20:45:00;1495;389.3;42
20.06.2017;20:55:00;1414;389.6;42
20.06.2017;21:05:00;917;389.8;40
20.06.2017;21:15:00;408;389.8;41
20.06.2017;21:25:00;150;389.9;42
20.06.2017;21:35:00;0;389.9;41
21.06.2017;05:15:00;0;0;32
21.06.2017;05:25:00;115;0;34
21.06.2017;05:35:00;335;0;35
21.06.2017;05:45:00;675;0.1;36
21.06.2017;06:05:00;1136;0.4;37
21.06.2017;06:15:00;1740;0.7;38
21.06.2017;06:25:00;2487;1.0;38
21.06.2017;06:35:00;2757;1.5;37
21.06.2017;06:45:00;3018;2.0;38
21.06.2017;06:55:00;3598;2.6;39
21.06.2017;07:05:00;4171;3.2;36
21.06.2017;07:15:00;6721;4.2;38
21.06.2017;07:25:00;7241;5.5;36
21.06.2017;07:35:00;6648;6.6;38
21.06.2017;07:45:00;6955;7.7;37
21.06.2017;07:55:00;6756;8.8;37
21.06.2017;08:05:00;6885;10.0;38
21.06.2017;08:15:00;5640;11.0;36
21.06.2017;08:25:00;6800;12.1;38
21.06.2017;08:35:00;7930;13.4;36
21.06.2017;08:45:00;8649;14.8;36
21.06.2017;08:55:00;9341;16.3;38
21.06.2017;09:05:00;10765;18.0;36
21.06.2017;09:15:00;11591;20.0;35
21.06.2017;09:25:00;13724;22.2;36
21.06.2017;09:35:00;15707;24.7;37
21.06.2017;09:45:00;17227;27.5;39
21.06.2017;09:55:00;18335;30.5;40
21.06.2017;10:05:00;19905;33.8;40
21.06.2017;10:15:00;21432;37.3;41
21.06.2017;10:25:00;22847;41.1;42
21.06.2017;10:35:00;24234;45.0;42
21.06.2017;10:45:00;25306;49.2;43
21.06.2017;10:55:00;26593;53.6;43
21.06.2017;11:05:00;27539;58.1;44
21.06.2017;11:15:00;28993;62.9;45
21.06.2017;11:25:00;29984;67.8;45
21.06.2017;11:35:00;31323;73.0;46
21.06.2017;11:45:00;32365;78.4;46
21.06.2017;11:55:00;33890;84.0;47
21.06.2017;12:05:00;35089;89.7;47
21.06.2017;12:15:00;37054;95.8;48
21.06.2017;12:25:00;40839;102.5;49
21.06.2017;12:35:00;30820;108.6;47
21.06.2017;12:45:00;29306;113.5;45
21.06.2017;12:55:00;22011;118.0;43
21.06.2017;13:05:00;12021;120.1;41
21.06.2017;13:15:00;15314;122.4;40
21.06.2017;13:25:00;39179;128.5;48
21.06.2017;13:35:00;41396;134.3;48
21.06.2017;13:45:00;40784;141.2;50
21.06.2017;13:55:00;42472;148.3;51
21.06.2017;14:05:00;42002;155.3;51
21.06.2017;14:15:00;42831;162.5;52
21.06.2017;14:25:00;43090;169.6;52
21.06.2017;14:35:00;44362;176.9;52
21.06.2017;14:45:00;44156;184.3;52
21.06.2017;14:55:00;31626;190.7;49
21.06.2017;15:05:00;17339;194.3;43
21.06.2017;15:15:00;48420;200.9;52
21.06.2017;15:25:00;47923;208.8;54
21.06.2017;15:35:00;48751;216.9;55
21.06.2017;15:45:00;36261;223.9;51
21.06.2017;15:55:00;15130;226.8;44
21.06.2017;16:05:00;12511;229.0;43
21.06.2017;16:15:00;10757;230.8;42
21.06.2017;16:25:00;7866;232.3;41
21.06.2017;16:35:00;7343;233.6;40
21.06.2017;16:45:00;5650;234.6;42
21.06.2017;16:55:00;5378;235.5;40
21.06.2017;17:05:00;6633;236.5;41
21.06.2017;17:25:00;46184;245.4;51
21.06.2017;17:35:00;14082;249.1;40
21.06.2017;17:45:00;15442;251.3;40
21.06.2017;17:55:00;34089;256.9;46
21.06.2017;18:05:00;28048;262.1;45
21.06.2017;18:15:00;8512;263.3;40
21.06.2017;18:25:00;29695;268.5;44
21.06.2017;18:35:00;27963;273.1;43
21.06.2017;18:55:00;21789;281.0;41
21.06.2017;19:05:00;20284;284.5;41
21.06.2017;19:15:00;21045;288.0;41
21.06.2017;19:25:00;17518;291.0;40
21.06.2017;19:35:00;17795;294.0;40
21.06.2017;19:45:00;15601;296.7;39
21.06.2017;19:55:00;12082;298.9;38
21.06.2017;20:05:00;7914;300.4;38
21.06.2017;20:15:00;6555;301.5;40
21.06.2017;20:25:00;4705;302.4;38
21.06.2017;20:35:00;2651;302.9;41
21.06.2017;20:45:00;1665;303.2;40
21.06.2017;20:55:00;1081;303.4;40
21.06.2017;21:05:00;459;303.5;41
21.06.2017;21:15:00;251;303.6;41
21.06.2017;21:25:00;102;303.6;40
21.06.2017;21:35:00;8;303.6;40
22.06.2017;05:15:00;5;0;32
22.06.2017;05:25:00;30;0;34
22.06.2017;05:35:00;314;0;35
22.06.2017;05:45:00;579;0.1;36
22.06.2017;05:55:00;946;0.2;37
22.06.2017;06:05:00;1164;0.4;37
22.06.2017;06:15:00;1581;0.6;38
22.06.2017;06:25:00;1971;1.0;38
22.06.2017;06:35:00;2085;1.3;39
22.06.2017;06:45:00;2019;1.7;37
22.06.2017;06:55:00;2092;2.0;39
22.06.2017;07:05:00;2232;2.4;39
22.06.2017;07:15:00;2378;2.8;37
22.06.2017;07:25:00;2572;3.2;39
22.06.2017;07:35:00;2729;3.6;39
22.06.2017;07:45:00;2868;4.1;37
22.06.2017;07:55:00;3144;4.6;39
22.06.2017;08:05:00;3588;5.2;39
22.06.2017;08:15:00;4287;5.9;37
22.06.2017;08:25:00;5199;6.7;39
22.06.2017;08:35:00;6273;7.7;36
22.06.2017;08:45:00;7536;8.9;38
22.06.2017;08:55:00;8927;10.3;36
22.06.2017;09:05:00;10416;12.0;36
22.06.2017;09:15:00;11903;13.9;36
22.06.2017;09:25:00;13489;16.1;37
22.06.2017;09:35:00;15272;18.5;38
22.06.2017;09:45:00;16815;21.3;39
22.06.2017;09:55:00;18385;24.3;40
22.06.2017;10:05:00;20255;27.6;41
22.06.2017;10:15:00;21411;31.0;41
22.06.2017;10:25:00;23055;34.8;42
22.06.2017;10:35:00;24273;38.8;43
22.06.2017;10:45:00;25965;43.1;43
22.06.2017;10:55:00;27345;47.6;44
22.06.2017;11:05:00;28694;52.3;45
22.06.2017;11:15:00;29984;57.2;45
22.06.2017;11:25:00;31056;62.4;46
22.06.2017;11:35:00;32354;67.7;46
22.06.2017;11:45:00;33011;73.2;47
22.06.2017;11:55:00;34599;78.9;47
22.06.2017;12:05:00;35724;84.8;48
22.06.2017;12:15:00;36623;90.9;48
22.06.2017;12:25:00;37683;97.1;49
22.06.2017;12:35:00;38399;103.5;49
22.06.2017;12:45:00;38446;109.9;49
22.06.2017;12:55:00;39317;116.4;50
22.06.2017;13:05:00;40111;123.1;51
22.06.2017;13:15:00;41227;129.9;51
