Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
22.06.2017;13:25:00;40881;136.7;51
22.06.2017;13:35:00;41609;143.7;52
22.06.2017;13:45:00;41823;150.7;52
22.06.2017;13:55:00;42760;157.7;53
22.06.2017;14:05:00;43102;164.9;53
22.06.2017;14:15:00;43310;172.1;53
22.06.2017;14:25:00;43667;179.4;53
22.06.2017;14:35:00;43264;186.6;53
22.06.2017;14:45:00;43291;193.8;52
22.06.2017;14:55:00;43864;201.1;54
22.06.2017;15:05:00;43219;208.3;53
22.06.2017;15:15:00;43445;215.5;53
22.06.2017;15:25:00;43946;222.8;53
22.06.2017;15:35:00;43578;230.1;53
22.06.2017;15:45:00;44096;237.4;54
22.06.2017;15:55:00;42116;244.5;52
22.06.2017;16:05:00;38391;250.8;50
22.06.2017;16:15:00;34351;256.6;48
22.06.2017;16:35:00;29019;268.1;46
22.06.2017;16:45:00;28877;272.8;45
22.06.2017;16:55:00;31919;278.0;46
22.06.2017;17:05:00;32241;283.2;46
22.06.2017;17:15:00;30908;288.6;46
22.06.2017;17:25:00;24513;293.0;44
22.06.2017;17:35:00;18135;296.1;41
22.06.2017;17:45:00;24497;299.7;42
22.06.2017;17:55:00;26393;304.2;44
22.06.2017;18:05:00;12832;306.6;40
22.06.2017;18:15:00;11453;308.5;40
22.06.2017;18:25:00;9430;310.2;39
22.06.2017;18:35:00;7852;311.6;39
22.06.2017;18:45:00;7195;312.8;39
22.06.2017;18:55:00;7004;314.0;40
22.06.2017;19:05:00;7416;315.2;38
22.06.2017;19:15:00;15401;317.2;38
22.06.2017;19:25:00;24312;320.9;41
22.06.2017;19:35:00;23261;325.0;42
22.06.2017;19:45:00;17817;328.2;40
22.06.2017;19:55:00;12102;330.6;38
22.06.2017;20:05:00;8131;332.1;38
22.06.2017;20:15:00;6267;333.2;39
22.06.2017;20:25:00;5450;334.2;38
22.06.2017;20:35:00;2906;334.8;40
22.06.2017;20:45:00;2046;335.2;41
22.06.2017;20:55:00;1282;335.4;39
22.06.2017;21:05:00;425;335.6;40
22.06.2017;21:15:00;206;335.6;41
22.06.2017;21:25:00;97;335.6;42
22.06.2017;21:35:00;6;335.6;41
23.06.2017;05:25:00;0;0;34
23.06.2017;05:45:00;0;0;35
23.06.2017;05:55:00;418;0;36
23.06.2017;06:05:00;779;0.1;37
23.06.2017;06:15:00;1321;0.3;37
23.06.2017;06:25:00;2435;0.7;38
23.06.2017;06:35:00;3295;1.2;38
23.06.2017;06:45:00;2832;1.7;36
23.06.2017;06:55:00;2080;2.0;38
23.06.2017;07:05:00;2452;2.4;39
23.06.2017;07:15:00;3438;3.0;37
23.06.2017;07:25:00;3376;3.6;39
23.06.2017;07:35:00;4239;4.2;39
23.06.2017;07:45:00;5509;5.1;37
23.06.2017;07:55:00;4121;5.8;39
23.06.2017;08:05:00;5340;6.6;37
23.06.2017;08:15:00;5935;7.5;39
23.06.2017;08:25:00;9859;8.9;36
23.06.2017;08:35:00;9625;10.6;36
23.06.2017;08:45:00;6890;11.9;37
23.06.2017;08:55:00;11078;13.6;37
23.06.2017;09:05:00;11207;15.6;36
23.06.2017;09:15:00;14276;17.7;37
23.06.2017;09:25:00;15482;20.0;37
23.06.2017;09:35:00;16292;22.8;39
23.06.2017;09:45:00;8763;24.4;37
23.06.2017;09:55:00;17063;26.6;39
23.06.2017;10:05:00;13362;29.1;38
23.06.2017;10:15:00;22834;32.2;41
23.06.2017;10:25:00;28102;36.5;44
23.06.2017;10:35:00;21775;40.7;43
23.06.2017;10:45:00;22495;44.8;43
23.06.2017;10:55:00;22847;48.4;41
23.06.2017;11:05:00;21672;52.4;42
23.06.2017;11:15:00;21284;56.3;42
23.06.2017;11:25:00;31166;60.8;46
23.06.2017;11:35:00;34373;66.1;47
23.06.2017;11:55:00;36285;76.3;47
23.06.2017;12:05:00;33113;81.9;47
23.06.2017;12:15:00;32925;87.4;47
23.06.2017;12:25:00;32113;92.8;46
23.06.2017;12:35:00;33169;98.4;47
23.06.2017;12:45:00;33213;104.0;47
23.06.2017;12:55:00;37913;110.4;49
23.06.2017;13:05:00;40534;117.0;50
23.06.2017;13:15:00;40177;123.7;51
23.06.2017;13:25:00;41981;130.5;52
23.06.2017;13:35:00;42060;137.5;52
23.06.2017;13:45:00;41895;144.5;52
23.06.2017;13:55:00;40334;151.3;51
23.06.2017;14:05:00;41778;158.0;51
23.06.2017;14:15:00;33923;164.3;48
23.06.2017;14:25:00;44864;171.5;53
23.06.2017;14:35:00;41043;178.8;53
23.06.2017;14:45:00;44588;186.0;54
23.06.2017;14:55:00;35439;192.7;50
23.06.2017;15:05:00;46251;199.6;53
23.06.2017;15:15:00;40378;206.5;52
23.06.2017;15:25:00;40746;213.1;51
23.06.2017;15:35:00;34915;219.5;49
23.06.2017;15:45:00;44255;226.8;53
23.06.2017;15:55:00;39707;234.0;52
23.06.2017;16:05:00;20863;238.7;44
23.06.2017;16:15:00;42832;244.8;50
23.06.2017;16:25:00;29231;248.8;46
23.06.2017;16:35:00;38567;255.6;51
23.06.2017;16:45:00;13175;258.7;42
23.06.2017;16:55:00;26906;262.6;44
23.06.2017;17:05:00;38896;267.4;47
23.06.2017;17:15:00;36641;273.9;49
23.06.2017;17:25:00;38312;280.3;49
23.06.2017;17:35:00;27904;285.7;46
23.06.2017;17:45:00;15858;289.0;41
23.06.2017;17:55:00;18396;292.6;41
23.06.2017;18:05:00;15391;295.3;41
23.06.2017;18:15:00;9108;297.3;41
23.06.2017;18:25:00;15239;299.7;40
23.06.2017;18:35:00;18051;302.5;40
23.06.2017;18:45:00;18452;305.6;41
23.06.2017;18:55:00;20461;309.1;41
23.06.2017;19:05:00;18198;312.0;40
23.06.2017;19:15:00;14519;314.6;39
23.06.2017;19:25:00;13368;316.9;39
23.06.2017;19:35:00;15010;319.2;39
23.06.2017;19:45:00;15687;321.8;39
23.06.2017;19:55:00;12602;324.1;38
23.06.2017;20:05:00;9315;325.8;38
23.06.2017;20:15:00;7325;327.1;38
23.06.2017;20:25:00;6606;328.2;40
23.06.2017;20:35:00;5515;329.2;38
23.06.2017;20:45:00;3556;329.9;40
23.06.2017;20:55:00;2428;330.3;41
23.06.2017;21:05:00;1227;330.5;39
23.06.2017;21:15:00;657;330.7;41
23.06.2017;21:25:00;331;330.7;42
23.06.2017;21:35:00;66;330.8;42
24.06.2017;05:35:00;0;0;36
24.06.2017;05:45:00;290;0;36
24.06.2017;05:55:00;640;0.1;37
24.06.2017;06:05:00;612;0.2;38
24.06.2017;06:15:00;707;0.3;38
24.06.2017;06:25:00;550;0.4;39
24.06.2017;06:35:00;1375;0.6;39
24.06.2017;06:45:00;888;0.7;40
24.06.2017;06:55:00;904;0.9;38
24.06.2017;07:05:00;993;1.1;39
24.06.2017;07:15:00;2013;1.4;40
24.06.2017;07:25:00;1915;1.7;40
24.06.2017;07:35:00;2108;2.0;38
24.06.2017;07:45:00;1135;2.2;40
24.06.2017;07:55:00;1082;2.4;40
24.06.2017;08:05:00;2375;2.8;39
24.06.2017;08:15:00;4715;3.4;39
24.06.2017;08:25:00;3028;4.0;40
24.06.2017;08:35:00;2874;4.5;38
24.06.2017;08:45:00;3958;5.1;40
24.06.2017;08:55:00;4538;5.8;37
24.06.2017;09:05:00;2182;6.3;39
24.06.2017;09:15:00;2128;6.6;40
24.06.2017;09:25:00;1124;6.9;38
24.06.2017;09:35:00;1476;7.1;40
24.06.2017;09:45:00;2622;7.5;40
24.06.2017;09:55:00;1878;7.9;38
24.06.2017;10:05:00;2805;8.3;40
24.06.2017;10:15:00;4401;8.9;39
24.06.2017;10:25:00;6639;10.1;37
24.06.2017;10:35:00;11610;11.9;38
24.06.2017;10:45:00;13770;14.0;36
24.06.2017;10:55:00;12484;16.1;36
24.06.2017;11:05:00;12291;17.9;36
24.06.2017;11:15:00;12930;19.9;36
24.06.2017;11:25:00;14848;22.7;38
24.06.2017;11:35:00;15251;24.9;37
24.06.2017;11:45:00;17395;28.1;39
24.06.2017;11:55:00;13556;30.3;37
24.06.2017;12:05:00;18860;33.3;39
24.06.2017;12:15:00;21433;36.6;40
24.06.2017;12:25:00;19248;39.7;40
24.06.2017;12:35:00;23539;43.6;42
24.06.2017;12:45:00;22714;47.1;41
24.06.2017;12:55:00;34750;52.8;47
24.06.2017;13:05:00;31398;57.4;45
24.06.2017;13:15:00;19990;61.2;41
24.06.2017;13:25:00;22515;65.9;44
24.06.2017;13:35:00;21488;69.2;41
24.06.2017;13:45:00;31473;74.0;44
24.06.2017;13:55:00;48544;81.8;53
24.06.2017;14:05:00;38791;88.5;49
24.06.2017;14:15:00;38810;95.5;50
24.06.2017;14:25:00;47389;103.2;54
24.06.2017;14:35:00;47833;111.2;55
24.06.2017;14:45:00;45931;118.9;54
24.06.2017;14:55:00;38183;125.9;51
24.06.2017;15:05:00;48696;133.4;54
24.06.2017;15:15:00;38753;139.5;49
24.06.2017;15:25:00;47550;146.8;54
24.06.2017;15:35:00;34131;151.7;46
24.06.2017;15:45:00;44782;159.7;55
24.06.2017;15:55:00;19583;163.2;43
24.06.2017;16:05:00;19321;166.6;42
24.06.2017;16:15:00;12192;168.9;42
24.06.2017;16:25:00;13472;170.9;42
24.06.2017;16:35:00;18301;173.7;41
24.06.2017;16:45:00;23576;177.5;42
24.06.2017;16:55:00;30217;182.8;46
24.06.2017;17:05:00;27417;188.3;45
24.06.2017;17:15:00;26669;192.4;43
24.06.2017;17:25:00;20557;196.0;42
24.06.2017;17:35:00;14402;198.5;40
24.06.2017;17:45:00;38667;204.4;47
24.06.2017;17:55:00;38951;211.0;49
24.06.2017;18:05:00;36928;217.2;48
24.06.2017;18:15:00;29794;222.1;45
24.06.2017;18:25:00;33716;227.6;46
24.06.2017;18:35:00;28415;232.7;45
24.06.2017;18:45:00;17256;236.0;41
24.06.2017;18:55:00;28987;240.8;44
24.06.2017;19:05:00;28476;245.5;44
24.06.2017;19:15:00;23441;249.6;43
24.06.2017;19:25:00;23074;253.6;42
24.06.2017;19:35:00;20687;257.2;41
24.06.2017;19:45:00;18447;260.4;41
24.06.2017;19:55:00;13936;262.9;39
24.06.2017;20:05:00;9326;264.7;39
24.06.2017;20:15:00;7009;265.9;39
24.06.2017;20:25:00;5049;266.8;40
24.06.2017;20:35:00;3291;267.5;40
24.06.2017;20:45:00;1835;267.8;41
24.06.2017;20:55:00;1212;268.1;42
24.06.2017;21:05:00;656;268.2;42
24.06.2017;21:15:00;326;268.3;40
24.06.2017;21:25:00;152;268.3;42
24.06.2017;21:35:00;5;268.3;41
25.06.2017;05:45:00;5;0;34
25.06.2017;05:55:00;13;0;35
25.06.2017;06:15:00;189;0;36
25.06.2017;06:25:00;296;0;37
25.06.2017;06:35:00;329;0.1;38
25.06.2017;06:45:00;780;0.2;38
25.06.2017;06:55:00;1218;0.4;39
25.06.2017;07:05:00;436;0.5;39
25.06.2017;07:15:00;412;0.6;39
25.06.2017;07:25:00;458;0.6;39
25.06.2017;07:35:00;409;0.7;38
25.06.2017;07:45:00;368;0.8;40
25.06.2017;07:55:00;546;0.9;40
25.06.2017;08:05:00;633;1.0;40
25.06.2017;08:15:00;2177;1.2;39
25.06.2017;08:25:00;3535;1.8;39
25.06.2017;08:35:00;2706;2.2;40
25.06.2017;08:45:00;4051;2.8;37
25.06.2017;08:55:00;9267;4.1;38
25.06.2017;09:05:00;7961;5.5;37
25.06.2017;09:15:00;10797;7.2;37
25.06.2017;09:25:00;11246;9.1;36
25.06.2017;09:35:00;10180;11.0;36
25.06.2017;09:45:00;8541;12.6;37
25.06.2017;09:55:00;9389;14.0;37
25.06.2017;10:05:00;12915;16.0;36
25.06.2017;10:15:00;14482;18.4;37
25.06.2017;10:25:00;17797;21.4;39
25.06.2017;10:35:00;11068;23.3;36
25.06.2017;10:45:00;11848;25.2;36
25.06.2017;10:55:00;15939;27.6;36
25.06.2017;11:05:00;18182;30.6;39
25.06.2017;11:15:00;20870;34.1;41
25.06.2017;11:25:00;23325;37.8;41
25.06.2017;11:35:00;23678;42.0;42
25.06.2017;11:45:00;24908;46.3;43
25.06.2017;11:55:00;29956;51.2;44
25.06.2017;12:05:00;36617;57.2;47
25.06.2017;12:15:00;32420;63.3;47
25.06.2017;12:25:00;41285;69.4;49
25.06.2017;12:35:00;41178;76.4;50
25.06.2017;12:45:00;21170;81.8;44
25.06.2017;12:55:00;35638;88.6;49
25.06.2017;13:05:00;31390;93.5;46
25.06.2017;13:15:00;26711;97.9;44
25.06.2017;13:25:00;48549;105.3;53
25.06.2017;13:35:00;44723;112.7;53
25.06.2017;13:45:00;28627;117.7;45
25.06.2017;13:55:00;42696;123.9;49
25.06.2017;14:05:00;41155;130.2;50
25.06.2017;14:15:00;31833;135.1;46
25.06.2017;14:25:00;42966;141.3;49
25.06.2017;14:35:00;49314;149.6;55
25.06.2017;14:45:00;49909;157.8;56
25.06.2017;14:55:00;48631;166.0;56
25.06.2017;15:05:00;49069;173.6;55
25.06.2017;15:15:00;37361;180.0;49
25.06.2017;15:25:00;49909;188.3;57
25.06.2017;15:35:00;47726;195.5;53
25.06.2017;15:45:00;44744;203.4;55
25.06.2017;15:55:00;9595;206.0;45
25.06.2017;16:05:00;10529;207.9;45
25.06.2017;16:15:00;6525;209.1;43
25.06.2017;16:25:00;23799;211.7;43
25.06.2017;16:35:00;22082;216.4;43
25.06.2017;16:45:00;23451;219.8;42
25.06.2017;16:55:00;47999;228.0;54
25.06.2017;17:05:00;28815;232.1;44
25.06.2017;17:15:00;43554;239.4;52
25.06.2017;17:25:00;45701;245.5;51
25.06.2017;17:35:00;27250;251.6;46
25.06.2017;17:45:00;11013;253.5;43
25.06.2017;17:55:00;35395;259.9;50
25.06.2017;18:05:00;14620;262.9;42
25.06.2017;18:15:00;38618;268.9;48
25.06.2017;18:25:00;37485;274.3;47
25.06.2017;18:35:00;12270;278.5;43
25.06.2017;19:05:00;29934;287.1;43
25.06.2017;19:15:00;5206;288.7;40
25.06.2017;19:25:00;7059;289.7;39
25.06.2017;19:35:00;6372;290.8;41
25.06.2017;19:45:00;9567;292.5;39
25.06.2017;19:55:00;7928;294.3;39
25.06.2017;20:05:00;4923;295.2;39
25.06.2017;20:15:00;2194;295.7;41
25.06.2017;20:25:00;4593;296.3;39
25.06.2017;20:35:00;3301;296.9;40
25.06.2017;20:45:00;2804;297.4;42
25.06.2017;20:55:00;2145;297.8;39
25.06.2017;21:05:00;1523;298.1;41
25.06.2017;21:15:00;634;298.2;42
25.06.2017;21:25:00;275;298.3;42
25.06.2017;21:35:00;39;298.3;39
26.06.2017;05:15:00;0;0;33
26.06.2017;05:25:00;4;0;35
26.06.2017;05:35:00;176;0;35
26.06.2017;05:45:00;329;0;36
26.06.2017;05:55:00;477;0.1;37
26.06.2017;06:05:00;621;0.2;38
26.06.2017;06:15:00;741;0.3;38
26.06.2017;06:25:00;858;0.4;39
26.06.2017;06:35:00;974;0.6;39
26.06.2017;06:45:00;1065;0.8;39
26.06.2017;06:55:00;1133;1.0;37
26.06.2017;07:05:00;1200;1.2;39
26.06.2017;07:15:00;1271;1.4;40
26.06.2017;07:25:00;1519;1.6;40
26.06.2017;07:35:00;1638;1.9;38
26.06.2017;07:45:00;1703;2.2;39
26.06.2017;07:55:00;1855;2.5;40
26.06.2017;08:05:00;2256;2.8;39
26.06.2017;08:15:00;2876;3.3;38
26.06.2017;08:25:00;3820;3.8;40
26.06.2017;08:35:00;5074;4.6;37
26.06.2017;08:45:00;6522;5.7;39
26.06.2017;08:55:00;8145;6.9;36
26.06.2017;09:05:00;9881;8.5;36
26.06.2017;09:15:00;11669;10.4;36
26.06.2017;09:25:00;13517;12.5;37
26.06.2017;09:35:00;15481;15.0;38
26.06.2017;09:45:00;17341;17.8;40
26.06.2017;09:55:00;19116;21.0;41
26.06.2017;10:05:00;20805;24.3;41
26.06.2017;10:15:00;22350;28.0;42
26.06.2017;10:25:00;24046;31.9;43
26.06.2017;10:35:00;25507;36.1;43
26.06.2017;10:45:00;27006;40.6;44
26.06.2017;10:55:00;28464;45.2;45
26.06.2017;11:05:00;29738;50.1;45
26.06.2017;11:15:00;31315;55.3;46
26.06.2017;11:25:00;32538;60.7;47
26.06.2017;11:35:00;33524;66.2;47
26.06.2017;11:45:00;34355;71.9;48
26.06.2017;11:55:00;35670;77.8;48
26.06.2017;12:05:00;36770;83.9;49
26.06.2017;12:15:00;37759;90.1;49
26.06.2017;12:25:00;38350;96.5;49
26.06.2017;12:35:00;39281;103.0;50
26.06.2017;12:45:00;39959;109.6;50
26.06.2017;12:55:00;40431;116.4;51
26.06.2017;13:05:00;40831;123.2;51
26.06.2017;13:15:00;42136;130.1;52
26.06.2017;13:25:00;43297;137.3;53
26.06.2017;13:35:00;43834;144.5;53
26.06.2017;13:45:00;44383;151.9;54
26.06.2017;13:55:00;44467;159.3;54
26.06.2017;14:05:00;44369;166.7;54
26.06.2017;14:15:00;44382;174.2;54
26.06.2017;14:25:00;44503;181.5;53
26.06.2017;14:35:00;45415;189.1;55
26.06.2017;14:45:00;45019;196.6;55
26.06.2017;14:55:00;44765;204.1;54
26.06.2017;15:05:00;45171;211.6;55
26.06.2017;15:15:00;46294;219.2;55
26.06.2017;15:25:00;45631;226.9;55
26.06.2017;15:35:00;46065;234.6;55
26.06.2017;15:45:00;46461;242.2;55
26.06.2017;15:55:00;46568;250.0;55
26.06.2017;16:05:00;46473;257.8;55
26.06.2017;16:15:00;24711;263.3;47
26.06.2017;16:25:00;24507;266.8;44
26.06.2017;16:35:00;45194;273.8;52
26.06.2017;16:45:00;44044;281.2;53
26.06.2017;16:55:00;44545;288.6;53
26.06.2017;17:05:00;40738;295.6;51
26.06.2017;17:15:00;44087;302.7;52
26.06.2017;17:25:00;33154;309.1;49
26.06.2017;17:35:00;22021;313.2;43
26.06.2017;17:45:00;28799;316.7;44
26.06.2017;17:55:00;42436;323.6;51
26.06.2017;18:05:00;15015;327.7;42
26.06.2017;18:15:00;10229;329.6;43
26.06.2017;18:25:00;11039;331.4;42
26.06.2017;18:35:00;11630;333.2;41
26.06.2017;18:45:00;28847;336.8;43
26.06.2017;18:55:00;22431;341.0;42
26.06.2017;19:05:00;16252;344.0;40
26.06.2017;19:15:00;10406;345.8;40
26.06.2017;19:25:00;6056;346.9;40
26.06.2017;19:35:00;3409;347.6;41
26.06.2017;19:45:00;2108;348.0;43
26.06.2017;19:55:00;1364;348.3;40
26.06.2017;20:05:00;1031;348.4;42
26.06.2017;20:15:00;560;348.6;43
26.06.2017;20:25:00;374;348.6;41
26.06.2017;20:35:00;232;348.7;41
26.06.2017;20:45:00;151;348.7;42
26.06.2017;21:05:00;16;348.7;42
26.06.2017;21:15:00;4;348.7;41
27.06.2017;05:45:00;11;0;35
27.06.2017;05:55:00;82;0;36
27.06.2017;06:05:00;186;0;36
27.06.2017;06:15:00;263;0;37
27.06.2017;06:25:00;723;0.1;38
27.06.2017;06:35:00;1752;0.4;38
27.06.2017;06:45:00;3238;0.8;39
27.06.2017;06:55:00;4337;1.5;36
27.06.2017;07:05:00;5262;2.4;38
27.06.2017;07:15:00;3969;3.1;36
27.06.2017;07:25:00;4012;3.8;39
27.06.2017;07:35:00;4774;4.5;37
27.06.2017;07:45:00;4140;5.2;38
27.06.2017;07:55:00;5551;6.1;38
27.06.2017;08:05:00;6802;7.1;38
27.06.2017;08:15:00;8101;8.4;36
27.06.2017;08:25:00;8034;9.9;38
27.06.2017;08:35:00;8987;11.3;36
27.06.2017;08:45:00;10841;13.0;38
27.06.2017;08:55:00;14357;15.5;38
27.06.2017;09:05:00;13536;17.4;36
27.06.2017;09:15:00;13916;19.7;37
27.06.2017;09:25:00;21083;23.1;41
27.06.2017;09:35:00;18866;26.2;40
27.06.2017;09:45:00;11851;28.4;37
27.06.2017;09:55:00;28991;32.2;42
27.06.2017;10:05:00;16072;35.6;40
27.06.2017;10:15:00;13173;37.8;37
27.06.2017;10:25:00;14228;40.1;37
27.06.2017;10:35:00;15152;42.4;37
27.06.2017;10:45:00;19858;45.5;39
27.06.2017;10:55:00;17159;48.6;39
27.06.2017;11:05:00;12476;50.8;37
27.06.2017;11:15:00;22337;54.1;40
27.06.2017;11:25:00;19139;57.6;40
27.06.2017;11:35:00;20588;60.9;40
27.06.2017;11:45:00;17984;64.0;40
27.06.2017;11:55:00;21830;67.4;40
27.06.2017;12:05:00;24303;71.4;42
27.06.2017;12:15:00;28552;75.8;43
27.06.2017;12:25:00;29280;81.1;45
27.06.2017;12:35:00;25402;85.4;43
27.06.2017;12:45:00;12427;87.8;38
27.06.2017;12:55:00;17748;90.6;39
27.06.2017;13:05:00;12651;92.9;38
27.06.2017;13:15:00;15195;95.2;38
27.06.2017;13:25:00;14899;97.7;38
27.06.2017;13:35:00;25089;101.3;41
27.06.2017;13:45:00;24351;105.6;42
27.06.2017;13:55:00;24709;109.6;42
27.06.2017;14:05:00;24558;114.1;43
27.06.2017;14:15:00;49234;121.5;53
27.06.2017;14:25:00;49159;129.1;54
27.06.2017;14:35:00;47703;137.0;54
27.06.2017;14:45:00;44153;143.4;50
27.06.2017;14:55:00;43081;150.6;52
27.06.2017;15:05:00;47335;158.7;55
27.06.2017;15:15:00;44238;166.1;53
27.06.2017;15:25:00;45839;173.8;54
27.06.2017;15:35:00;45145;181.3;54
27.06.2017;15:45:00;44701;188.8;54
27.06.2017;15:55:00;44698;196.2;53
27.06.2017;16:05:00;44582;203.6;53
27.06.2017;16:15:00;39867;210.8;52
27.06.2017;16:25:00;40906;216.9;50
27.06.2017;16:35:00;43827;224.1;52
27.06.2017;16:45:00;23834;229.4;46
27.06.2017;16:55:00;35231;235.4;49
27.06.2017;17:05:00;28321;239.3;44
27.06.2017;17:15:00;26315;244.4;45
27.06.2017;17:25:00;13536;246.9;42
27.06.2017;17:35:00;12310;248.7;42
27.06.2017;17:45:00;24706;252.6;42
27.06.2017;17:55:00;13208;255.7;40
27.06.2017;18:05:00;13031;257.7;40
27.06.2017;18:15:00;27693;261.2;42
27.06.2017;18:25:00;32122;266.8;46
27.06.2017;18:35:00;11776;269.3;40
27.06.2017;18:45:00;21021;271.8;40
27.06.2017;18:55:00;5443;272.9;39
27.06.2017;19:05:00;4895;273.7;41
27.06.2017;19:15:00;7218;274.8;40
27.06.2017;19:25:00;7850;276.0;39
27.06.2017;19:35:00;6562;277.3;38
27.06.2017;19:45:00;4692;278.1;41
27.06.2017;19:55:00;5580;279.0;38
27.06.2017;20:05:00;4467;279.9;40
27.06.2017;20:15:00;2609;280.4;41
27.06.2017;20:25:00;1666;280.7;39
27.06.2017;20:35:00;1751;281.0;41
27.06.2017;20:45:00;1693;281.3;42
27.06.2017;20:55:00;490;281.4;39
27.06.2017;21:05:00;334;281.5;41
27.06.2017;21:15:00;168;281.5;41
27.06.2017;21:25:00;0;281.5;41
28.06.2017;05:50:00;5;0;33
28.06.2017;06:10:00;231;0;35
28.06.2017;06:20:00;699;0.1;36
28.06.2017;06:30:00;1593;0.3;37
28.06.2017;06:40:00;984;0.5;38
28.06.2017;06:50:00;637;0.6;38
28.06.2017;07:00:00;363;0.7;39
28.06.2017;07:10:00;503;0.8;39
28.06.2017;07:20:00;659;0.9;39
28.06.2017;07:30:00;635;1.0;40
28.06.2017;07:40:00;510;1.1;38
28.06.2017;07:50:00;489;1.1;39
28.06.2017;08:00:00;560;1.2;40
28.06.2017;08:10:00;693;1.3;40
28.06.2017;08:20:00;907;1.5;40
28.06.2017;08:30:00;1661;1.7;38
28.06.2017;08:40:00;2875;2.2;40
28.06.2017;08:50:00;1928;2.5;40
28.06.2017;09:00:00;1779;2.8;37
28.06.2017;09:10:00;5213;3.5;39
28.06.2017;09:20:00;13237;5.3;37
28.06.2017;09:30:00;10800;7.3;36
28.06.2017;09:40:00;11244;9.1;38
28.06.2017;09:50:00;17104;11.8;38
28.06.2017;10:00:00;23049;15.5;40
28.06.2017;10:10:00;12921;18.3;38
28.06.2017;10:20:00;14375;20.4;36
28.06.2017;10:30:00;24692;23.7;40
28.06.2017;10:40:00;17385;26.6;39
28.06.2017;10:50:00;29113;30.8;42
28.06.2017;11:00:00;16968;35.3;41
28.06.2017;11:10:00;19664;38.0;39
28.06.2017;11:20:00;29271;41.8;42
28.06.2017;11:30:00;29109;47.0;44
28.06.2017;11:40:00;30964;51.6;44
28.06.2017;11:50:00;37194;57.4;47
28.06.2017;12:00:00;41497;64.2;49
28.06.2017;12:10:00;23123;67.8;43
28.06.2017;12:20:00;36326;72.5;45
28.06.2017;12:30:00;38797;77.5;47
28.06.2017;12:40:00;43887;84.3;51
28.06.2017;12:50:00;45781;91.9;53
28.06.2017;13:00:00;33728;98.3;48
28.06.2017;13:10:00;44958;105.8;52
28.06.2017;13:20:00;44918;113.2;53
28.06.2017;13:30:00;47153;120.9;54
28.06.2017;13:40:00;42218;128.7;55
28.06.2017;13:50:00;22746;132.5;44
28.06.2017;14:00:00;26728;138.7;48
28.06.2017;14:10:00;28314;142.8;44
28.06.2017;14:20:00;35495;149.0;47
28.06.2017;14:30:00;22826;153.1;43
28.06.2017;14:40:00;46933;161.0;54
28.06.2017;14:50:00;19990;164.4;42
28.06.2017;15:00:00;26899;169.0;44
28.06.2017;15:10:00;27589;173.2;43
28.06.2017;15:20:00;32525;178.3;46
28.06.2017;15:30:00;45640;184.6;50
28.06.2017;15:40:00;48503;191.5;53
28.06.2017;15:50:00;16130;194.7;41
28.06.2017;16:00:00;14530;197.2;41
28.06.2017;16:10:00;11496;199.3;41
28.06.2017;16:20:00;11953;201.3;40
28.06.2017;16:30:00;6954;202.6;39
28.06.2017;16:40:00;4910;203.5;41
28.06.2017;16:50:00;6266;204.4;40
28.06.2017;17:00:00;13337;206.3;39
28.06.2017;17:10:00;16695;209.1;39
28.06.2017;17:20:00;14306;211.5;38
28.06.2017;17:30:00;14246;213.9;38
28.06.2017;17:40:00;13801;216.2;38
28.06.2017;17:50:00;8722;217.8;37
28.06.2017;18:00:00;5133;218.8;40
28.06.2017;18:10:00;4012;219.5;39
28.06.2017;18:20:00;1715;219.9;40
28.06.2017;18:30:00;571;220.0;41
28.06.2017;18:40:00;201;220.1;41
28.06.2017;18:50:00;153;220.1;40
28.06.2017;19:00:00;183;220.1;40
28.06.2017;19:10:00;209;220.2;41
28.06.2017;19:20:00;173;220.2;41
28.06.2017;19:30:00;173;220.2;41
28.06.2017;19:40:00;182;220.3;39
28.06.2017;19:50:00;216;220.3;41
28.06.2017;20:00:00;264;220.3;41
28.06.2017;20:10:00;317;220.4;41
28.06.2017;20:20:00;371;220.4;39
28.06.2017;20:30:00;400;220.5;40
28.06.2017;20:40:00;407;220.6;41
28.06.2017;20:50:00;267;220.6;41
28.06.2017;21:00:00;182;220.7;41
28.06.2017;21:20:00;1;220.7;39
29.06.2017;05:35:00;14;0;33
29.06.2017;05:45:00;0;0;34
29.06.2017;05:55:00;262;0;35
29.06.2017;06:05:00;353;0;36
29.06.2017;06:15:00;188;0.1;36
29.06.2017;06:25:00;181;0.1;37
29.06.2017;06:35:00;277;0.2;37
29.06.2017;06:45:00;822;0.3;38
29.06.2017;06:55:00;935;0.4;38
29.06.2017;07:05:00;1647;0.7;38
29.06.2017;07:15:00;2617;1.1;39
29.06.2017;07:25:00;3563;1.6;37
29.06.2017;07:35:00;6118;2.5;38
29.06.2017;07:45:00;5822;3.6;37
29.06.2017;07:55:00;5765;4.3;39
29.06.2017;08:05:00;3857;5.2;37
29.06.2017;08:15:00;4028;5.8;39
29.06.2017;08:25:00;7474;6.8;36
29.06.2017;08:35:00;11283;8.7;35
29.06.2017;08:45:00;7756;10.2;35
29.06.2017;08:55:00;8769;11.5;38
29.06.2017;09:05:00;10332;13.3;36
29.06.2017;09:15:00;16439;15.8;37
29.06.2017;09:25:00;13139;18.7;38
29.06.2017;09:35:00;16347;21.0;37
29.06.2017;09:45:00;19283;23.9;39
29.06.2017;09:55:00;21601;27.1;40
29.06.2017;10:05:00;24254;31.0;42
29.06.2017;10:15:00;26979;35.3;42
29.06.2017;10:25:00;29438;40.4;44
29.06.2017;10:35:00;18741;43.8;40
29.06.2017;10:45:00;14750;46.6;38
29.06.2017;10:55:00;19183;49.6;39
29.06.2017;11:05:00;24059;54.3;43
29.06.2017;11:15:00;25208;58.5;43
29.06.2017;11:25:00;19493;62.2;40
29.06.2017;11:35:00;30358;67.1;45
29.06.2017;11:45:00;39155;72.7;47
29.06.2017;11:55:00;38384;79.4;49
29.06.2017;12:05:00;22312;84.0;42
29.06.2017;12:15:00;40858;90.1;49
29.06.2017;12:25:00;31532;96.0;47
29.06.2017;12:35:00;27448;100.8;44
29.06.2017;12:45:00;20875;104.0;41
29.06.2017;12:55:00;41886;110.7;48
29.06.2017;13:05:00;18579;114.4;41
29.06.2017;13:15:00;19034;117.8;40
29.06.2017;13:25:00;30269;123.8;46
29.06.2017;13:35:00;30166;128.2;46
29.06.2017;13:45:00;38491;133.0;46
29.06.2017;13:55:00;8440;136.1;40
29.06.2017;14:05:00;6667;137.1;41
29.06.2017;14:15:00;6212;138.1;41
29.06.2017;14:25:00;35085;142.3;44
29.06.2017;14:35:00;45278;150.2;52
29.06.2017;14:45:00;12244;154.0;41
29.06.2017;14:55:00;10185;155.7;40
29.06.2017;15:05:00;4110;156.6;41
29.06.2017;15:15:00;2894;157.1;43
29.06.2017;15:25:00;6244;157.9;39
29.06.2017;15:35:00;5770;159.2;39
29.06.2017;15:45:00;7612;160.1;41
29.06.2017;15:55:00;36980;164.2;44
29.06.2017;16:05:00;20911;167.6;40
29.06.2017;16:15:00;12484;170.0;38
29.06.2017;16:25:00;14636;172.6;38
29.06.2017;16:35:00;14080;175.1;37
29.06.2017;16:45:00;9830;176.9;37
29.06.2017;16:55:00;4359;177.9;39
29.06.2017;17:05:00;6733;178.7;39
29.06.2017;17:15:00;21079;181.8;39
29.06.2017;17:25:00;13769;184.6;37
29.06.2017;17:35:00;9837;186.3;37
29.06.2017;17:45:00;9901;187.9;38
29.06.2017;17:55:00;7422;189.4;37
29.06.2017;18:05:00;6025;190.4;39
29.06.2017;18:15:00;5647;191.3;38
29.06.2017;18:25:00;4713;192.2;38
29.06.2017;18:35:00;6925;193.2;39
29.06.2017;18:45:00;7617;194.4;37
29.06.2017;18:55:00;5921;195.5;39
29.06.2017;19:05:00;4286;196.3;38
29.06.2017;19:15:00;3571;196.9;40
29.06.2017;19:25:00;2748;197.4;37
29.06.2017;19:35:00;3078;197.9;39
29.06.2017;19:45:00;7441;198.9;38
29.06.2017;19:55:00;7021;200.2;38
29.06.2017;20:05:00;3795;201.0;38
29.06.2017;20:15:00;3274;201.7;38
29.06.2017;20:25:00;2125;202.0;40
29.06.2017;20:35:00;1346;202.3;40
29.06.2017;20:45:00;413;202.4;37
29.06.2017;20:55:00;268;202.4;39
29.06.2017;21:05:00;777;202.5;40
29.06.2017;21:15:00;1448;202.8;40
29.06.2017;21:25:00;396;202.9;40
30.06.2017;05:25:00;4;0;32
30.06.2017;05:35:00;53;0;33
30.06.2017;05:45:00;222;0;34
30.06.2017;05:55:00;364;0;35
30.06.2017;06:05:00;489;0.1;36
30.06.2017;06:15:00;591;0.2;36
30.06.2017;06:25:00;701;0.3;37
30.06.2017;06:35:00;949;0.5;37
30.06.2017;06:45:00;1121;0.7;38
30.06.2017;06:55:00;1103;0.8;38
30.06.2017;07:05:00;1164;1.0;38
30.06.2017;07:15:00;1231;1.2;39
30.06.2017;07:25:00;1296;1.5;36
30.06.2017;07:35:00;1616;1.7;38
30.06.2017;07:45:00;1679;2.0;39
30.06.2017;07:55:00;1809;2.3;39
30.06.2017;08:05:00;2175;2.6;36
30.06.2017;08:15:00;2924;3.1;39
30.06.2017;08:25:00;4641;3.7;38
30.06.2017;08:35:00;9282;5.1;37
30.06.2017;08:45:00;12287;7.0;36
30.06.2017;08:55:00;12096;9.1;36
30.06.2017;09:05:00;12141;11.0;38
30.06.2017;09:15:00;12989;13.0;36
30.06.2017;09:25:00;15225;15.4;37
30.06.2017;09:35:00;15444;17.4;38
30.06.2017;09:45:00;14471;19.8;37
30.06.2017;09:55:00;18814;22.7;38
30.06.2017;10:05:00;21954;26.7;41
30.06.2017;10:15:00;21550;29.9;39
30.06.2017;10:25:00;34944;35.2;45
30.06.2017;10:35:00;23351;39.5;42
30.06.2017;10:45:00;27003;44.4;43
30.06.2017;10:55:00;19746;47.9;40
30.06.2017;11:05:00;29975;52.9;44
30.06.2017;11:15:00;33914;58.4;45
30.06.2017;11:25:00;34822;64.1;46
30.06.2017;11:35:00;36381;70.1;46
30.06.2017;11:45:00;19027;74.8;42
30.06.2017;11:55:00;39295;81.1;48
30.06.2017;12:05:00;41150;87.8;49
30.06.2017;12:15:00;40968;94.7;49
30.06.2017;12:25:00;37680;101.4;48
30.06.2017;12:35:00;39639;107.5;50
30.06.2017;12:45:00;27259;112.9;44
30.06.2017;12:55:00;46549;120.8;52
30.06.2017;13:05:00;45215;128.3;52
30.06.2017;13:15:00;46611;135.9;52
30.06.2017;13:25:00;46600;143.7;53
30.06.2017;13:35:00;46851;151.5;54
30.06.2017;13:45:00;47521;159.4;54
30.06.2017;13:55:00;49105;167.5;55
30.06.2017;14:05:00;36607;173.9;49
30.06.2017;14:15:00;49767;182.2;55
30.06.2017;14:25:00;49909;190.6;56
30.06.2017;14:35:00;49909;198.9;56
30.06.2017;14:45:00;46682;206.9;54
30.06.2017;14:55:00;44430;214.3;52
30.06.2017;15:05:00;41000;220.6;50
30.06.2017;15:15:00;49909;227.3;53
30.06.2017;15:25:00;49644;235.6;56
30.06.2017;15:35:00;36860;242.8;52
30.06.2017;15:45:00;49307;249.2;52
30.06.2017;15:55:00;49909;257.3;55
30.06.2017;16:05:00;30330;263.7;48
30.06.2017;16:15:00;49631;271.9;55
30.06.2017;16:25:00;20186;276.6;45
30.06.2017;16:35:00;14171;279.1;44
30.06.2017;16:45:00;35151;283.5;46
30.06.2017;16:55:00;15712;287.7;42
30.06.2017;17:05:00;10456;289.5;42
30.06.2017;17:15:00;9391;291.1;41
30.06.2017;17:25:00;9900;292.7;40
30.06.2017;17:35:00;9685;294.4;39
30.06.2017;17:45:00;5388;295.6;40
30.06.2017;17:55:00;8915;296.8;40
30.06.2017;18:05:00;6051;298.0;39
30.06.2017;18:15:00;3958;298.7;41
30.06.2017;18:25:00;5360;299.5;38
30.06.2017;18:35:00;14134;301.4;39
30.06.2017;18:45:00;22657;305.9;43
30.06.2017;18:55:00;6764;307.1;38
30.06.2017;19:05:00;4031;307.8;41
30.06.2017;19:15:00;3390;308.5;38
30.06.2017;19:25:00;3671;309.1;41
30.06.2017;19:35:00;1756;309.4;40
30.06.2017;19:45:00;2827;309.8;39
30.06.2017;19:55:00;7069;310.6;40
30.06.2017;20:05:00;10594;312.5;37
30.06.2017;20:15:00;7589;314.2;37
30.06.2017;20:25:00;4687;315.0;39
30.06.2017;20:35:00;2582;315.6;37
30.06.2017;20:45:00;708;315.7;40
30.06.2017;20:55:00;463;315.8;40
30.06.2017;21:05:00;302;315.9;40
30.06.2017;21:15:00;291;315.9;41
30.06.2017;21:25:00;87;316.0;38
01.07.2017;05:25:00;5;0;32
01.07.2017;05:35:00;16;0;33
01.07.2017;05:45:00;196;0;34
01.07.2017;05:55:00;653;0.1;35
01.07.2017;06:05:00;596;0.2;36
01.07.2017;06:15:00;754;0.3;36
01.07.2017;06:25:00;1761;0.5;37
01.07.2017;06:35:00;1848;0.8;37
01.07.2017;06:45:00;1906;1.1;38
01.07.2017;06:55:00;3002;1.6;39
01.07.2017;07:05:00;3951;2.2;36
01.07.2017;07:15:00;4519;3.0;38
01.07.2017;07:25:00;6391;4.0;36
01.07.2017;07:35:00;7039;5.1;38
01.07.2017;07:45:00;8178;6.4;37
01.07.2017;07:55:00;8173;7.8;35
01.07.2017;08:05:00;7463;9.0;38
01.07.2017;08:15:00;7814;10.3;36
01.07.2017;08:25:00;6939;11.5;37
01.07.2017;08:35:00;9957;13.0;38
01.07.2017;08:45:00;13515;15.1;35
01.07.2017;08:55:00;11387;17.1;37
01.07.2017;09:05:00;11864;18.9;36
01.07.2017;09:15:00;11722;21.0;36
01.07.2017;09:25:00;14886;23.3;37
01.07.2017;09:35:00;14024;25.7;36
01.07.2017;09:45:00;16827;29.0;39
01.07.2017;09:55:00;14926;31.4;37
01.07.2017;10:05:00;29358;35.7;43
01.07.2017;10:15:00;27581;39.8;42
01.07.2017;10:25:00;7677;41.9;36
01.07.2017;10:35:00;25413;44.5;42
01.07.2017;10:45:00;32232;49.8;45
01.07.2017;10:55:00;10256;53.2;38
01.07.2017;11:05:00;26272;56.6;41
01.07.2017;11:15:00;36084;61.2;44
01.07.2017;11:25:00;25831;65.8;43
01.07.2017;11:35:00;19358;68.9;40
01.07.2017;11:45:00;39431;74.5;47
01.07.2017;11:55:00;27399;78.2;41
01.07.2017;12:05:00;23249;84.1;43
01.07.2017;12:15:00;21613;87.5;41
01.07.2017;12:25:00;21988;90.9;40
01.07.2017;12:35:00;31348;97.1;45
01.07.2017;12:45:00;13256;101.0;39
01.07.2017;12:55:00;44817;107.8;49
01.07.2017;13:05:00;23411;112.3;43
01.07.2017;13:15:00;46345;118.9;49
01.07.2017;13:25:00;42742;126.0;50
01.07.2017;13:35:00;34756;132.8;48
01.07.2017;13:45:00;45473;139.4;50
01.07.2017;13:55:00;48022;147.5;53
01.07.2017;14:05:00;49894;155.9;55
01.07.2017;14:15:00;25515;160.0;44
01.07.2017;14:25:00;15937;162.2;42
01.07.2017;14:35:00;48009;170.4;53
01.07.2017;14:45:00;41777;176.4;48
01.07.2017;14:55:00;44590;183.5;51
01.07.2017;15:05:00;33960;190.5;50
01.07.2017;15:15:00;33944;194.9;44
01.07.2017;15:25:00;47904;202.8;53
01.07.2017;15:35:00;31003;208.7;46
01.07.2017;15:45:00;43282;214.4;48
01.07.2017;15:55:00;19856;219.0;42
01.07.2017;16:05:00;38422;223.8;47
01.07.2017;16:15:00;19428;226.8;40
01.07.2017;16:25:00;15071;230.7;40
01.07.2017;16:35:00;16272;233.9;39
01.07.2017;16:45:00;34897;239.0;46
01.07.2017;16:55:00;49909;246.5;52
01.07.2017;17:05:00;11588;248.7;40
01.07.2017;17:15:00;15615;251.2;40
01.07.2017;17:25:00;29443;255.5;43
01.07.2017;17:35:00;26500;260.6;43
01.07.2017;17:45:00;13300;263.8;38
01.07.2017;17:55:00;11587;265.9;38
01.07.2017;18:05:00;10306;267.6;38
01.07.2017;18:15:00;22206;270.4;40
01.07.2017;18:25:00;10316;272.4;37
01.07.2017;18:35:00;28303;275.9;40
01.07.2017;18:45:00;7359;277.8;37
01.07.2017;18:55:00;14204;279.5;39
01.07.2017;19:05:00;10374;281.6;37
01.07.2017;19:15:00;5889;282.6;39
01.07.2017;19:25:00;6467;283.6;37
01.07.2017;19:35:00;4521;284.6;39
01.07.2017;19:45:00;2015;285.0;39
01.07.2017;19:55:00;2057;285.3;39
01.07.2017;20:05:00;4072;285.9;40
01.07.2017;20:15:00;2121;286.3;38
01.07.2017;20:25:00;1932;286.7;40
01.07.2017;20:35:00;2401;287.0;40
01.07.2017;20:45:00;1467;287.3;38
01.07.2017;20:55:00;437;287.5;39
01.07.2017;21:05:00;169;287.5;40
01.07.2017;21:15:00;5;287.5;40
01.07.2017;21:25:00;2;287.5;39
02.07.2017;05:45:00;10;0;33
02.07.2017;05:55:00;22;0;33
02.07.2017;06:05:00;154;0;34
02.07.2017;06:15:00;664;0.1;34
02.07.2017;06:25:00;723;0.2;35
02.07.2017;06:35:00;687;0.3;36
02.07.2017;06:45:00;687;0.4;36
02.07.2017;06:55:00;918;0.5;37
02.07.2017;07:05:00;1068;0.7;37
02.07.2017;07:15:00;1756;1.0;37
02.07.2017;07:25:00;2684;1.4;38
02.07.2017;07:35:00;3462;1.9;36
02.07.2017;07:45:00;3472;2.5;37
02.07.2017;07:55:00;4779;3.2;38
02.07.2017;08:05:00;5260;4.1;37
02.07.2017;08:15:00;5249;5.0;37
02.07.2017;08:25:00;4711;5.8;37
02.07.2017;08:35:00;5171;6.6;38
02.07.2017;08:45:00;4553;7.4;37
02.07.2017;08:55:00;5184;8.2;38
02.07.2017;09:05:00;6123;9.2;37
02.07.2017;09:15:00;6875;10.3;36
02.07.2017;09:25:00;6743;11.5;38
02.07.2017;09:35:00;7096;12.6;36
02.07.2017;09:45:00;8557;14.0;36
02.07.2017;09:55:00;8859;15.5;38
02.07.2017;10:05:00;10187;17.1;37
02.07.2017;10:15:00;10167;18.8;35
02.07.2017;10:25:00;10329;20.5;36
02.07.2017;10:35:00;11804;22.4;38
02.07.2017;10:45:00;8484;24.0;36
02.07.2017;10:55:00;7528;25.2;35
02.07.2017;11:05:00;9421;26.7;38
02.07.2017;11:15:00;10698;28.5;36
02.07.2017;11:25:00;11362;30.3;36
02.07.2017;11:35:00;9252;32.0;38
02.07.2017;11:45:00;7126;33.2;36
02.07.2017;11:55:00;5749;34.2;38
02.07.2017;12:05:00;6130;35.2;37
02.07.2017;12:15:00;5773;36.1;36
02.07.2017;12:25:00;5382;37.0;38
02.07.2017;12:35:00;4975;37.9;36
02.07.2017;12:45:00;7521;39.0;38
02.07.2017;12:55:00;7484;40.2;36
02.07.2017;13:05:00;7843;41.5;36
02.07.2017;13:15:00;9719;43.0;38
02.07.2017;13:25:00;13187;45.1;35
02.07.2017;13:35:00;15977;47.6;38
02.07.2017;13:45:00;8202;49.2;36
02.07.2017;13:55:00;5532;50.3;36
02.07.2017;14:05:00;8822;51.7;38
02.07.2017;14:15:00;9028;53.1;37
02.07.2017;14:25:00;11244;54.8;35
02.07.2017;14:35:00;8202;56.3;38
02.07.2017;14:45:00;12395;58.1;38
02.07.2017;14:55:00;7295;59.4;37
02.07.2017;15:05:00;4081;60.2;37
02.07.2017;15:15:00;5466;61.0;38
02.07.2017;15:25:00;8875;62.4;35
02.07.2017;15:35:00;15057;64.7;37
02.07.2017;15:45:00;10955;66.8;35
02.07.2017;15:55:00;6631;68.0;38
02.07.2017;16:05:00;4977;68.9;37
02.07.2017;16:15:00;7865;70.1;38
02.07.2017;16:25:00;6049;71.3;37
02.07.2017;16:35:00;6907;72.4;37
02.07.2017;16:45:00;5774;73.3;37
02.07.2017;16:55:00;8935;74.6;35
02.07.2017;17:05:00;10205;76.5;37
02.07.2017;17:15:00;9611;78.1;38
02.07.2017;17:25:00;11362;80.0;35
02.07.2017;17:35:00;9153;81.7;35
02.07.2017;17:45:00;7087;82.9;38
02.07.2017;17:55:00;8062;84.4;35
02.07.2017;18:05:00;4392;85.2;38
02.07.2017;18:15:00;3517;85.8;38
02.07.2017;18:25:00;2397;86.3;37
02.07.2017;18:35:00;1501;86.6;38
02.07.2017;18:45:00;3303;87.1;39
02.07.2017;18:55:00;1741;87.4;36
02.07.2017;19:05:00;1280;87.6;38
02.07.2017;19:15:00;2096;87.9;39
02.07.2017;19:25:00;2189;88.3;39
02.07.2017;19:35:00;1992;88.6;36
02.07.2017;19:45:00;2754;89.0;38
02.07.2017;19:55:00;3173;89.5;39
02.07.2017;20:05:00;2314;90.0;37
02.07.2017;20:15:00;1546;90.2;38
02.07.2017;20:25:00;1721;90.5;39
02.07.2017;20:35:00;1160;90.7;39
02.07.2017;20:45:00;1145;90.9;39
02.07.2017;20:55:00;550;91.1;37
02.07.2017;21:05:00;388;91.1;39
02.07.2017;21:15:00;156;91.2;39
03.07.2017;05:35:00;6;0;32
03.07.2017;05:45:00;20;0;32
03.07.2017;05:55:00;252;0;33
03.07.2017;06:05:00;740;0.1;34
03.07.2017;06:15:00;808;0.2;34
03.07.2017;06:25:00;1221;0.4;35
03.07.2017;06:35:00;1727;0.7;36
03.07.2017;06:45:00;2663;1.1;36
03.07.2017;06:55:00;2689;1.5;37
03.07.2017;07:05:00;3331;2.1;39
03.07.2017;07:15:00;4830;2.8;35
03.07.2017;07:25:00;5596;3.7;38
03.07.2017;07:35:00;5223;4.6;35
03.07.2017;07:45:00;4980;5.4;38
03.07.2017;07:55:00;4121;6.1;36
03.07.2017;08:05:00;5225;6.9;38
03.07.2017;08:15:00;6223;8.0;35
03.07.2017;08:25:00;4684;8.8;38
03.07.2017;08:35:00;5539;9.6;35
03.07.2017;08:55:00;12297;12.3;35
03.07.2017;09:05:00;12206;14.4;36
03.07.2017;09:15:00;9935;16.2;38
03.07.2017;09:25:00;8817;17.7;36
03.07.2017;09:35:00;13013;19.6;36
03.07.2017;09:45:00;11217;21.7;36
03.07.2017;09:55:00;13150;23.8;35
03.07.2017;10:05:00;18967;26.6;36
03.07.2017;10:15:00;16327;29.8;36
03.07.2017;10:25:00;18117;32.7;36
03.07.2017;10:35:00;21104;36.2;38
03.07.2017;10:45:00;16532;39.2;37
03.07.2017;10:55:00;17874;42.1;37
03.07.2017;11:05:00;15508;44.8;35
03.07.2017;11:15:00;10700;46.8;37
03.07.2017;11:25:00;34891;51.7;44
03.07.2017;11:35:00;37703;57.8;46
03.07.2017;11:45:00;38067;64.1;46
03.07.2017;11:55:00;35487;70.3;46
03.07.2017;12:05:00;21641;74.5;41
03.07.2017;12:15:00;46485;81.8;49
03.07.2017;12:25:00;39821;89.0;49
03.07.2017;12:35:00;16181;93.5;40
03.07.2017;12:45:00;42551;98.8;48
03.07.2017;12:55:00;44612;105.8;50
03.07.2017;13:05:00;44910;113.3;50
03.07.2017;13:15:00;45729;121.0;51
03.07.2017;13:25:00;46525;128.7;52
03.07.2017;13:35:00;47627;136.7;52
03.07.2017;13:45:00;47297;144.3;51
03.07.2017;13:55:00;48057;152.3;54
03.07.2017;14:05:00;47940;159.3;52
03.07.2017;14:15:00;47543;167.2;53
03.07.2017;14:25:00;48264;175.2;53
03.07.2017;14:35:00;49168;183.3;54
03.07.2017;14:45:00;49510;191.6;55
03.07.2017;14:55:00;48666;199.5;54
03.07.2017;15:05:00;49006;207.7;54
03.07.2017;15:15:00;48850;215.9;54
03.07.2017;15:25:00;48733;224.0;54
03.07.2017;15:35:00;48711;232.1;54
03.07.2017;15:45:00;47538;240.1;53
03.07.2017;15:55:00;47650;248.0;53
03.07.2017;16:05:00;47624;256.0;53
03.07.2017;16:15:00;46296;263.9;53
03.07.2017;16:25:00;47329;270.0;52
03.07.2017;16:35:00;32158;275.8;45
03.07.2017;16:45:00;35319;282.2;47
03.07.2017;16:55:00;47144;289.8;52
03.07.2017;17:05:00;40708;297.1;50
03.07.2017;17:15:00;45363;304.7;51
03.07.2017;17:25:00;39067;311.9;49
03.07.2017;17:35:00;46053;317.1;49
03.07.2017;17:45:00;32347;323.5;47
03.07.2017;17:55:00;42858;330.4;49
03.07.2017;18:05:00;40142;337.2;48
03.07.2017;18:15:00;35172;343.2;46
03.07.2017;18:25:00;18417;346.6;41
03.07.2017;18:35:00;27040;351.0;42
03.07.2017;18:45:00;34506;356.6;45
03.07.2017;18:55:00;31861;362.2;44
03.07.2017;19:05:00;29360;367.2;43
03.07.2017;19:15:00;27601;371.8;43
03.07.2017;19:25:00;25450;376.2;42
03.07.2017;19:35:00;23516;380.2;41
03.07.2017;19:45:00;13013;383.1;38
03.07.2017;19:55:00;15592;386.0;38
03.07.2017;20:05:00;11696;388.1;38
03.07.2017;20:15:00;9305;389.8;38
03.07.2017;20:25:00;7913;391.1;39
03.07.2017;20:35:00;6034;392.3;39
03.07.2017;20:45:00;3215;392.9;40
03.07.2017;20:55:00;1774;393.3;39
03.07.2017;21:05:00;467;393.4;41
03.07.2017;21:15:00;202;393.5;41
03.07.2017;21:25:00;33;393.5;41
03.07.2017;21:35:00;4;393.5;39
04.07.2017;05:25:00;5;0;32
04.07.2017;05:35:00;19;0;33
04.07.2017;05:45:00;248;0;33
04.07.2017;05:55:00;426;0;34
04.07.2017;06:05:00;624;0.1;35
04.07.2017;06:15:00;818;0.3;36
04.07.2017;06:25:00;961;0.4;36
04.07.2017;06:35:00;1121;0.6;36
04.07.2017;06:45:00;1212;0.8;37
04.07.2017;06:55:00;1378;1.0;37
04.07.2017;07:05:00;1608;1.3;38
04.07.2017;07:15:00;1683;1.6;39
04.07.2017;07:25:00;1784;1.9;37
04.07.2017;07:35:00;1911;2.2;37
04.07.2017;07:45:00;1998;2.5;38
04.07.2017;07:55:00;2243;2.9;38
04.07.2017;08:05:00;2542;3.3;37
04.07.2017;08:15:00;3025;3.8;37
04.07.2017;08:25:00;3867;4.4;38
04.07.2017;08:35:00;4969;5.1;36
04.07.2017;08:45:00;6287;6.1;38
04.07.2017;08:55:00;7802;7.3;36
04.07.2017;09:05:00;9457;8.9;35
04.07.2017;09:15:00;11191;10.6;38
04.07.2017;09:25:00;12988;12.7;35
04.07.2017;09:35:00;14792;15.1;36
04.07.2017;09:45:00;16566;17.8;37
04.07.2017;09:55:00;18587;20.8;38
04.07.2017;10:05:00;20364;24.1;39
04.07.2017;10:15:00;22058;27.7;40
04.07.2017;10:25:00;23796;31.6;41
04.07.2017;10:35:00;25520;35.8;42
04.07.2017;10:45:00;27059;40.2;43
04.07.2017;10:55:00;28390;44.9;43
04.07.2017;11:05:00;30009;49.8;44
04.07.2017;11:15:00;31382;55.0;44
04.07.2017;11:25:00;32762;60.4;45
04.07.2017;11:35:00;35042;66.1;46
04.07.2017;11:45:00;36471;72.1;47
04.07.2017;11:55:00;37944;78.4;47
04.07.2017;12:05:00;37551;84.6;47
04.07.2017;12:15:00;39528;91.1;48
04.07.2017;12:25:00;34235;97.1;45
04.07.2017;12:35:00;22615;102.7;45
04.07.2017;12:45:00;39042;107.1;46
04.07.2017;12:55:00;45580;114.7;51
04.07.2017;13:05:00;43524;122.2;51
04.07.2017;13:15:00;47719;129.9;53
04.07.2017;13:25:00;46866;137.8;53
04.07.2017;13:35:00;48114;145.7;54
04.07.2017;13:45:00;48007;153.7;54
04.07.2017;13:55:00;45965;161.5;53
04.07.2017;14:05:00;45776;169.1;53
04.07.2017;14:15:00;46443;176.8;53
04.07.2017;14:25:00;47789;184.8;54
04.07.2017;14:35:00;47049;192.7;54
04.07.2017;14:45:00;46189;200.5;53
04.07.2017;14:55:00;48244;208.4;54
04.07.2017;15:05:00;42835;215.4;50
04.07.2017;15:15:00;46541;223.1;53
04.07.2017;15:25:00;46035;230.8;53
04.07.2017;15:35:00;46057;238.5;53
04.07.2017;15:45:00;45681;246.1;52
04.07.2017;15:55:00;45442;253.7;52
04.07.2017;16:05:00;45536;261.3;52
04.07.2017;16:15:00;42777;268.7;50
04.07.2017;16:25:00;45324;276.2;52
04.07.2017;16:35:00;44633;283.7;51
04.07.2017;16:45:00;44736;291.2;51
04.07.2017;16:55:00;43523;298.2;50
04.07.2017;17:05:00;45579;305.6;51
04.07.2017;17:15:00;45760;312.9;51
04.07.2017;17:25:00;43128;320.2;50
04.07.2017;17:35:00;41140;327.0;49
04.07.2017;17:45:00;14887;330.2;42
04.07.2017;17:55:00;30465;335.2;44
04.07.2017;18:05:00;23897;338.5;41
04.07.2017;18:15:00;37587;344.3;46
04.07.2017;18:25:00;36613;349.5;45
04.07.2017;18:35:00;25103;354.7;43
04.07.2017;18:45:00;14846;357.4;40
04.07.2017;18:55:00;19495;360.7;40
04.07.2017;19:05:00;6774;362.4;39
04.07.2017;19:15:00;5704;363.5;41
04.07.2017;19:25:00;24338;366.5;40
04.07.2017;19:35:00;12388;369.0;38
04.07.2017;19:45:00;24450;372.1;40
04.07.2017;19:55:00;16980;375.3;39
04.07.2017;20:05:00;11895;377.4;37
04.07.2017;20:15:00;9902;379.2;37
04.07.2017;20:25:00;8278;380.6;39
04.07.2017;20:35:00;5885;381.7;37
04.07.2017;20:45:00;2628;382.3;40
04.07.2017;20:55:00;1620;382.6;40
04.07.2017;21:05:00;511;382.8;39
04.07.2017;21:15:00;244;382.8;41
04.07.2017;21:25:00;34;382.8;41
04.07.2017;21:35:00;6;382.8;40
05.07.2017;05:25:00;0;0;31
05.07.2017;05:35:00;16;0;33
05.07.2017;05:45:00;237;0;33
05.07.2017;05:55:00;404;0;34
05.07.2017;06:05:00;577;0.1;35
05.07.2017;06:15:00;717;0.2;36
05.07.2017;06:25:00;852;0.4;36
05.07.2017;06:35:00;984;0.5;37
05.07.2017;06:45:00;1090;0.7;37
05.07.2017;06:55:00;1174;0.9;37
05.07.2017;07:05:00;1261;1.1;38
05.07.2017;07:15:00;1502;1.3;38
05.07.2017;07:25:00;1630;1.6;39
05.07.2017;07:35:00;1742;1.9;37
05.07.2017;07:45:00;1831;2.2;38
05.07.2017;07:55:00;1924;2.5;38
05.07.2017;08:05:00;2320;2.9;39
05.07.2017;08:15:00;2774;3.3;37
05.07.2017;08:25:00;3597;3.9;38
05.07.2017;08:35:00;4727;4.6;37
05.07.2017;08:45:00;6107;5.6;38
05.07.2017;08:55:00;7680;6.8;35
05.07.2017;09:05:00;9388;8.3;38
05.07.2017;09:15:00;11236;10.1;35
05.07.2017;09:25:00;13222;12.2;37
05.07.2017;09:35:00;15128;14.6;37
05.07.2017;09:45:00;18209;17.5;38
05.07.2017;09:55:00;14787;20.3;38
05.07.2017;10:05:00;19858;23.6;39
05.07.2017;10:15:00;22097;27.2;41
05.07.2017;10:25:00;22373;30.9;41
05.07.2017;10:35:00;24906;35.0;42
05.07.2017;10:45:00;26604;39.4;43
05.07.2017;10:55:00;28157;44.0;43
05.07.2017;11:05:00;29729;48.9;44
05.07.2017;11:15:00;30253;54.0;44
05.07.2017;11:25:00;32440;59.3;45
05.07.2017;11:35:00;32791;64.8;45
05.07.2017;11:45:00;36012;70.7;47
05.07.2017;11:55:00;32726;76.2;45
05.07.2017;12:05:00;36951;82.3;47
05.07.2017;12:15:00;38480;88.7;48
05.07.2017;12:25:00;36539;94.8;47
05.07.2017;12:35:00;37067;101.1;47
05.07.2017;12:45:00;42199;107.8;49
05.07.2017;12:55:00;40322;114.6;49
05.07.2017;13:05:00;41446;121.2;49
05.07.2017;13:15:00;41751;127.9;49
05.07.2017;13:25:00;43837;135.1;51
05.07.2017;13:35:00;41068;142.2;50
05.07.2017;13:45:00;44590;149.6;52
05.07.2017;13:55:00;44378;157.1;52
05.07.2017;14:05:00;45225;164.6;53
05.07.2017;14:15:00;45356;172.2;53
05.07.2017;14:25:00;45829;179.8;53
05.07.2017;14:35:00;45981;187.4;53
05.07.2017;14:45:00;45621;195.0;53
05.07.2017;14:55:00;46629;202.8;54
05.07.2017;15:05:00;45600;210.4;53
05.07.2017;15:15:00;41988;217.1;50
05.07.2017;15:25:00;42507;224.1;51
05.07.2017;15:35:00;44911;231.4;52
05.07.2017;15:45:00;47674;239.3;54
05.07.2017;15:55:00;29824;245.6;47
05.07.2017;16:05:00;40159;251.6;48
05.07.2017;16:15:00;44395;259.1;53
05.07.2017;16:25:00;37440;265.4;50
05.07.2017;16:35:00;46886;272.4;51
05.07.2017;16:45:00;44337;279.9;52
05.07.2017;16:55:00;43505;287.2;51
05.07.2017;17:05:00;42570;294.3;51
05.07.2017;17:15:00;41997;301.3;50
05.07.2017;17:25:00;41594;308.3;50
05.07.2017;17:35:00;40348;315.1;49
05.07.2017;17:45:00;39321;321.7;49
05.07.2017;17:55:00;38154;328.1;48
05.07.2017;18:05:00;37486;334.4;48
05.07.2017;18:15:00;36483;340.5;47
05.07.2017;18:25:00;33187;346.1;45
05.07.2017;18:35:00;31329;351.6;45
05.07.2017;18:45:00;32123;356.9;45
05.07.2017;18:55:00;28018;361.6;43
05.07.2017;19:05:00;24526;366.2;42
05.07.2017;19:15:00;27414;370.5;43
05.07.2017;19:25:00;24797;374.5;41
05.07.2017;19:35:00;20844;378.2;40
05.07.2017;19:45:00;21353;381.9;41
05.07.2017;19:55:00;15198;384.7;39
05.07.2017;20:05:00;8294;386.4;38
05.07.2017;20:15:00;7285;387.7;40
05.07.2017;20:25:00;5538;388.7;39
05.07.2017;20:35:00;5070;389.4;41
05.07.2017;20:45:00;1653;389.8;40
05.07.2017;20:55:00;1368;390.0;41
05.07.2017;21:05:00;754;390.2;42
05.07.2017;21:15:00;326;390.3;39
05.07.2017;21:25:00;147;390.3;41
06.07.2017;05:25:00;1;0;32
06.07.2017;05:35:00;7;0;33
06.07.2017;05:45:00;245;0;34
06.07.2017;05:55:00;419;0;35
06.07.2017;06:05:00;599;0.1;36
06.07.2017;06:15:00;763;0.3;36
06.07.2017;06:25:00;919;0.4;37
06.07.2017;06:35:00;1075;0.6;37
06.07.2017;06:45:00;1219;0.8;38
06.07.2017;06:55:00;1509;1.0;38
06.07.2017;07:05:00;1683;1.3;39
06.07.2017;07:15:00;1808;1.6;37
06.07.2017;07:25:00;1932;1.9;38
06.07.2017;07:35:00;2188;2.2;38
06.07.2017;07:45:00;2314;2.6;39
06.07.2017;07:55:00;2489;3.0;36
06.07.2017;08:05:00;2822;3.5;38
06.07.2017;08:15:00;3116;4.0;39
06.07.2017;08:25:00;3904;4.6;36
06.07.2017;08:35:00;4953;5.4;38
06.07.2017;08:45:00;6188;6.3;36
06.07.2017;08:55:00;7627;7.5;38
06.07.2017;09:05:00;9185;9.0;36
06.07.2017;09:15:00;10844;10.7;36
06.07.2017;09:25:00;12532;12.8;35
06.07.2017;09:35:00;14292;15.1;36
06.07.2017;09:45:00;16116;17.7;37
06.07.2017;09:55:00;17826;20.6;39
06.07.2017;10:05:00;19517;23.7;40
06.07.2017;10:15:00;21198;27.2;41
06.07.2017;10:25:00;22845;30.9;41
06.07.2017;10:35:00;24381;34.9;42
06.07.2017;10:45:00;25757;39.2;43
06.07.2017;10:55:00;27131;43.6;43
06.07.2017;11:05:00;28708;48.3;44
06.07.2017;11:15:00;30196;53.3;45
06.07.2017;11:25:00;31479;58.5;45
06.07.2017;11:35:00;32682;63.9;46
06.07.2017;11:45:00;33758;69.5;46
06.07.2017;11:55:00;34889;75.2;47
06.07.2017;12:05:00;36181;81.2;47
06.07.2017;12:15:00;37165;87.4;48
06.07.2017;12:25:00;38158;93.7;48
06.07.2017;12:35:00;39116;100.2;49
06.07.2017;12:45:00;40081;106.8;49
06.07.2017;12:55:00;40415;113.5;50
06.07.2017;13:05:00;41293;120.4;50
06.07.2017;13:15:00;41493;127.3;50
06.07.2017;13:25:00;42007;134.3;51
06.07.2017;13:35:00;43207;141.5;51
06.07.2017;13:45:00;44135;148.7;52
06.07.2017;13:55:00;43727;156.0;52
06.07.2017;14:05:00;43964;163.3;52
06.07.2017;14:15:00;44784;170.8;53
06.07.2017;14:25:00;44851;178.2;53
06.07.2017;14:35:00;45058;185.7;53
06.07.2017;14:45:00;44268;193.2;53
06.07.2017;14:55:00;45613;200.7;53
06.07.2017;15:05:00;46121;208.4;54
06.07.2017;15:15:00;45877;216.0;54
06.07.2017;15:25:00;46041;223.6;53
06.07.2017;15:35:00;45957;231.3;54
06.07.2017;15:45:00;45667;238.9;53
06.07.2017;15:55:00;45981;246.6;53
06.07.2017;16:05:00;44728;254.1;53
06.07.2017;16:15:00;44651;261.6;53
06.07.2017;16:25:00;44090;268.9;52
06.07.2017;16:35:00;44226;276.3;52
06.07.2017;16:45:00;43443;283.6;52
06.07.2017;16:55:00;42887;290.8;51
06.07.2017;17:05:00;42548;297.9;51
06.07.2017;17:15:00;41913;304.9;51
06.07.2017;17:25:00;41176;311.8;50
06.07.2017;17:35:00;39980;318.5;50
06.07.2017;17:45:00;38728;325.0;49
06.07.2017;17:55:00;37963;331.4;48
06.07.2017;18:05:00;36785;337.6;48
06.07.2017;18:15:00;35116;343.5;47
06.07.2017;18:25:00;34340;349.2;47
06.07.2017;18:35:00;32172;354.7;46
06.07.2017;18:45:00;31215;359.8;45
06.07.2017;18:55:00;28118;364.7;44
06.07.2017;19:05:00;28046;369.3;44
06.07.2017;19:15:00;26487;373.8;43
06.07.2017;19:25:00;24871;378.0;42
06.07.2017;19:35:00;21891;381.8;41
06.07.2017;19:45:00;20496;385.2;41
06.07.2017;19:55:00;13895;387.8;39
06.07.2017;20:05:00;7180;389.1;39
06.07.2017;20:15:00;7654;390.3;41
06.07.2017;20:25:00;2873;390.9;40
06.07.2017;20:35:00;1942;391.3;42
