Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
06.07.2017;20:45:00;1387;391.5;41
06.07.2017;20:55:00;901;391.7;41
06.07.2017;21:05:00;559;391.8;42
06.07.2017;21:15:00;349;391.9;42
06.07.2017;21:25:00;59;391.9;39
06.07.2017;21:35:00;3;391.9;40
07.07.2017;05:35:00;3;0;33
07.07.2017;05:45:00;16;0;34
07.07.2017;05:55:00;563;0;35
07.07.2017;06:05:00;701;0.1;36
07.07.2017;06:15:00;885;0.3;36
07.07.2017;06:25:00;1653;0.5;37
07.07.2017;06:35:00;2944;0.9;37
07.07.2017;06:45:00;4611;1.6;38
07.07.2017;06:55:00;4609;2.4;37
07.07.2017;07:05:00;3914;3.1;38
07.07.2017;07:15:00;4732;3.8;36
07.07.2017;07:25:00;5464;4.8;38
07.07.2017;07:35:00;5866;5.7;37
07.07.2017;07:45:00;6928;6.8;38
07.07.2017;07:55:00;6399;8.0;37
07.07.2017;08:05:00;8748;9.2;37
07.07.2017;08:15:00;8565;10.6;37
07.07.2017;08:25:00;8363;11.9;36
07.07.2017;08:35:00;8497;13.3;38
07.07.2017;08:45:00;9624;14.9;35
07.07.2017;08:55:00;10745;16.6;38
07.07.2017;09:05:00;9047;18.3;35
07.07.2017;09:15:00;17361;20.5;39
07.07.2017;09:25:00;12748;23.2;38
07.07.2017;09:35:00;24033;26.6;40
07.07.2017;09:45:00;14415;29.9;39
07.07.2017;09:55:00;16792;32.3;37
07.07.2017;10:05:00;17619;35.8;40
07.07.2017;10:15:00;11289;37.8;36
07.07.2017;10:25:00;12498;39.7;36
07.07.2017;10:35:00;14996;42.1;36
07.07.2017;10:45:00;15670;44.9;38
07.07.2017;10:55:00;21973;48.3;40
07.07.2017;11:05:00;29778;53.1;44
07.07.2017;11:15:00;32027;58.3;45
07.07.2017;11:25:00;29190;63.6;44
07.07.2017;11:35:00;34330;69.2;46
07.07.2017;11:45:00;35461;75.0;47
07.07.2017;11:55:00;44743;80.8;49
07.07.2017;12:05:00;18486;84.3;41
07.07.2017;12:15:00;21123;87.8;41
07.07.2017;12:25:00;16727;90.9;39
07.07.2017;12:35:00;16320;93.5;39
07.07.2017;12:45:00;22788;97.0;41
07.07.2017;12:55:00;44578;102.7;49
07.07.2017;13:05:00;29027;107.4;44
07.07.2017;13:15:00;32635;113.7;48
07.07.2017;13:25:00;20895;117.2;41
07.07.2017;13:35:00;39426;122.3;46
07.07.2017;13:45:00;48186;129.8;53
07.07.2017;13:55:00;46397;137.5;53
07.07.2017;14:05:00;49808;145.7;55
07.07.2017;14:15:00;47564;153.7;54
07.07.2017;14:25:00;43729;161.3;54
07.07.2017;14:35:00;47123;167.6;51
07.07.2017;14:45:00;46404;175.3;54
07.07.2017;14:55:00;29338;181.7;48
07.07.2017;15:05:00;42799;189.2;53
07.07.2017;15:15:00;43859;195.3;50
07.07.2017;15:25:00;38817;202.4;51
07.07.2017;15:35:00;46150;209.7;52
07.07.2017;15:45:00;43947;217.1;52
07.07.2017;15:55:00;44608;224.5;52
07.07.2017;16:05:00;48571;232.4;54
07.07.2017;16:15:00;41765;239.8;52
07.07.2017;16:25:00;44199;245.9;50
07.07.2017;16:35:00;37321;252.7;50
07.07.2017;16:45:00;45790;260.0;52
07.07.2017;16:55:00;44831;267.5;53
07.07.2017;17:05:00;44654;275.0;52
07.07.2017;17:15:00;40954;282.0;51
07.07.2017;17:25:00;41687;288.9;51
07.07.2017;17:35:00;5991;291.4;44
07.07.2017;17:45:00;15978;293.2;43
07.07.2017;17:55:00;38047;299.8;48
07.07.2017;18:05:00;35152;305.8;47
07.07.2017;18:15:00;33688;311.5;47
07.07.2017;18:25:00;28623;316.4;44
07.07.2017;18:35:00;15802;320.0;40
07.07.2017;18:45:00;18477;323.3;40
07.07.2017;18:55:00;5051;324.3;40
07.07.2017;19:05:00;4297;325.1;43
07.07.2017;19:15:00;7564;326.2;40
07.07.2017;19:25:00;4328;327.2;40
07.07.2017;19:35:00;11728;328.5;41
07.07.2017;19:45:00;18723;331.7;40
07.07.2017;19:55:00;6236;332.9;38
07.07.2017;20:05:00;5476;333.9;41
07.07.2017;20:15:00;5258;334.8;38
07.07.2017;20:25:00;4019;335.5;41
07.07.2017;20:35:00;2884;336.0;38
07.07.2017;20:45:00;2238;336.4;41
07.07.2017;20:55:00;1242;336.7;41
07.07.2017;21:05:00;541;336.8;40
07.07.2017;21:15:00;375;336.9;40
07.07.2017;21:25:00;154;336.9;41
07.07.2017;21:35:00;7;336.9;41
08.07.2017;05:35:00;0;0;34
08.07.2017;05:45:00;117;0;35
08.07.2017;05:55:00;377;0;35
08.07.2017;06:05:00;585;0.1;36
08.07.2017;06:15:00;785;0.2;37
08.07.2017;06:25:00;981;0.4;37
08.07.2017;06:35:00;1169;0.6;38
08.07.2017;06:45:00;1383;0.8;38
08.07.2017;06:55:00;1690;1.1;39
08.07.2017;07:05:00;1842;1.4;37
08.07.2017;07:15:00;1996;1.7;38
08.07.2017;07:25:00;2321;2.1;39
08.07.2017;07:35:00;2527;2.5;38
08.07.2017;07:45:00;2726;2.9;38
08.07.2017;07:55:00;2840;3.4;39
08.07.2017;08:05:00;3096;3.9;38
08.07.2017;08:15:00;3525;4.5;38
08.07.2017;08:25:00;4191;5.1;39
08.07.2017;08:35:00;5140;5.9;37
08.07.2017;08:45:00;6348;6.9;38
08.07.2017;08:55:00;7659;8.2;37
08.07.2017;09:05:00;9062;9.6;37
08.07.2017;09:15:00;10618;11.3;36
08.07.2017;09:25:00;12281;13.3;36
08.07.2017;09:35:00;14102;15.5;37
08.07.2017;09:45:00;15773;18.1;38
08.07.2017;09:55:00;17335;20.9;39
08.07.2017;10:05:00;19069;24.0;40
08.07.2017;10:15:00;20694;27.4;41
08.07.2017;10:25:00;22220;31.0;42
08.07.2017;10:35:00;23624;34.9;42
08.07.2017;10:45:00;25057;39.0;43
08.07.2017;10:55:00;26513;43.4;43
08.07.2017;11:05:00;27969;48.0;44
08.07.2017;11:15:00;28652;52.8;44
08.07.2017;11:25:00;30394;57.7;45
08.07.2017;11:35:00;31595;62.9;46
08.07.2017;11:45:00;32847;68.3;46
08.07.2017;11:55:00;34245;73.9;47
08.07.2017;12:05:00;35150;79.8;47
08.07.2017;12:15:00;36275;85.8;48
08.07.2017;12:25:00;37126;91.9;48
08.07.2017;12:35:00;38695;98.3;49
08.07.2017;12:45:00;38789;104.8;49
08.07.2017;12:55:00;39459;111.3;50
08.07.2017;13:05:00;41191;118.1;50
08.07.2017;13:15:00;42078;125.0;51
08.07.2017;13:25:00;38058;131.6;50
08.07.2017;13:35:00;43997;138.8;52
08.07.2017;13:45:00;44087;146.2;53
08.07.2017;13:55:00;37100;153.1;51
08.07.2017;14:05:00;38885;159.8;50
08.07.2017;14:15:00;44337;166.7;51
08.07.2017;14:25:00;43818;174.0;52
08.07.2017;14:35:00;32784;180.1;48
08.07.2017;14:45:00;44937;187.8;53
08.07.2017;14:55:00;43270;195.2;53
08.07.2017;15:05:00;46439;203.0;54
08.07.2017;15:15:00;42679;210.4;53
08.07.2017;15:25:00;27182;215.4;47
08.07.2017;15:35:00;37622;222.0;51
08.07.2017;15:45:00;42376;228.8;53
08.07.2017;15:55:00;4722;229.7;44
08.07.2017;16:05:00;5297;230.7;43
08.07.2017;16:15:00;4374;231.5;44
08.07.2017;16:25:00;6696;232.5;42
08.07.2017;16:35:00;7041;233.7;40
08.07.2017;16:45:00;3763;234.5;42
08.07.2017;16:55:00;4150;235.1;42
08.07.2017;17:05:00;7462;236.2;39
08.07.2017;17:15:00;7763;237.5;39
08.07.2017;17:25:00;7064;238.8;41
08.07.2017;17:35:00;4988;239.7;38
08.07.2017;17:45:00;3524;240.3;41
08.07.2017;17:55:00;3009;240.8;40
08.07.2017;18:05:00;3545;241.4;40
08.07.2017;18:15:00;4285;242.1;41
08.07.2017;18:25:00;1972;242.5;39
08.07.2017;18:35:00;1214;242.8;41
08.07.2017;18:45:00;514;242.9;41
08.07.2017;18:55:00;531;242.9;40
08.07.2017;19:05:00;506;243.0;40
08.07.2017;19:15:00;62;243.1;41
08.07.2017;19:25:00;157;243.1;41
08.07.2017;19:35:00;128;243.1;41
08.07.2017;19:45:00;0;243.1;41
08.07.2017;19:55:00;0;243.1;40
08.07.2017;20:05:00;251;243.1;40
08.07.2017;20:15:00;375;243.2;40
08.07.2017;20:25:00;518;243.3;39
08.07.2017;20:35:00;826;243.4;40
08.07.2017;20:45:00;1041;243.6;41
08.07.2017;20:55:00;1042;243.7;40
08.07.2017;21:05:00;995;243.9;39
08.07.2017;21:15:00;516;244.0;41
08.07.2017;21:25:00;146;244.1;41
08.07.2017;21:35:00;4;244.1;40
09.07.2017;05:55:00;4;0;34
09.07.2017;06:05:00;0;0;34
09.07.2017;06:15:00;81;0;34
09.07.2017;06:25:00;6;0;35
09.07.2017;06:35:00;11;0;35
09.07.2017;06:45:00;7;0;35
09.07.2017;07:05:00;40;0;35
09.07.2017;07:15:00;163;0;36
09.07.2017;07:25:00;359;0;36
09.07.2017;07:35:00;762;0.1;37
09.07.2017;07:45:00;2681;0.5;37
09.07.2017;07:55:00;4705;1.2;38
09.07.2017;08:05:00;5392;2.1;36
09.07.2017;08:15:00;5561;3.0;39
09.07.2017;08:25:00;8397;4.2;37
09.07.2017;08:35:00;6964;5.3;35
09.07.2017;08:45:00;10842;7.0;38
09.07.2017;08:55:00;12283;9.1;36
09.07.2017;09:05:00;12429;11.3;35
09.07.2017;09:15:00;12473;13.3;35
09.07.2017;09:25:00;12482;15.3;36
09.07.2017;09:35:00;13447;17.7;37
09.07.2017;09:45:00;10519;19.4;36
09.07.2017;09:55:00;19585;22.5;40
09.07.2017;10:05:00;21551;26.1;41
09.07.2017;10:15:00;24195;30.0;42
09.07.2017;10:25:00;28149;34.6;43
09.07.2017;10:35:00;17630;38.2;40
09.07.2017;10:45:00;17402;41.1;39
09.07.2017;10:55:00;22117;44.4;40
09.07.2017;11:05:00;19268;48.3;40
09.07.2017;11:15:00;15353;51.0;38
09.07.2017;11:25:00;18061;54.2;39
09.07.2017;11:35:00;22095;57.8;40
09.07.2017;11:45:00;28440;62.3;43
09.07.2017;11:55:00;18490;65.6;40
09.07.2017;12:05:00;16094;68.2;39
09.07.2017;12:15:00;20041;71.4;40
09.07.2017;12:25:00;20796;74.8;40
09.07.2017;12:35:00;21763;78.4;41
09.07.2017;12:45:00;20734;81.9;41
09.07.2017;12:55:00;25674;85.7;41
09.07.2017;13:05:00;24448;90.1;42
09.07.2017;13:15:00;20296;93.7;40
09.07.2017;13:25:00;14339;96.4;38
09.07.2017;13:35:00;10589;98.2;38
09.07.2017;13:45:00;10817;100.0;37
09.07.2017;13:55:00;12270;102.0;37
09.07.2017;14:05:00;11789;104.0;37
09.07.2017;14:15:00;11633;105.9;36
09.07.2017;14:25:00;9525;107.6;36
09.07.2017;14:35:00;7881;109.0;38
09.07.2017;14:45:00;7967;110.3;37
09.07.2017;14:55:00;9204;111.8;37
09.07.2017;15:05:00;9536;113.4;36
09.07.2017;15:15:00;10496;115.1;38
09.07.2017;15:25:00;9401;116.7;36
09.07.2017;15:35:00;7550;118.1;38
09.07.2017;15:45:00;6138;119.1;37
09.07.2017;15:55:00;4182;119.9;39
09.07.2017;16:05:00;5604;120.7;37
09.07.2017;16:15:00;12560;122.4;39
09.07.2017;16:25:00;42919;127.9;47
09.07.2017;16:35:00;40656;135.2;49
09.07.2017;16:45:00;38819;141.2;47
09.07.2017;16:55:00;40479;147.3;47
09.07.2017;17:05:00;21570;152.4;43
09.07.2017;17:15:00;19603;155.7;40
09.07.2017;17:25:00;28564;160.3;43
09.07.2017;17:35:00;27858;164.2;43
09.07.2017;17:45:00;23307;167.9;43
09.07.2017;17:55:00;9793;169.8;39
09.07.2017;18:05:00;8209;171.1;38
09.07.2017;18:15:00;9319;172.6;39
09.07.2017;18:25:00;10491;174.5;38
09.07.2017;18:35:00;6390;175.8;39
09.07.2017;18:45:00;4075;176.5;40
09.07.2017;18:55:00;2965;177.1;39
09.07.2017;19:05:00;1726;177.4;41
09.07.2017;19:15:00;1448;177.7;41
09.07.2017;19:25:00;685;177.8;38
09.07.2017;19:35:00;551;177.9;41
09.07.2017;19:45:00;120;178.0;41
09.07.2017;20:05:00;7;178.0;39
09.07.2017;20:15:00;8;178.0;39
09.07.2017;20:35:00;3;178.0;39
09.07.2017;20:45:00;21;178.0;39
09.07.2017;20:55:00;225;178.0;39
09.07.2017;21:05:00;414;178.1;40
09.07.2017;21:15:00;221;178.1;40
09.07.2017;21:25:00;8;178.1;40
10.07.2017;06:15:00;125;0;34
10.07.2017;06:25:00;150;0;35
10.07.2017;06:35:00;180;0;36
10.07.2017;06:45:00;384;0.1;36
10.07.2017;06:55:00;514;0.1;37
10.07.2017;07:05:00;904;0.3;37
10.07.2017;07:15:00;794;0.4;38
10.07.2017;07:25:00;1203;0.6;38
10.07.2017;07:35:00;1943;0.9;38
10.07.2017;07:45:00;4114;1.4;36
10.07.2017;07:55:00;5186;2.2;38
10.07.2017;08:05:00;7231;3.3;35
10.07.2017;08:15:00;9288;4.8;38
10.07.2017;08:25:00;3880;5.7;37
10.07.2017;08:35:00;2451;6.2;38
10.07.2017;08:45:00;2281;6.6;39
10.07.2017;08:55:00;2422;6.9;36
10.07.2017;09:05:00;2171;7.4;39
10.07.2017;09:15:00;2602;7.8;39
10.07.2017;09:25:00;2916;8.3;36
10.07.2017;09:35:00;4610;9.0;39
10.07.2017;09:45:00;4105;9.7;36
10.07.2017;09:55:00;6673;10.9;38
10.07.2017;10:05:00;11263;12.4;35
10.07.2017;10:15:00;14942;14.7;38
10.07.2017;10:25:00;15695;17.3;37
10.07.2017;10:35:00;19330;20.4;39
10.07.2017;10:45:00;20098;23.7;39
10.07.2017;10:55:00;19004;27.2;39
10.07.2017;11:05:00;24587;30.7;41
10.07.2017;11:15:00;20680;34.4;40
10.07.2017;11:25:00;27476;38.4;42
10.07.2017;11:35:00;17814;41.5;39
10.07.2017;11:45:00;29666;45.3;42
10.07.2017;11:55:00;22833;49.4;41
10.07.2017;12:05:00;19240;53.1;40
10.07.2017;12:15:00;26146;57.9;43
10.07.2017;12:25:00;24912;62.0;41
10.07.2017;12:35:00;35610;67.4;46
10.07.2017;12:45:00;19463;70.7;40
10.07.2017;12:55:00;17333;73.7;39
10.07.2017;13:05:00;17445;76.8;39
10.07.2017;13:15:00;16888;79.6;39
10.07.2017;13:25:00;30795;83.8;43
10.07.2017;13:35:00;18546;87.3;40
10.07.2017;13:45:00;47900;94.1;51
10.07.2017;13:55:00;39465;101.4;51
10.07.2017;14:05:00;35534;107.4;48
10.07.2017;14:15:00;48972;115.5;54
10.07.2017;14:25:00;36837;122.8;51
10.07.2017;14:35:00;41195;128.8;49
10.07.2017;14:45:00;40121;135.3;50
10.07.2017;14:55:00;46889;143.4;54
10.07.2017;15:05:00;23415;148.5;44
10.07.2017;15:15:00;34580;153.6;45
10.07.2017;15:25:00;46810;161.7;54
10.07.2017;15:35:00;49879;169.5;55
10.07.2017;15:45:00;40418;174.5;48
10.07.2017;15:55:00;44625;182.3;54
10.07.2017;16:05:00;41029;187.1;48
10.07.2017;16:15:00;30764;193.8;48
10.07.2017;16:25:00;37400;198.1;47
10.07.2017;16:35:00;46624;205.8;53
10.07.2017;16:45:00;44218;213.4;52
10.07.2017;16:55:00;8010;216.4;43
10.07.2017;17:05:00;6323;217.5;43
10.07.2017;17:15:00;4785;218.5;42
10.07.2017;17:25:00;9259;219.6;43
10.07.2017;17:35:00;20017;222.4;41
10.07.2017;17:45:00;45840;229.7;51
10.07.2017;17:55:00;40033;236.4;49
10.07.2017;18:05:00;38360;242.9;48
10.07.2017;18:15:00;36977;249.1;47
10.07.2017;18:25:00;34926;255.0;47
10.07.2017;18:35:00;32987;260.6;46
10.07.2017;18:45:00;26866;265.6;44
10.07.2017;18:55:00;14360;268.6;40
10.07.2017;19:05:00;10769;270.6;40
10.07.2017;19:15:00;7209;272.2;39
10.07.2017;19:25:00;4592;273.0;42
10.07.2017;19:35:00;3989;273.7;40
10.07.2017;19:45:00;5664;274.6;41
10.07.2017;19:55:00;3423;275.2;39
10.07.2017;20:05:00;2350;275.6;41
10.07.2017;20:15:00;1359;275.9;42
10.07.2017;20:25:00;445;276.0;39
10.07.2017;20:35:00;177;276.1;41
11.07.2017;05:35:00;6;0;33
11.07.2017;05:45:00;0;0;34
11.07.2017;05:55:00;353;0;34
11.07.2017;06:05:00;439;0.1;35
11.07.2017;06:15:00;615;0.1;36
11.07.2017;06:25:00;711;0.3;36
11.07.2017;06:35:00;932;0.4;37
11.07.2017;06:45:00;1050;0.6;37
11.07.2017;06:55:00;1171;0.8;38
11.07.2017;07:05:00;1633;1.0;38
11.07.2017;07:15:00;1856;1.3;39
11.07.2017;07:25:00;1898;1.6;37
11.07.2017;07:35:00;2476;2.0;38
11.07.2017;07:45:00;3134;2.5;39
11.07.2017;07:55:00;3668;3.1;37
11.07.2017;08:05:00;4913;3.8;38
11.07.2017;08:15:00;6240;4.8;36
11.07.2017;08:25:00;6278;5.9;38
11.07.2017;08:35:00;7080;7.0;37
11.07.2017;08:45:00;8959;8.5;36
11.07.2017;08:55:00;10357;10.2;38
11.07.2017;09:05:00;14932;12.3;36
11.07.2017;09:15:00;20049;15.6;40
11.07.2017;09:25:00;19821;18.7;40
11.07.2017;09:35:00;16559;21.5;38
11.07.2017;09:45:00;17132;24.4;38
11.07.2017;09:55:00;17171;27.3;38
11.07.2017;10:05:00;16745;30.3;38
11.07.2017;10:15:00;22973;33.9;40
11.07.2017;10:25:00;14553;36.6;38
11.07.2017;10:35:00;15355;39.2;37
11.07.2017;10:45:00;20028;42.4;39
11.07.2017;10:55:00;24637;46.6;42
11.07.2017;11:05:00;33940;51.5;45
11.07.2017;11:15:00;21261;55.0;40
11.07.2017;11:25:00;13831;57.7;38
11.07.2017;11:35:00;15765;60.5;38
11.07.2017;11:45:00;23464;64.3;41
11.07.2017;11:55:00;21032;67.9;40
11.07.2017;12:05:00;22281;71.6;41
11.07.2017;12:15:00;22787;75.3;41
11.07.2017;12:25:00;25808;79.5;42
11.07.2017;12:35:00;27328;84.0;42
11.07.2017;12:45:00;23124;88.1;41
11.07.2017;12:55:00;27422;92.0;42
11.07.2017;13:05:00;45650;99.4;50
11.07.2017;13:15:00;42118;106.0;49
11.07.2017;13:25:00;46397;113.3;51
11.07.2017;13:35:00;38507;120.4;50
11.07.2017;13:45:00;24727;125.0;43
11.07.2017;13:55:00;25771;128.3;42
11.07.2017;14:05:00;34332;135.0;47
11.07.2017;14:15:00;39593;140.9;50
11.07.2017;14:25:00;23494;145.6;43
11.07.2017;14:35:00;34129;152.0;47
11.07.2017;14:45:00;45374;159.0;51
11.07.2017;14:55:00;20599;162.8;42
11.07.2017;15:05:00;21280;167.1;42
11.07.2017;15:15:00;44321;173.4;49
11.07.2017;15:25:00;21285;177.9;42
11.07.2017;15:35:00;17158;180.7;40
11.07.2017;15:45:00;17778;183.6;40
11.07.2017;15:55:00;10599;185.6;39
11.07.2017;16:05:00;22010;188.8;40
11.07.2017;16:15:00;30680;193.3;43
11.07.2017;16:25:00;34206;197.8;44
11.07.2017;16:35:00;43861;205.4;50
11.07.2017;16:45:00;29608;210.8;46
11.07.2017;16:55:00;11484;213.0;40
11.07.2017;17:05:00;11205;214.6;39
11.07.2017;17:15:00;20417;218.9;41
11.07.2017;17:25:00;21499;222.3;41
11.07.2017;17:35:00;7416;223.8;38
11.07.2017;17:45:00;6855;224.9;40
11.07.2017;17:55:00;7183;226.1;39
11.07.2017;18:05:00;3668;226.9;40
11.07.2017;18:15:00;1604;227.3;39
11.07.2017;18:25:00;774;227.5;41
11.07.2017;18:35:00;2571;227.8;41
11.07.2017;18:45:00;10188;229.6;37
11.07.2017;18:55:00;7559;230.9;39
11.07.2017;19:05:00;6759;232.1;37
11.07.2017;19:15:00;6193;233.0;40
11.07.2017;19:25:00;4384;233.7;38
11.07.2017;19:35:00;5634;234.5;40
11.07.2017;19:45:00;2330;235.1;38
11.07.2017;19:55:00;3157;235.6;40
11.07.2017;20:05:00;2513;236.1;39
11.07.2017;20:15:00;2024;236.4;39
11.07.2017;20:25:00;2180;236.8;40
11.07.2017;20:35:00;4189;237.4;38
11.07.2017;20:45:00;2944;237.9;39
11.07.2017;20:55:00;1246;238.2;40
11.07.2017;21:05:00;422;238.3;40
11.07.2017;21:15:00;243;238.3;38
11.07.2017;21:25:00;53;238.4;39
11.07.2017;21:35:00;6;238.4;39
12.07.2017;06:15:00;0;0;34
12.07.2017;06:25:00;204;0;34
12.07.2017;06:35:00;545;0.1;35
12.07.2017;06:45:00;199;0.1;36
12.07.2017;06:55:00;459;0.2;36
12.07.2017;07:05:00;1267;0.4;37
12.07.2017;07:15:00;1707;0.7;37
12.07.2017;07:25:00;2953;1.0;38
12.07.2017;07:35:00;4868;1.8;36
12.07.2017;07:45:00;6280;2.8;38
12.07.2017;07:55:00;4272;3.7;36
12.07.2017;08:05:00;1854;4.2;38
12.07.2017;08:15:00;3127;4.6;38
12.07.2017;08:25:00;7134;5.5;35
12.07.2017;08:35:00;7029;6.8;38
12.07.2017;08:45:00;6981;7.8;37
12.07.2017;08:55:00;8371;9.1;36
12.07.2017;09:05:00;9797;10.3;38
12.07.2017;09:15:00;9729;11.8;36
12.07.2017;09:25:00;5929;13.1;36
12.07.2017;09:35:00;9888;14.6;37
12.07.2017;09:45:00;10538;16.3;37
12.07.2017;09:55:00;16548;18.8;38
12.07.2017;10:05:00;17521;21.7;37
12.07.2017;10:15:00;20600;24.9;39
12.07.2017;10:25:00;26567;29.0;42
12.07.2017;10:35:00;21185;32.9;41
12.07.2017;10:45:00;19780;36.1;39
12.07.2017;10:55:00;23677;40.0;41
12.07.2017;11:05:00;29165;44.5;42
12.07.2017;11:15:00;17630;47.9;39
12.07.2017;11:25:00;8227;49.6;37
12.07.2017;11:35:00;14127;51.5;39
12.07.2017;11:45:00;26304;55.1;41
12.07.2017;11:55:00;28815;59.3;42
12.07.2017;12:05:00;26532;64.2;43
12.07.2017;12:15:00;28246;68.8;43
12.07.2017;12:25:00;32671;73.1;44
12.07.2017;12:35:00;33902;79.2;46
12.07.2017;12:45:00;31650;85.2;45
12.07.2017;12:55:00;33562;91.4;47
12.07.2017;13:05:00;47129;98.8;51
12.07.2017;13:15:00;31525;103.3;44
12.07.2017;13:25:00;44304;109.7;49
12.07.2017;13:35:00;28813;115.9;45
12.07.2017;13:45:00;48302;123.2;52
12.07.2017;13:55:00;34272;129.3;46
12.07.2017;14:05:00;49874;136.4;53
12.07.2017;14:15:00;47475;144.5;54
12.07.2017;14:25:00;45108;152.2;53
12.07.2017;14:35:00;49891;160.1;55
12.07.2017;14:45:00;44217;167.8;54
12.07.2017;14:55:00;29875;174.3;48
12.07.2017;15:05:00;39373;179.9;51
12.07.2017;15:15:00;20533;184.9;44
12.07.2017;15:25:00;22578;188.1;42
12.07.2017;15:35:00;23399;191.3;43
12.07.2017;15:45:00;49397;199.3;53
12.07.2017;15:55:00;48336;207.4;54
12.07.2017;16:05:00;46489;215.2;53
12.07.2017;16:15:00;47699;223.1;54
12.07.2017;16:25:00;47092;231.0;54
12.07.2017;16:35:00;47192;238.8;53
12.07.2017;16:45:00;44250;246.4;52
12.07.2017;16:55:00;42041;250.7;48
12.07.2017;17:05:00;44996;258.3;52
12.07.2017;17:15:00;44491;265.7;52
12.07.2017;17:25:00;43432;273.0;51
12.07.2017;17:35:00;42185;280.0;50
12.07.2017;17:45:00;36339;286.3;47
12.07.2017;17:55:00;40219;293.0;49
12.07.2017;18:05:00;38501;299.5;48
12.07.2017;18:15:00;37141;305.7;48
12.07.2017;18:25:00;12648;309.7;42
12.07.2017;18:35:00;27410;314.6;44
12.07.2017;18:45:00;32580;319.8;45
12.07.2017;18:55:00;25733;324.6;43
12.07.2017;19:05:00;17947;328.6;41
12.07.2017;19:15:00;15415;330.2;41
12.07.2017;19:25:00;12400;333.5;40
12.07.2017;19:35:00;2852;334.0;41
12.07.2017;19:45:00;5229;334.7;42
12.07.2017;19:55:00;1949;335.2;41
12.07.2017;20:05:00;2678;336.0;39
12.07.2017;20:15:00;2084;336.5;41
12.07.2017;20:25:00;1821;336.8;42
12.07.2017;20:35:00;1451;337.1;39
12.07.2017;20:45:00;704;337.2;41
12.07.2017;20:55:00;387;337.3;42
12.07.2017;21:05:00;146;337.3;41
12.07.2017;21:25:00;7;337.3;40
13.07.2017;05:45:00;10;0;34
13.07.2017;06:05:00;319;0;34
13.07.2017;06:15:00;553;0.1;35
13.07.2017;06:25:00;665;0.2;36
13.07.2017;06:35:00;221;0.2;37
13.07.2017;06:45:00;380;0.3;37
13.07.2017;06:55:00;305;0.3;37
13.07.2017;07:05:00;378;0.4;38
13.07.2017;07:15:00;462;0.5;38
13.07.2017;07:25:00;1470;0.6;38
13.07.2017;07:35:00;4585;1.3;36
13.07.2017;07:45:00;7218;2.4;38
13.07.2017;07:55:00;2074;3.0;37
13.07.2017;08:05:00;2129;3.3;38
13.07.2017;08:15:00;2157;3.7;39
13.07.2017;08:25:00;3550;4.2;38
13.07.2017;08:35:00;7866;5.3;38
13.07.2017;08:45:00;9128;6.7;35
13.07.2017;08:55:00;9952;8.3;37
13.07.2017;09:05:00;11140;10.2;35
13.07.2017;09:15:00;11150;12.0;37
13.07.2017;09:25:00;15206;14.1;38
13.07.2017;09:35:00;15557;16.6;36
13.07.2017;09:45:00;17279;19.4;37
13.07.2017;09:55:00;13748;22.0;36
13.07.2017;10:05:00;14142;24.3;35
13.07.2017;10:15:00;17691;27.2;37
13.07.2017;10:25:00;13690;30.0;37
13.07.2017;10:35:00;17572;32.6;36
13.07.2017;10:45:00;16799;35.7;37
13.07.2017;10:55:00;29022;40.1;43
13.07.2017;11:05:00;16820;42.9;37
13.07.2017;11:15:00;27840;48.3;44
13.07.2017;11:25:00;26453;51.8;40
13.07.2017;11:35:00;23124;55.0;41
13.07.2017;11:45:00;13945;57.7;37
13.07.2017;11:55:00;40174;64.5;47
13.07.2017;12:05:00;42151;70.7;47
13.07.2017;12:15:00;37731;77.2;46
13.07.2017;12:25:00;40543;84.5;49
13.07.2017;12:35:00;32658;88.9;44
13.07.2017;12:45:00;28481;92.3;42
13.07.2017;12:55:00;35836;99.5;49
13.07.2017;13:05:00;34743;105.1;47
13.07.2017;13:15:00;27874;110.7;45
13.07.2017;13:25:00;14137;113.2;40
13.07.2017;13:35:00;18585;116.2;40
13.07.2017;13:45:00;29608;120.1;42
13.07.2017;13:55:00;43117;127.7;49
13.07.2017;14:05:00;48972;135.9;54
13.07.2017;14:15:00;39160;143.0;49
13.07.2017;14:25:00;21374;147.5;42
13.07.2017;14:35:00;20816;153.1;44
13.07.2017;14:45:00;11904;155.3;41
13.07.2017;14:55:00;32787;159.0;44
13.07.2017;15:05:00;49909;167.3;54
13.07.2017;15:15:00;49909;175.7;55
13.07.2017;15:25:00;49876;183.9;55
13.07.2017;15:35:00;11462;186.6;43
13.07.2017;15:45:00;49909;192.2;50
13.07.2017;15:55:00;48445;200.4;53
13.07.2017;16:05:00;40422;207.0;49
13.07.2017;16:15:00;33274;213.3;48
13.07.2017;16:25:00;18806;217.1;42
13.07.2017;16:35:00;12131;220.9;41
13.07.2017;16:45:00;39302;226.4;48
13.07.2017;16:55:00;46075;234.1;51
13.07.2017;17:05:00;38065;241.2;49
13.07.2017;17:15:00;43108;248.3;50
13.07.2017;17:25:00;43217;255.6;50
13.07.2017;17:35:00;42785;262.7;50
13.07.2017;17:45:00;40573;269.6;49
13.07.2017;17:55:00;40599;276.4;49
13.07.2017;18:05:00;30289;280.8;44
13.07.2017;18:15:00;18877;285.2;41
13.07.2017;18:25:00;18838;289.7;41
13.07.2017;18:35:00;14176;292.5;40
13.07.2017;18:45:00;11830;294.2;40
13.07.2017;18:55:00;20356;296.7;39
13.07.2017;19:05:00;10929;298.6;39
13.07.2017;19:15:00;8365;300.1;39
13.07.2017;19:25:00;10764;302.6;38
13.07.2017;19:35:00;9790;304.0;40
13.07.2017;19:45:00;3495;304.6;39
13.07.2017;19:55:00;3703;305.2;41
13.07.2017;20:05:00;4250;305.9;38
13.07.2017;20:15:00;4558;306.6;40
13.07.2017;20:25:00;2917;307.2;39
13.07.2017;20:35:00;1883;307.5;40
13.07.2017;20:45:00;1814;307.8;41
13.07.2017;20:55:00;961;308.0;41
13.07.2017;21:05:00;347;308.1;39
13.07.2017;21:15:00;143;308.1;41
13.07.2017;21:25:00;0;308.1;40
14.07.2017;06:05:00;16;0;33
14.07.2017;06:15:00;135;0;34
14.07.2017;06:25:00;150;0;35
14.07.2017;06:35:00;537;0.1;36
14.07.2017;06:45:00;734;0.2;36
14.07.2017;06:55:00;581;0.3;37
14.07.2017;07:05:00;1317;0.5;37
14.07.2017;07:15:00;1596;0.7;37
14.07.2017;07:25:00;848;0.9;38
14.07.2017;07:35:00;483;1.0;38
14.07.2017;07:45:00;2624;1.3;39
14.07.2017;07:55:00;5561;2.2;36
14.07.2017;08:05:00;6811;3.3;37
14.07.2017;08:15:00;4539;4.1;37
14.07.2017;08:25:00;6297;5.1;37
14.07.2017;08:35:00;8250;6.4;38
14.07.2017;08:45:00;10715;8.1;35
14.07.2017;08:55:00;16656;10.7;39
14.07.2017;09:05:00;9360;12.3;36
14.07.2017;09:15:00;6840;13.5;37
14.07.2017;09:25:00;5985;14.6;37
14.07.2017;09:35:00;4916;15.5;36
14.07.2017;09:45:00;6817;16.5;38
14.07.2017;09:55:00;9024;18.0;36
14.07.2017;10:05:00;11227;19.8;35
14.07.2017;10:15:00;9696;21.7;36
14.07.2017;10:25:00;5516;22.8;38
14.07.2017;10:35:00;9593;24.1;38
14.07.2017;10:45:00;18211;26.8;38
14.07.2017;10:55:00;31160;31.0;42
14.07.2017;11:05:00;21584;34.5;39
14.07.2017;11:15:00;23322;38.7;41
14.07.2017;11:25:00;22746;42.2;39
14.07.2017;11:35:00;26553;46.5;41
14.07.2017;11:45:00;20808;49.8;40
14.07.2017;11:55:00;12921;52.2;36
14.07.2017;12:05:00;13307;54.4;36
14.07.2017;12:15:00;16570;57.2;37
14.07.2017;12:25:00;18303;60.1;37
14.07.2017;12:35:00;27711;64.4;42
14.07.2017;12:45:00;28669;69.0;43
14.07.2017;12:55:00;41853;74.3;46
14.07.2017;13:05:00;31991;80.2;45
14.07.2017;13:15:00;35085;86.2;47
14.07.2017;13:25:00;48417;93.3;50
14.07.2017;13:35:00;41890;100.5;51
14.07.2017;13:45:00;35973;104.8;46
14.07.2017;13:55:00;44702;111.6;51
14.07.2017;14:05:00;29592;116.0;44
14.07.2017;14:15:00;9833;118.1;40
14.07.2017;14:25:00;20267;120.7;39
14.07.2017;14:35:00;10110;123.5;38
14.07.2017;14:45:00;10375;125.2;39
14.07.2017;14:55:00;21724;130.0;43
14.07.2017;15:05:00;45976;136.1;48
14.07.2017;15:15:00;49781;144.4;54
14.07.2017;15:25:00;24280;150.6;46
14.07.2017;15:35:00;17577;154.0;40
14.07.2017;15:45:00;10643;156.0;40
14.07.2017;15:55:00;14238;158.1;39
14.07.2017;16:05:00;30151;162.4;42
14.07.2017;16:15:00;49909;169.7;51
14.07.2017;16:25:00;29500;176.1;46
14.07.2017;16:35:00;49858;183.8;53
14.07.2017;16:45:00;27947;189.0;45
14.07.2017;16:55:00;26105;192.9;43
14.07.2017;17:05:00;41656;197.0;46
14.07.2017;17:15:00;8729;199.6;39
14.07.2017;17:25:00;35180;203.4;43
14.07.2017;17:35:00;41168;210.4;47
14.07.2017;17:45:00;25274;215.8;43
14.07.2017;17:55:00;25028;219.9;42
14.07.2017;18:05:00;30655;224.4;42
14.07.2017;18:15:00;21459;227.4;40
14.07.2017;18:25:00;6501;229.6;38
14.07.2017;18:35:00;8253;230.7;41
14.07.2017;18:45:00;10921;232.4;38
14.07.2017;18:55:00;7417;233.8;39
14.07.2017;19:05:00;4762;234.6;40
14.07.2017;19:15:00;4115;235.4;39
14.07.2017;19:25:00;4025;236.0;41
14.07.2017;19:35:00;5668;237.0;38
14.07.2017;19:45:00;3680;237.6;40
14.07.2017;19:55:00;6817;238.8;37
14.07.2017;20:05:00;5459;239.8;40
14.07.2017;20:15:00;4828;240.6;38
14.07.2017;20:25:00;3942;241.3;40
14.07.2017;20:35:00;2084;241.7;38
14.07.2017;20:45:00;1257;241.9;40
14.07.2017;20:55:00;1119;242.1;40
14.07.2017;21:05:00;334;242.2;40
14.07.2017;21:15:00;81;242.2;40
14.07.2017;21:25:00;5;242.2;40
15.07.2017;05:45:00;5;0;33
15.07.2017;05:55:00;12;0;33
15.07.2017;06:05:00;223;0;34
15.07.2017;06:15:00;426;0;35
15.07.2017;06:25:00;586;0.1;35
15.07.2017;06:35:00;768;0.3;36
15.07.2017;06:45:00;1158;0.4;36
15.07.2017;06:55:00;1316;0.6;37
15.07.2017;07:05:00;2652;1.1;37
15.07.2017;07:15:00;2371;1.5;39
15.07.2017;07:25:00;2857;1.9;36
15.07.2017;07:35:00;2938;2.3;37
15.07.2017;07:45:00;3588;3.0;38
15.07.2017;07:55:00;6618;3.9;35
15.07.2017;08:05:00;7878;5.2;37
15.07.2017;08:15:00;6536;6.3;37
15.07.2017;08:25:00;6844;7.7;35
15.07.2017;08:35:00;7307;8.8;38
15.07.2017;08:45:00;10730;10.4;37
15.07.2017;08:55:00;13828;12.6;36
15.07.2017;09:05:00;11765;14.6;35
15.07.2017;09:15:00;10922;16.6;35
15.07.2017;09:25:00;16628;18.9;39
15.07.2017;09:35:00;19559;21.9;38
15.07.2017;09:45:00;19571;25.1;38
15.07.2017;09:55:00;20171;28.4;39
15.07.2017;10:05:00;17253;31.4;37
15.07.2017;10:15:00;18753;34.5;38
15.07.2017;10:25:00;23712;38.1;39
15.07.2017;10:35:00;25426;41.9;41
15.07.2017;10:45:00;21848;46.6;41
15.07.2017;10:55:00;23709;50.8;40
15.07.2017;11:05:00;23294;54.5;40
15.07.2017;11:15:00;20243;57.8;39
15.07.2017;11:25:00;25568;62.1;41
15.07.2017;11:35:00;22508;66.1;40
15.07.2017;11:45:00;27923;71.0;42
15.07.2017;11:55:00;26231;75.1;41
15.07.2017;12:05:00;29932;79.9;43
15.07.2017;12:15:00;28790;84.5;42
15.07.2017;12:25:00;35358;89.7;44
15.07.2017;12:35:00;25495;94.6;42
15.07.2017;12:45:00;18731;97.7;39
15.07.2017;12:55:00;25533;101.8;41
15.07.2017;13:05:00;21595;105.6;40
15.07.2017;13:15:00;25561;109.7;41
15.07.2017;13:25:00;44795;115.5;48
15.07.2017;13:35:00;48628;123.0;50
15.07.2017;13:45:00;49909;131.3;53
15.07.2017;13:55:00;28293;136.8;45
15.07.2017;14:05:00;35809;142.0;45
15.07.2017;14:15:00;24169;147.1;43
15.07.2017;14:25:00;23442;150.4;40
15.07.2017;14:35:00;39793;157.7;50
15.07.2017;14:45:00;45915;164.4;50
15.07.2017;14:55:00;23459;170.4;45
15.07.2017;15:05:00;18690;173.2;41
15.07.2017;15:15:00;49909;181.3;52
15.07.2017;15:25:00;45135;189.3;53
15.07.2017;15:35:00;16761;191.6;41
15.07.2017;15:45:00;49909;198.5;52
15.07.2017;15:55:00;46346;206.5;53
15.07.2017;16:05:00;36035;213.7;50
15.07.2017;16:15:00;49909;221.9;53
15.07.2017;16:25:00;49909;230.1;54
15.07.2017;16:35:00;19977;236.0;45
15.07.2017;16:45:00;48701;241.4;49
15.07.2017;16:55:00;46915;249.3;52
15.07.2017;17:05:00;47037;257.2;51
15.07.2017;17:15:00;20268;260.4;43
15.07.2017;17:25:00;11106;263.6;41
15.07.2017;17:35:00;16004;265.8;41
15.07.2017;17:45:00;45014;272.9;49
15.07.2017;17:55:00;12996;277.8;41
15.07.2017;18:05:00;10708;279.5;40
15.07.2017;18:15:00;23363;284.1;42
15.07.2017;18:25:00;12084;286.6;39
15.07.2017;18:35:00;13016;288.9;39
15.07.2017;18:45:00;6471;290.2;40
15.07.2017;18:55:00;6516;291.2;39
15.07.2017;19:05:00;7044;292.4;40
15.07.2017;19:15:00;6617;293.4;38
15.07.2017;19:25:00;5241;294.4;40
15.07.2017;19:35:00;6514;295.3;39
15.07.2017;19:45:00;6923;296.5;37
15.07.2017;19:55:00;6686;297.6;40
15.07.2017;20:05:00;5011;298.4;38
15.07.2017;20:15:00;4742;299.3;40
15.07.2017;20:25:00;3356;299.9;38
15.07.2017;20:35:00;2490;300.3;40
15.07.2017;20:45:00;2528;300.7;39
15.07.2017;20:55:00;2116;301.1;38
15.07.2017;21:05:00;922;301.3;40
15.07.2017;21:15:00;361;301.4;40
15.07.2017;21:25:00;12;301.4;40
16.07.2017;05:40:00;0;0;32
16.07.2017;05:50:00;31;0;33
16.07.2017;06:00:00;295;0;33
16.07.2017;06:15:00;603;0.1;35
16.07.2017;06:25:00;814;0.2;35
16.07.2017;06:35:00;1692;0.5;36
16.07.2017;06:45:00;2333;0.8;36
16.07.2017;06:55:00;2247;1.2;37
16.07.2017;07:05:00;3355;1.7;38
16.07.2017;07:15:00;4436;2.4;35
16.07.2017;07:25:00;5516;3.3;38
16.07.2017;07:35:00;6424;4.3;35
16.07.2017;07:45:00;7382;5.5;38
16.07.2017;07:55:00;7372;6.7;37
16.07.2017;08:05:00;8510;8.1;35
16.07.2017;08:15:00;8101;9.5;38
16.07.2017;08:25:00;5798;10.5;37
16.07.2017;08:35:00;6173;11.5;37
16.07.2017;08:45:00;9987;13.0;38
16.07.2017;08:55:00;11899;14.9;35
16.07.2017;09:05:00;13217;17.0;38
16.07.2017;09:15:00;12963;19.1;35
16.07.2017;09:25:00;11434;21.3;36
16.07.2017;09:35:00;11110;23.0;38
16.07.2017;09:45:00;14838;25.4;35
16.07.2017;09:55:00;12209;27.5;38
16.07.2017;10:05:00;18851;30.6;39
16.07.2017;10:15:00;19333;33.6;38
16.07.2017;10:25:00;19498;36.8;38
16.07.2017;10:35:00;25984;41.1;41
16.07.2017;10:45:00;25326;45.2;41
16.07.2017;10:55:00;27791;50.2;43
16.07.2017;11:05:00;24349;54.4;41
16.07.2017;11:15:00;24281;58.6;41
16.07.2017;11:25:00;25449;62.6;41
16.07.2017;11:35:00;29354;67.4;43
16.07.2017;11:45:00;33227;72.6;44
16.07.2017;11:55:00;42458;79.0;47
16.07.2017;12:05:00;38658;85.8;47
16.07.2017;12:15:00;33150;91.4;45
16.07.2017;12:25:00;27226;96.0;42
16.07.2017;12:35:00;29771;100.8;43
16.07.2017;12:45:00;30105;105.7;43
16.07.2017;12:55:00;33646;111.2;44
16.07.2017;13:05:00;49605;118.3;51
16.07.2017;13:15:00;31772;124.1;45
16.07.2017;13:25:00;39408;130.8;47
16.07.2017;13:35:00;46824;138.8;52
16.07.2017;13:45:00;39424;145.8;49
16.07.2017;13:55:00;11490;148.5;41
16.07.2017;14:05:00;38618;153.5;45
16.07.2017;14:15:00;44868;161.1;50
16.07.2017;14:25:00;48122;169.2;53
16.07.2017;14:35:00;47415;176.8;52
16.07.2017;14:45:00;46706;184.6;52
16.07.2017;14:55:00;46669;192.4;52
16.07.2017;15:05:00;46584;200.1;52
16.07.2017;15:15:00;46078;207.9;52
16.07.2017;15:25:00;46233;215.5;52
16.07.2017;15:35:00;45789;223.2;52
16.07.2017;15:45:00;45925;230.8;52
16.07.2017;15:55:00;45737;238.4;52
16.07.2017;16:05:00;45242;246.0;51
16.07.2017;16:15:00;44845;253.5;51
16.07.2017;16:25:00;44458;260.9;51
16.07.2017;16:35:00;43968;268.3;51
16.07.2017;16:45:00;43765;275.6;51
16.07.2017;16:55:00;43716;282.9;50
16.07.2017;17:05:00;43201;290.1;50
16.07.2017;17:15:00;42641;297.2;50
16.07.2017;17:25:00;41693;304.3;49
16.07.2017;17:35:00;40737;311.1;49
16.07.2017;17:45:00;39397;317.7;48
16.07.2017;17:55:00;38466;324.2;48
16.07.2017;18:05:00;37203;330.4;47
16.07.2017;18:15:00;35876;336.5;47
16.07.2017;18:25:00;34386;342.3;46
16.07.2017;18:35:00;32937;347.8;45
16.07.2017;18:45:00;31438;353.1;45
16.07.2017;18:55:00;29904;358.2;44
16.07.2017;19:05:00;28415;363.0;43
16.07.2017;19:15:00;26618;367.5;42
16.07.2017;19:25:00;24818;371.7;42
16.07.2017;19:35:00;22875;375.6;41
16.07.2017;19:45:00;18285;378.9;39
16.07.2017;19:55:00;11757;381.1;38
16.07.2017;20:05:00;10353;383.0;38
16.07.2017;20:15:00;7984;384.4;39
16.07.2017;20:25:00;7225;385.8;38
16.07.2017;20:35:00;3746;386.5;40
16.07.2017;20:45:00;1988;386.8;41
16.07.2017;20:55:00;699;387.0;39
16.07.2017;21:05:00;228;387.1;41
16.07.2017;21:15:00;113;387.1;41
16.07.2017;21:25:00;54;387.1;41
16.07.2017;21:35:00;4;387.1;40
17.07.2017;05:35:00;0;0;31
17.07.2017;05:45:00;0;0;32
17.07.2017;05:55:00;181;0;33
17.07.2017;06:05:00;380;0;34
17.07.2017;06:15:00;534;0.1;35
17.07.2017;06:25:00;665;0.2;35
17.07.2017;06:35:00;783;0.3;36
17.07.2017;06:45:00;904;0.5;36
17.07.2017;06:55:00;1000;0.6;37
17.07.2017;07:05:00;1081;0.8;37
17.07.2017;07:15:00;1154;1.0;37
17.07.2017;07:25:00;1226;1.2;38
17.07.2017;07:35:00;1299;1.4;39
17.07.2017;07:45:00;1596;1.7;39
17.07.2017;07:55:00;1666;2.0;37
17.07.2017;08:05:00;1762;2.2;38
17.07.2017;08:15:00;2045;2.6;38
17.07.2017;08:25:00;2647;3.0;38
17.07.2017;08:35:00;3531;3.5;37
17.07.2017;08:45:00;4721;4.3;38
17.07.2017;08:55:00;6159;5.2;36
17.07.2017;09:05:00;7790;6.4;37
17.07.2017;09:15:00;9569;8.0;38
17.07.2017;09:25:00;11355;9.8;35
17.07.2017;09:35:00;13193;11.9;35
17.07.2017;09:45:00;15020;14.3;36
17.07.2017;09:55:00;16919;17.1;37
17.07.2017;10:05:00;18791;20.1;38
17.07.2017;10:15:00;20544;23.4;40
17.07.2017;10:25:00;22323;27.1;41
17.07.2017;10:35:00;23866;31.0;41
17.07.2017;10:45:00;25495;35.2;42
17.07.2017;10:55:00;27056;39.6;42
17.07.2017;11:05:00;28427;44.3;43
17.07.2017;11:15:00;29949;49.2;44
17.07.2017;11:25:00;31248;54.4;44
17.07.2017;11:35:00;32575;59.7;45
17.07.2017;11:45:00;33731;65.3;46
17.07.2017;11:55:00;34798;71.1;46
17.07.2017;12:05:00;35876;77.0;46
17.07.2017;12:15:00;36928;83.1;47
17.07.2017;12:25:00;37472;89.3;47
17.07.2017;12:35:00;38211;95.7;48
17.07.2017;12:45:00;39483;102.3;48
17.07.2017;12:55:00;40486;109.0;49
17.07.2017;13:05:00;41373;115.8;49
17.07.2017;13:15:00;42107;122.8;50
17.07.2017;13:25:00;42411;129.8;50
17.07.2017;13:35:00;42696;137.0;51
17.07.2017;13:45:00;43726;144.2;51
17.07.2017;13:55:00;43717;151.5;51
17.07.2017;14:05:00;44328;158.9;52
17.07.2017;14:15:00;44951;166.3;52
17.07.2017;14:25:00;45334;173.9;53
17.07.2017;14:35:00;45164;181.4;52
17.07.2017;14:45:00;45313;189.0;53
17.07.2017;14:55:00;45315;196.5;52
17.07.2017;15:05:00;45741;204.1;53
17.07.2017;15:15:00;45357;211.7;53
17.07.2017;15:25:00;45346;219.2;52
17.07.2017;15:35:00;45013;226.8;52
17.07.2017;15:45:00;44969;234.3;52
17.07.2017;15:55:00;44909;241.7;52
17.07.2017;16:05:00;44472;249.1;52
17.07.2017;16:15:00;44254;256.5;51
17.07.2017;16:25:00;43407;263.8;51
17.07.2017;16:35:00;39125;270.5;49
17.07.2017;16:45:00;44110;277.8;50
17.07.2017;16:55:00;42676;284.9;50
17.07.2017;17:05:00;43557;291.9;50
17.07.2017;17:15:00;36475;298.3;47
17.07.2017;17:25:00;28406;303.6;44
17.07.2017;17:35:00;38829;309.8;47
17.07.2017;17:45:00;33897;315.8;46
17.07.2017;17:55:00;34558;321.7;46
17.07.2017;18:05:00;36198;327.4;46
17.07.2017;18:15:00;34925;333.3;46
17.07.2017;18:25:00;32032;338.8;45
17.07.2017;18:35:00;33756;344.3;45
17.07.2017;18:45:00;23041;348.5;41
17.07.2017;18:55:00;24145;352.6;42
17.07.2017;19:05:00;22692;356.1;41
17.07.2017;19:15:00;19401;360.0;40
17.07.2017;19:25:00;26300;363.7;42
17.07.2017;19:35:00;15485;367.2;39
17.07.2017;19:45:00;12366;369.0;38
17.07.2017;19:55:00;5233;369.9;40
17.07.2017;20:05:00;8798;371.6;38
17.07.2017;20:15:00;8758;373.1;40
17.07.2017;20:25:00;6001;374.2;38
17.07.2017;20:35:00;3763;374.9;41
17.07.2017;20:45:00;2106;375.3;38
17.07.2017;20:55:00;1208;375.6;41
17.07.2017;21:05:00;625;375.7;41
17.07.2017;21:15:00;241;375.8;41
17.07.2017;21:25:00;0;375.8;39
18.07.2017;05:35:00;0;0;31
18.07.2017;05:45:00;13;0;33
18.07.2017;05:55:00;201;0;33
18.07.2017;06:05:00;337;0;34
18.07.2017;06:15:00;500;0.1;35
18.07.2017;06:25:00;676;0.2;36
18.07.2017;06:35:00;816;0.3;36
18.07.2017;06:45:00;957;0.5;37
18.07.2017;06:55:00;1072;0.7;37
18.07.2017;07:05:00;1168;0.9;37
18.07.2017;07:15:00;1257;1.1;38
18.07.2017;07:25:00;1545;1.3;39
18.07.2017;07:35:00;1654;1.6;38
18.07.2017;07:45:00;1775;1.9;37
18.07.2017;07:55:00;1862;2.2;38
18.07.2017;08:05:00;1968;2.5;38
18.07.2017;08:15:00;2348;2.9;38
18.07.2017;08:25:00;2836;3.3;37
18.07.2017;08:35:00;3687;3.9;38
18.07.2017;08:45:00;4827;4.6;36
18.07.2017;08:55:00;6175;5.6;38
18.07.2017;09:05:00;7736;6.8;36
18.07.2017;09:15:00;9403;8.3;37
18.07.2017;09:25:00;11221;10.1;36
18.07.2017;09:35:00;13023;12.2;37
18.07.2017;09:45:00;14903;14.6;37
18.07.2017;09:55:00;16617;17.3;37
18.07.2017;10:05:00;18544;20.3;39
18.07.2017;10:15:00;20504;23.6;40
18.07.2017;10:25:00;22246;27.2;41
18.07.2017;10:35:00;23841;31.1;41
18.07.2017;10:45:00;25499;35.3;42
18.07.2017;10:55:00;27430;39.8;43
18.07.2017;11:05:00;26274;44.4;43
18.07.2017;11:15:00;24999;48.6;42
18.07.2017;11:25:00;31328;53.8;44
18.07.2017;11:35:00;28887;58.7;44
18.07.2017;11:45:00;28586;63.6;44
18.07.2017;11:55:00;33489;68.9;45
18.07.2017;12:05:00;34307;74.7;46
18.07.2017;12:15:00;35660;80.4;46
18.07.2017;12:25:00;39223;86.9;48
18.07.2017;12:35:00;36262;93.0;47
18.07.2017;12:45:00;32972;98.8;46
18.07.2017;12:55:00;36349;104.7;47
18.07.2017;13:05:00;41464;111.4;49
18.07.2017;13:15:00;41193;118.2;49
18.07.2017;13:25:00;35277;124.2;47
18.07.2017;13:35:00;36140;130.2;47
18.07.2017;13:45:00;44506;137.8;52
18.07.2017;13:55:00;37415;144.6;49
18.07.2017;14:05:00;42066;151.1;49
18.07.2017;14:15:00;42693;158.3;50
18.07.2017;14:25:00;42600;164.7;49
18.07.2017;14:35:00;45551;172.0;52
18.07.2017;14:45:00;45208;179.7;53
18.07.2017;14:55:00;45784;187.2;53
18.07.2017;15:05:00;31009;192.7;46
18.07.2017;15:15:00;44023;199.9;51
18.07.2017;15:25:00;27008;205.9;46
18.07.2017;15:35:00;23913;210.0;42
18.07.2017;15:45:00;19235;213.5;41
18.07.2017;15:55:00;23334;217.3;42
18.07.2017;16:05:00;18637;220.5;40
18.07.2017;16:15:00;15416;223.2;40
18.07.2017;16:25:00;14289;225.6;39
18.07.2017;16:35:00;11601;227.7;39
18.07.2017;16:45:00;10745;229.5;38
18.07.2017;16:55:00;10825;231.3;38
18.07.2017;17:05:00;12834;233.3;37
18.07.2017;17:15:00;12880;235.5;37
18.07.2017;17:25:00;11954;237.5;37
18.07.2017;17:35:00;11002;239.4;36
18.07.2017;17:45:00;10336;241.2;38
18.07.2017;17:55:00;9428;242.8;36
18.07.2017;18:05:00;8356;244.2;39
18.07.2017;18:15:00;6980;245.4;37
18.07.2017;18:25:00;5823;246.5;39
18.07.2017;18:35:00;4939;247.3;38
18.07.2017;18:45:00;4415;248.1;39
18.07.2017;18:55:00;4537;248.8;38
18.07.2017;19:05:00;5532;249.7;39
18.07.2017;19:15:00;14840;251.5;36
18.07.2017;19:25:00;25659;255.8;41
18.07.2017;19:35:00;10546;258.1;36
18.07.2017;19:45:00;15366;260.5;36
18.07.2017;19:55:00;8059;261.9;38
18.07.2017;20:05:00;4801;262.8;37
18.07.2017;20:15:00;3621;263.5;39
18.07.2017;20:25:00;2952;264.0;40
18.07.2017;20:35:00;2427;264.4;37
18.07.2017;20:45:00;1887;264.8;39
18.07.2017;20:55:00;849;265.0;40
18.07.2017;21:05:00;347;265.0;40
18.07.2017;21:15:00;184;265.1;38
18.07.2017;21:25:00;1;265.1;39
19.07.2017;05:45:00;15;0;32
19.07.2017;05:55:00;175;0;33
19.07.2017;06:05:00;308;0;35
19.07.2017;06:15:00;550;0.1;35
19.07.2017;06:25:00;939;0.2;36
19.07.2017;06:35:00;1178;0.4;36
19.07.2017;06:45:00;1864;0.7;37
19.07.2017;06:55:00;2185;1.0;37
19.07.2017;07:05:00;3944;1.6;39
19.07.2017;07:15:00;4742;2.4;36
19.07.2017;07:25:00;5039;3.2;38
19.07.2017;07:35:00;4026;4.0;36
19.07.2017;07:45:00;2963;4.5;38
19.07.2017;07:55:00;2795;4.9;39
19.07.2017;08:05:00;3161;5.5;36
19.07.2017;08:15:00;3588;6.0;38
19.07.2017;08:25:00;4167;6.7;37
19.07.2017;08:35:00;4953;7.5;38
19.07.2017;08:45:00;5953;8.4;37
19.07.2017;08:55:00;7203;9.6;38
19.07.2017;09:05:00;8704;11.0;35
19.07.2017;09:15:00;10206;12.6;37
19.07.2017;09:25:00;11571;14.5;35
19.07.2017;09:35:00;13033;16.6;35
19.07.2017;09:45:00;14766;19.0;36
19.07.2017;09:55:00;16433;21.6;37
19.07.2017;10:05:00;18283;24.6;38
19.07.2017;10:15:00;19974;27.9;40
19.07.2017;10:25:00;21385;31.4;41
19.07.2017;10:35:00;22712;35.1;41
19.07.2017;10:45:00;24267;39.1;42
19.07.2017;10:55:00;25495;43.3;42
19.07.2017;11:05:00;27080;47.7;43
19.07.2017;11:15:00;28473;52.4;44
19.07.2017;11:25:00;29821;57.3;44
19.07.2017;11:35:00;31244;62.4;45
19.07.2017;11:45:00;32668;67.8;46
19.07.2017;11:55:00;34011;73.4;46
19.07.2017;12:05:00;35012;79.2;47
19.07.2017;12:15:00;36088;85.2;47
19.07.2017;12:25:00;37164;91.3;48
19.07.2017;12:35:00;37417;97.6;48
19.07.2017;12:45:00;35170;103.3;47
19.07.2017;12:55:00;38634;109.6;48
19.07.2017;13:05:00;40578;116.6;50
19.07.2017;13:15:00;27469;120.9;43
19.07.2017;13:25:00;29745;126.0;44
19.07.2017;13:35:00;35830;131.8;47
19.07.2017;13:45:00;42927;138.3;50
19.07.2017;13:55:00;37680;144.8;48
19.07.2017;14:05:00;43893;152.1;51
19.07.2017;14:15:00;35402;158.8;49
19.07.2017;14:25:00;40343;165.1;49
19.07.2017;14:35:00;44124;171.8;50
19.07.2017;14:45:00;40793;179.1;51
19.07.2017;14:55:00;42606;186.2;51
19.07.2017;15:05:00;44714;193.4;52
19.07.2017;15:15:00;43211;200.6;52
19.07.2017;15:25:00;40785;207.5;50
19.07.2017;15:35:00;41995;214.7;51
19.07.2017;15:45:00;42013;221.7;51
19.07.2017;15:55:00;42909;228.8;51
19.07.2017;16:05:00;41817;235.8;51
19.07.2017;16:15:00;40884;242.6;50
19.07.2017;16:25:00;39367;249.2;49
19.07.2017;16:35:00;37565;255.6;48
19.07.2017;16:45:00;38554;262.0;48
19.07.2017;16:55:00;38759;268.5;48
19.07.2017;17:05:00;32983;274.3;46
19.07.2017;17:15:00;36753;280.3;47
19.07.2017;17:25:00;38901;286.6;48
19.07.2017;17:35:00;35523;292.7;47
19.07.2017;17:45:00;20344;296.5;41
19.07.2017;17:55:00;14153;299.2;41
19.07.2017;18:05:00;10309;301.0;40
19.07.2017;18:15:00;9133;302.6;40
19.07.2017;18:25:00;8609;304.0;39
19.07.2017;18:35:00;8299;305.4;40
19.07.2017;18:45:00;5567;306.5;39
19.07.2017;18:55:00;4790;307.3;41
19.07.2017;19:05:00;2842;307.9;40
19.07.2017;19:15:00;1454;308.2;41
19.07.2017;19:25:00;580;308.3;42
19.07.2017;19:35:00;411;308.4;39
19.07.2017;19:45:00;639;308.5;41
19.07.2017;19:55:00;946;308.6;42
19.07.2017;20:05:00;2905;309.0;40
19.07.2017;20:15:00;3658;309.6;40
19.07.2017;20:25:00;2258;310.0;41
19.07.2017;20:35:00;987;310.2;38
19.07.2017;20:45:00;409;310.3;40
19.07.2017;20:55:00;188;310.4;41
19.07.2017;21:05:00;0;310.4;41
19.07.2017;21:15:00;6;310.4;40
20.07.2017;05:55:00;7;0;32
20.07.2017;06:05:00;402;0;33
20.07.2017;06:15:00;262;0;35
20.07.2017;06:25:00;201;0.1;35
20.07.2017;06:35:00;444;0.1;36
20.07.2017;06:45:00;799;0.2;37
20.07.2017;06:55:00;1462;0.5;37
20.07.2017;07:05:00;2643;0.9;37
20.07.2017;07:15:00;2557;1.3;39
20.07.2017;07:25:00;2244;1.7;36
20.07.2017;07:35:00;4217;2.3;38
20.07.2017;07:45:00;6643;3.3;36
20.07.2017;07:55:00;7878;4.6;38
20.07.2017;08:05:00;3436;5.3;37
20.07.2017;08:15:00;3749;5.9;38
20.07.2017;08:25:00;6043;6.8;36
20.07.2017;08:35:00;8105;8.1;38
20.07.2017;08:45:00;8934;9.6;36
20.07.2017;08:55:00;9918;11.1;37
20.07.2017;09:05:00;10584;12.9;36
20.07.2017;09:15:00;16415;15.3;37
20.07.2017;09:25:00;14069;18.1;37
20.07.2017;09:35:00;13227;20.3;36
20.07.2017;09:45:00;16704;22.8;36
20.07.2017;09:55:00;13978;25.3;36
20.07.2017;10:05:00;12713;27.5;35
20.07.2017;10:15:00;15626;29.9;36
20.07.2017;10:25:00;13712;32.7;36
20.07.2017;10:35:00;10125;34.5;36
20.07.2017;10:45:00;9156;36.2;36
20.07.2017;10:55:00;13141;38.0;39
20.07.2017;11:05:00;7015;39.7;35
20.07.2017;11:15:00;2887;40.4;38
20.07.2017;11:25:00;2106;40.7;39
20.07.2017;11:35:00;2792;41.2;37
20.07.2017;11:45:00;2492;41.6;39
20.07.2017;11:55:00;958;41.8;39
20.07.2017;12:05:00;624;42.0;39
20.07.2017;12:15:00;873;42.1;40
20.07.2017;12:25:00;1467;42.3;37
20.07.2017;12:35:00;7698;43.2;39
20.07.2017;12:45:00;8615;44.7;36
20.07.2017;12:55:00;7329;45.9;38
20.07.2017;13:05:00;12297;47.7;37
20.07.2017;13:15:00;14847;50.3;37
20.07.2017;13:25:00;13335;52.5;35
20.07.2017;13:35:00;19838;55.4;37
20.07.2017;13:45:00;19639;58.9;39
20.07.2017;13:55:00;22754;63.7;42
20.07.2017;14:05:00;46752;71.3;50
20.07.2017;14:15:00;45775;79.0;51
20.07.2017;14:25:00;46222;86.6;51
20.07.2017;14:35:00;46568;94.4;52
20.07.2017;14:45:00;46637;102.2;53
20.07.2017;14:55:00;46987;110.0;53
20.07.2017;15:05:00;47832;117.6;52
20.07.2017;15:15:00;47024;125.5;53
20.07.2017;15:25:00;46693;133.3;53
20.07.2017;15:35:00;46202;141.0;53
20.07.2017;15:45:00;45627;148.6;52
20.07.2017;15:55:00;44756;156.1;52
20.07.2017;16:05:00;44839;163.6;52
20.07.2017;16:15:00;44239;171.0;51
20.07.2017;16:25:00;43612;178.3;51
20.07.2017;16:35:00;43340;185.6;51
20.07.2017;16:45:00;42859;192.8;51
20.07.2017;16:55:00;42103;199.7;50
20.07.2017;17:05:00;42045;206.8;50
20.07.2017;17:15:00;41088;213.7;50
20.07.2017;17:25:00;36316;220.1;47
20.07.2017;17:35:00;28127;225.4;44
20.07.2017;17:45:00;33310;230.6;45
20.07.2017;17:55:00;37000;235.5;46
20.07.2017;18:05:00;35701;241.5;47
20.07.2017;18:15:00;33399;247.1;46
20.07.2017;18:25:00;28149;252.2;44
20.07.2017;18:35:00;28710;257.0;44
20.07.2017;18:45:00;27389;261.6;43
20.07.2017;18:55:00;26305;266.0;43
20.07.2017;19:05:00;24342;270.1;42
20.07.2017;19:15:00;23157;274.1;41
20.07.2017;19:25:00;21131;277.7;41
20.07.2017;19:35:00;18909;280.6;40
20.07.2017;19:45:00;13280;283.0;39
20.07.2017;19:55:00;4208;284.2;39
20.07.2017;20:05:00;5883;285.1;40
20.07.2017;20:15:00;4200;285.9;40
20.07.2017;20:25:00;1936;286.3;41
20.07.2017;20:35:00;1432;286.6;40
20.07.2017;20:45:00;954;286.7;40
20.07.2017;20:55:00;602;286.9;41
20.07.2017;21:05:00;304;286.9;41
20.07.2017;21:15:00;40;286.9;39
20.07.2017;21:25:00;1;286.9;40
21.07.2017;05:45:00;5;0;32
21.07.2017;05:55:00;0;0;33
21.07.2017;06:05:00;309;0;34
21.07.2017;06:15:00;535;0.1;35
21.07.2017;06:25:00;807;0.2;36
21.07.2017;06:35:00;1092;0.4;36
21.07.2017;06:45:00;1501;0.6;37
21.07.2017;06:55:00;1892;0.9;37
21.07.2017;07:05:00;2537;1.3;38
21.07.2017;07:15:00;2053;1.7;39
21.07.2017;07:25:00;2735;2.1;36
21.07.2017;07:35:00;3294;2.6;38
21.07.2017;07:45:00;4721;3.3;37
21.07.2017;07:55:00;5058;4.1;37
21.07.2017;08:05:00;3784;4.8;39
21.07.2017;08:15:00;5671;5.7;37
21.07.2017;08:25:00;9030;7.2;35
21.07.2017;08:35:00;7207;8.5;38
21.07.2017;08:45:00;10176;10.2;35
21.07.2017;08:55:00;12949;12.0;38
21.07.2017;09:05:00;8805;13.8;35
21.07.2017;09:15:00;15433;16.0;38
21.07.2017;09:25:00;13461;18.3;36
21.07.2017;09:35:00;13553;20.4;38
21.07.2017;09:45:00;19789;23.4;39
21.07.2017;09:55:00;17947;26.4;39
21.07.2017;10:05:00;15424;29.0;37
21.07.2017;10:15:00;13466;31.1;35
21.07.2017;10:25:00;16409;34.4;39
21.07.2017;10:35:00;17510;37.9;40
21.07.2017;10:45:00;19647;41.2;38
21.07.2017;10:55:00;24660;45.5;42
21.07.2017;11:05:00;22902;49.4;41
21.07.2017;11:15:00;29845;53.6;43
21.07.2017;11:25:00;31119;58.8;44
21.07.2017;11:35:00;32622;64.2;45
21.07.2017;11:45:00;33415;69.6;46
21.07.2017;11:55:00;34203;75.3;46
21.07.2017;12:05:00;35267;81.1;47
21.07.2017;12:15:00;36561;87.2;47
21.07.2017;12:25:00;37783;93.4;48
21.07.2017;12:35:00;38966;99.8;48
21.07.2017;12:45:00;40069;106.4;48
21.07.2017;12:55:00;37544;112.9;48
21.07.2017;13:05:00;37752;119.2;48
21.07.2017;13:15:00;37471;125.5;48
21.07.2017;13:25:00;38504;131.4;47
21.07.2017;13:35:00;35718;137.8;48
21.07.2017;13:45:00;39120;144.5;49
21.07.2017;13:55:00;36058;150.6;47
21.07.2017;14:05:00;34599;156.0;45
21.07.2017;14:15:00;38047;161.8;47
21.07.2017;14:25:00;37247;168.0;48
21.07.2017;14:35:00;35635;173.4;46
21.07.2017;14:45:00;41400;179.9;48
21.07.2017;14:55:00;35679;186.0;47
21.07.2017;15:05:00;32447;191.6;46
21.07.2017;15:25:00;37237;203.9;48
21.07.2017;15:35:00;46081;211.1;51
21.07.2017;15:45:00;37481;217.8;49
21.07.2017;15:55:00;39318;224.4;48
21.07.2017;16:05:00;45683;231.5;51
