Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
21.07.2017;16:15:00;27196;237.1;45
21.07.2017;16:25:00;35532;242.9;47
21.07.2017;16:35:00;26297;248.5;45
21.07.2017;16:45:00;41302;254.4;48
21.07.2017;16:55:00;42221;261.8;50
21.07.2017;17:05:00;27411;267.3;45
21.07.2017;17:15:00;27854;271.4;43
21.07.2017;17:25:00;21350;275.4;41
21.07.2017;17:35:00;16544;278.3;40
21.07.2017;17:45:00;9671;280.2;40
21.07.2017;17:55:00;8190;281.6;39
21.07.2017;18:05:00;6714;282.8;41
21.07.2017;18:15:00;6266;283.9;39
21.07.2017;18:25:00;6093;284.9;41
21.07.2017;18:35:00;4780;285.8;39
21.07.2017;18:45:00;3313;286.4;41
21.07.2017;18:55:00;2576;286.8;39
21.07.2017;19:05:00;2652;287.3;41
21.07.2017;19:15:00;2231;287.7;41
21.07.2017;19:25:00;1892;288.0;40
21.07.2017;19:35:00;974;288.2;41
21.07.2017;19:45:00;280;288.3;41
21.07.2017;19:55:00;160;288.3;40
21.07.2017;20:05:00;70;288.3;40
21.07.2017;20:15:00;0;288.3;34
30.07.2017;14:05:00;38903;149.7;49
30.07.2017;14:15:00;42411;157.0;50
30.07.2017;14:25:00;43816;164.4;51
30.07.2017;14:35:00;46253;171.5;50
30.07.2017;14:45:00;33214;177.2;45
30.07.2017;14:55:00;37111;184.4;50
30.07.2017;15:05:00;34003;189.3;45
30.07.2017;15:15:00;38623;196.2;49
30.07.2017;15:25:00;29198;201.4;44
30.07.2017;15:35:00;35773;206.7;45
30.07.2017;15:45:00;16099;211.3;41
30.07.2017;15:55:00;11935;213.2;40
30.07.2017;16:05:00;11099;215.1;39
30.07.2017;16:15:00;9915;216.8;40
30.07.2017;16:25:00;12743;218.8;38
30.07.2017;16:35:00;8729;220.4;38
30.07.2017;16:45:00;32171;225.3;44
30.07.2017;16:55:00;17911;228.4;39
30.07.2017;17:05:00;15956;231.4;38
30.07.2017;17:15:00;11208;233.5;37
30.07.2017;17:25:00;10981;235.2;39
30.07.2017;17:35:00;11995;237.2;37
30.07.2017;17:45:00;15948;239.7;36
30.07.2017;17:55:00;11719;241.9;36
30.07.2017;18:05:00;10155;243.6;38
30.07.2017;18:15:00;10198;245.3;36
30.07.2017;18:25:00;19453;247.8;39
30.07.2017;18:35:00;19377;250.9;38
30.07.2017;18:45:00;30008;256.0;43
30.07.2017;18:55:00;15375;259.4;38
30.07.2017;19:05:00;7889;260.8;38
30.07.2017;19:15:00;5335;261.8;37
30.07.2017;19:25:00;3923;262.5;39
30.07.2017;19:35:00;2674;263.0;40
30.07.2017;19:45:00;2292;263.4;38
30.07.2017;19:55:00;2141;263.7;40
30.07.2017;20:05:00;1589;264.0;40
30.07.2017;20:15:00;1316;264.3;37
30.07.2017;20:25:00;1345;264.5;39
30.07.2017;20:35:00;1446;264.7;40
30.07.2017;20:45:00;452;264.8;40
30.07.2017;20:55:00;174;264.9;39
30.07.2017;21:05:00;15;264.9;39
31.07.2017;06:15:00;341;0;32
31.07.2017;06:25:00;572;0.1;33
31.07.2017;06:35:00;744;0.2;34
31.07.2017;06:45:00;1426;0.4;35
31.07.2017;06:55:00;1905;0.7;35
31.07.2017;07:05:00;2563;1.1;36
31.07.2017;07:15:00;4213;1.7;37
31.07.2017;07:25:00;4617;2.4;37
31.07.2017;07:35:00;4115;3.1;36
31.07.2017;07:45:00;4414;3.9;38
31.07.2017;07:55:00;4549;4.6;35
31.07.2017;08:05:00;3366;5.2;37
31.07.2017;08:15:00;3594;5.8;38
31.07.2017;08:25:00;4151;6.5;37
31.07.2017;08:35:00;6604;7.4;38
31.07.2017;08:45:00;9229;8.9;37
31.07.2017;08:55:00;9590;10.5;35
31.07.2017;09:05:00;13713;12.5;36
31.07.2017;09:15:00;10526;14.7;35
31.07.2017;09:25:00;15006;16.7;38
31.07.2017;09:35:00;8957;18.6;35
31.07.2017;09:45:00;7598;19.9;36
31.07.2017;09:55:00;3699;20.9;37
31.07.2017;10:05:00;1622;21.1;38
31.07.2017;10:15:00;2240;21.5;39
31.07.2017;10:25:00;2301;21.8;36
31.07.2017;10:35:00;7386;22.7;38
31.07.2017;10:45:00;8093;24.2;36
31.07.2017;10:55:00;12981;26.1;36
31.07.2017;11:05:00;32037;30.2;41
31.07.2017;11:15:00;27071;35.1;42
31.07.2017;11:25:00;21177;38.7;39
31.07.2017;11:35:00;16891;41.9;38
31.07.2017;11:45:00;15314;44.7;37
31.07.2017;11:55:00;11048;46.6;37
31.07.2017;12:05:00;38382;50.8;44
31.07.2017;12:15:00;35670;56.7;45
31.07.2017;12:25:00;35307;62.7;45
31.07.2017;12:35:00;35665;68.9;46
31.07.2017;12:45:00;31611;74.6;45
31.07.2017;12:55:00;30489;80.1;44
31.07.2017;13:05:00;31832;85.4;45
31.07.2017;13:15:00;35581;91.7;46
31.07.2017;13:25:00;22314;96.2;41
31.07.2017;13:35:00;21665;100.0;40
31.07.2017;13:45:00;21926;103.6;41
31.07.2017;13:55:00;34211;109.1;45
31.07.2017;14:05:00;42696;114.9;47
31.07.2017;14:15:00;18504;118.5;39
31.07.2017;14:25:00;14707;121.1;38
31.07.2017;14:35:00;12204;123.1;38
31.07.2017;14:45:00;16827;126.1;38
31.07.2017;14:55:00;12469;128.4;37
31.07.2017;15:05:00;9373;130.1;38
31.07.2017;15:15:00;7757;131.4;37
31.07.2017;15:25:00;8864;132.8;37
31.07.2017;15:35:00;13095;134.8;36
31.07.2017;15:45:00;29783;139.4;43
31.07.2017;15:55:00;17891;142.3;38
31.07.2017;16:05:00;37650;147.2;44
31.07.2017;16:15:00;29040;151.3;41
31.07.2017;16:25:00;22173;156.3;41
31.07.2017;16:35:00;12202;159.5;37
31.07.2017;16:45:00;13733;162.0;37
31.07.2017;16:55:00;11365;163.9;37
31.07.2017;17:05:00;13472;166.0;37
31.07.2017;17:15:00;40962;171.6;46
31.07.2017;17:25:00;27783;175.7;41
31.07.2017;17:35:00;19068;181.0;41
31.07.2017;17:45:00;26068;185.3;42
31.07.2017;17:55:00;34151;190.9;44
31.07.2017;18:05:00;34827;196.0;45
31.07.2017;18:15:00;22914;200.5;41
31.07.2017;18:25:00;31252;206.0;44
31.07.2017;18:35:00;26988;210.9;42
31.07.2017;18:45:00;27843;215.7;43
31.07.2017;18:55:00;10676;218.2;38
31.07.2017;19:05:00;17045;221.0;38
31.07.2017;19:15:00;17294;223.5;37
31.07.2017;19:25:00;9422;225.0;39
31.07.2017;19:35:00;7590;226.4;37
31.07.2017;19:45:00;9514;227.9;38
31.07.2017;19:55:00;7336;229.2;38
31.07.2017;20:05:00;5017;230.1;38
31.07.2017;20:15:00;3953;230.8;39
31.07.2017;20:25:00;2654;231.3;40
31.07.2017;20:35:00;1834;231.7;38
31.07.2017;20:45:00;575;231.8;40
31.07.2017;20:55:00;304;231.9;40
31.07.2017;21:05:00;0;231.9;40
01.08.2017;05:55:00;6;0;31
01.08.2017;06:05:00;0;0;32
01.08.2017;06:15:00;392;0;33
01.08.2017;06:25:00;797;0.1;34
01.08.2017;06:35:00;868;0.3;35
01.08.2017;06:45:00;1362;0.5;35
01.08.2017;06:55:00;2324;0.8;36
01.08.2017;07:05:00;1860;1.2;36
01.08.2017;07:15:00;1547;1.4;37
01.08.2017;07:25:00;2249;1.8;38
01.08.2017;07:35:00;2967;2.2;38
01.08.2017;07:45:00;3036;2.7;36
01.08.2017;07:55:00;2266;3.1;37
01.08.2017;08:05:00;2467;3.5;38
01.08.2017;08:15:00;2999;4.0;35
01.08.2017;08:25:00;3620;4.6;37
01.08.2017;08:35:00;5051;5.3;38
01.08.2017;08:45:00;6051;6.3;37
01.08.2017;08:55:00;5623;7.3;36
01.08.2017;09:05:00;4759;8.1;37
01.08.2017;09:15:00;8148;9.4;35
01.08.2017;09:25:00;9785;10.9;38
01.08.2017;09:35:00;11453;12.8;35
01.08.2017;09:45:00;12403;14.8;36
01.08.2017;09:55:00;15012;17.1;38
01.08.2017;10:05:00;16522;19.7;37
01.08.2017;10:15:00;18227;22.7;38
01.08.2017;10:25:00;20088;26.0;39
01.08.2017;10:35:00;21977;29.5;40
01.08.2017;10:45:00;23592;33.5;41
01.08.2017;10:55:00;24804;37.5;42
01.08.2017;11:05:00;26325;41.9;42
01.08.2017;11:15:00;27613;46.4;43
01.08.2017;11:25:00;28887;51.2;43
01.08.2017;11:35:00;29938;56.1;44
01.08.2017;11:45:00;31502;61.3;44
01.08.2017;11:55:00;32496;66.7;45
01.08.2017;12:05:00;34892;72.4;46
01.08.2017;12:15:00;34980;78.2;46
01.08.2017;12:25:00;35148;84.1;46
01.08.2017;12:35:00;36065;90.0;47
01.08.2017;12:45:00;36904;96.2;47
01.08.2017;12:55:00;37444;102.4;47
01.08.2017;13:05:00;38352;108.7;48
01.08.2017;13:15:00;38747;115.2;48
01.08.2017;13:25:00;39874;121.7;48
01.08.2017;13:35:00;39950;128.4;49
01.08.2017;13:45:00;40728;135.2;49
01.08.2017;13:55:00;41052;142.0;49
01.08.2017;14:05:00;40359;148.9;49
01.08.2017;14:15:00;40168;155.6;49
01.08.2017;14:25:00;41743;162.6;50
01.08.2017;14:35:00;41356;169.4;50
01.08.2017;14:45:00;41572;176.3;50
01.08.2017;14:55:00;42032;183.3;50
01.08.2017;15:05:00;42549;190.3;50
01.08.2017;15:15:00;28092;196.3;47
01.08.2017;15:25:00;41026;202.0;47
01.08.2017;15:35:00;40798;209.0;49
01.08.2017;15:45:00;42517;215.4;49
01.08.2017;15:55:00;39934;222.1;49
01.08.2017;16:05:00;39939;228.5;48
01.08.2017;16:15:00;40403;235.2;48
01.08.2017;16:25:00;39917;241.9;49
01.08.2017;16:35:00;39284;248.5;48
01.08.2017;16:45:00;12339;252.0;41
01.08.2017;16:55:00;17289;254.5;41
01.08.2017;17:05:00;9405;256.9;40
01.08.2017;17:15:00;7721;258.2;40
01.08.2017;17:25:00;3121;258.9;42
01.08.2017;17:35:00;2269;259.4;41
01.08.2017;17:45:00;1583;259.6;42
01.08.2017;17:55:00;373;259.8;43
01.08.2017;18:05:00;107;259.8;40
01.08.2017;18:15:00;353;259.9;41
01.08.2017;18:25:00;137;259.9;42
01.08.2017;18:35:00;0;259.9;42
01.08.2017;18:55:00;580;259.9;41
01.08.2017;19:05:00;905;260.1;40
01.08.2017;19:15:00;1294;260.3;40
01.08.2017;19:25:00;1795;260.6;41
01.08.2017;19:35:00;3227;261.1;38
01.08.2017;19:45:00;3589;261.6;40
01.08.2017;19:55:00;5314;262.4;38
01.08.2017;20:05:00;5404;263.4;39
01.08.2017;20:15:00;2264;263.9;38
01.08.2017;20:25:00;917;264.1;39
01.08.2017;20:35:00;384;264.2;40
01.08.2017;20:45:00;199;264.2;40
01.08.2017;20:55:00;14;264.2;40
02.08.2017;06:05:00;5;0;32
02.08.2017;06:15:00;287;0;33
02.08.2017;06:25:00;415;0;34
02.08.2017;06:35:00;666;0.1;35
02.08.2017;06:45:00;1415;0.3;35
02.08.2017;06:55:00;2288;0.7;36
02.08.2017;07:05:00;1499;1.0;36
02.08.2017;07:15:00;3107;1.5;37
02.08.2017;07:25:00;3489;2.0;39
02.08.2017;07:35:00;3211;2.6;36
02.08.2017;07:45:00;4896;3.3;38
02.08.2017;07:55:00;4677;4.1;35
02.08.2017;08:05:00;5160;4.9;38
02.08.2017;08:15:00;7526;6.0;35
02.08.2017;08:25:00;6943;7.2;37
02.08.2017;08:35:00;7132;8.3;37
02.08.2017;08:45:00;8169;9.6;35
02.08.2017;08:55:00;10477;11.3;36
02.08.2017;09:05:00;9968;12.9;38
02.08.2017;09:15:00;11432;14.9;35
02.08.2017;09:25:00;13535;17.1;38
02.08.2017;09:35:00;13198;19.3;35
02.08.2017;09:45:00;11224;21.2;38
02.08.2017;09:55:00;12855;23.5;36
02.08.2017;10:05:00;17746;26.0;36
02.08.2017;10:15:00;19445;29.0;37
02.08.2017;10:25:00;15216;32.0;37
02.08.2017;10:35:00;20346;35.2;39
02.08.2017;10:45:00;22410;38.8;40
02.08.2017;10:55:00;23976;42.8;41
02.08.2017;11:05:00;25420;47.0;42
02.08.2017;11:15:00;26914;51.4;43
02.08.2017;11:25:00;28436;56.1;43
02.08.2017;11:35:00;29562;60.9;44
02.08.2017;11:45:00;29385;65.9;43
02.08.2017;11:55:00;32564;71.2;45
02.08.2017;12:05:00;30549;76.6;44
02.08.2017;12:15:00;35115;82.3;46
02.08.2017;12:25:00;35489;88.2;47
02.08.2017;12:35:00;36808;94.3;47
02.08.2017;12:45:00;37845;100.6;48
02.08.2017;12:55:00;38679;107.0;48
02.08.2017;13:05:00;39419;113.5;48
02.08.2017;13:15:00;39987;120.1;49
02.08.2017;13:25:00;40646;126.9;49
02.08.2017;13:35:00;40992;133.7;50
02.08.2017;14:05:00;42596;154.6;51
02.08.2017;14:15:00;42821;161.8;51
02.08.2017;14:25:00;42809;168.9;51
02.08.2017;14:35:00;43060;176.0;51
02.08.2017;14:45:00;43075;183.2;51
02.08.2017;14:55:00;43202;190.4;51
02.08.2017;15:05:00;43209;197.6;51
02.08.2017;15:15:00;43194;204.8;51
02.08.2017;15:25:00;43049;212.0;51
02.08.2017;15:35:00;43177;219.2;51
02.08.2017;15:45:00;41936;226.2;50
02.08.2017;15:55:00;40573;233.0;49
02.08.2017;16:05:00;43147;240.2;51
02.08.2017;16:15:00;42337;247.2;50
02.08.2017;16:25:00;39646;254.0;49
02.08.2017;16:35:00;41638;261.0;50
02.08.2017;16:45:00;40727;267.8;49
02.08.2017;16:55:00;39166;274.4;48
02.08.2017;17:05:00;39739;281.0;49
02.08.2017;17:15:00;38814;287.5;48
02.08.2017;17:25:00;35667;293.7;47
02.08.2017;17:35:00;37683;299.9;48
02.08.2017;17:45:00;33847;305.8;46
02.08.2017;17:55:00;31199;311.1;44
02.08.2017;18:05:00;33041;316.6;45
02.08.2017;18:15:00;31608;322.0;45
02.08.2017;18:25:00;28077;326.9;43
02.08.2017;18:35:00;28432;331.7;44
02.08.2017;18:45:00;25862;336.1;43
02.08.2017;18:55:00;23846;340.2;42
02.08.2017;19:05:00;23064;344.0;41
02.08.2017;19:15:00;17587;347.2;39
02.08.2017;19:25:00;13974;349.5;39
02.08.2017;19:35:00;10079;351.5;38
02.08.2017;19:45:00;7640;352.6;40
02.08.2017;19:55:00;6353;353.9;38
02.08.2017;20:05:00;3667;354.5;41
02.08.2017;20:15:00;1761;354.9;41
02.08.2017;20:25:00;1350;355.1;40
02.08.2017;20:35:00;1215;355.3;41
02.08.2017;20:45:00;526;355.4;41
02.08.2017;20:55:00;236;355.5;39
02.08.2017;21:05:00;9;355.5;40
03.08.2017;06:00:00;5;0;32
03.08.2017;06:10:00;21;0;33
03.08.2017;06:20:00;271;0;34
03.08.2017;06:30:00;547;0.1;35
03.08.2017;06:40:00;897;0.2;36
03.08.2017;06:50:00;1357;0.4;36
03.08.2017;07:00:00;1516;0.7;37
03.08.2017;07:10:00;1929;1.0;37
03.08.2017;07:20:00;2904;1.4;38
03.08.2017;07:30:00;3678;2.0;35
03.08.2017;07:40:00;2309;2.4;37
03.08.2017;07:50:00;3933;3.0;38
03.08.2017;08:00:00;5418;3.8;36
03.08.2017;08:10:00;6157;4.9;38
03.08.2017;08:20:00;5463;5.8;37
03.08.2017;08:30:00;6624;6.9;35
03.08.2017;08:40:00;4952;7.8;38
03.08.2017;08:50:00;9525;9.2;35
03.08.2017;09:00:00;7545;10.5;38
03.08.2017;09:10:00;6526;11.6;36
03.08.2017;09:20:00;4445;12.4;38
03.08.2017;09:30:00;3153;13.0;36
03.08.2017;09:40:00;2602;13.5;38
03.08.2017;09:50:00;3476;14.0;39
03.08.2017;10:00:00;3380;14.5;37
03.08.2017;10:10:00;7396;15.5;39
03.08.2017;10:20:00;10750;17.1;35
03.08.2017;10:30:00;19162;20.3;39
03.08.2017;10:40:00;18539;23.3;38
03.08.2017;10:50:00;17958;26.8;40
03.08.2017;11:00:00;23182;30.1;40
03.08.2017;11:10:00;26590;34.2;42
03.08.2017;11:20:00;28023;38.7;43
03.08.2017;11:30:00;26836;43.1;42
03.08.2017;11:40:00;31060;48.1;44
03.08.2017;11:50:00;26021;52.8;43
03.08.2017;12:00:00;32499;58.0;45
03.08.2017;12:10:00;33882;63.5;45
03.08.2017;12:20:00;30436;68.1;43
03.08.2017;12:30:00;25764;72.7;43
03.08.2017;12:40:00;31057;77.4;43
03.08.2017;12:50:00;37544;83.7;47
03.08.2017;13:00:00;38567;90.0;48
03.08.2017;13:10:00;38391;96.5;48
03.08.2017;13:20:00;39680;103.1;49
03.08.2017;13:30:00;40162;109.7;49
03.08.2017;13:40:00;39852;116.4;49
03.08.2017;13:50:00;26058;121.7;44
03.08.2017;14:00:00;42173;128.0;49
03.08.2017;14:10:00;47569;135.4;52
03.08.2017;14:20:00;44364;142.8;52
03.08.2017;14:30:00;42361;149.9;51
03.08.2017;14:40:00;44214;157.1;52
03.08.2017;14:50:00;43709;164.5;52
03.08.2017;15:00:00;41178;171.7;51
03.08.2017;15:10:00;42860;178.2;50
03.08.2017;15:20:00;43304;185.5;51
03.08.2017;15:30:00;26192;191.4;45
03.08.2017;15:40:00;44724;198.1;50
03.08.2017;15:50:00;26063;203.2;45
03.08.2017;16:00:00;34655;208.6;47
03.08.2017;16:10:00;24179;214.4;44
03.08.2017;16:20:00;25190;219.5;44
03.08.2017;16:30:00;28077;225.4;45
03.08.2017;16:40:00;42704;232.1;49
03.08.2017;16:50:00;10868;235.6;41
03.08.2017;17:00:00;28488;239.3;44
03.08.2017;17:10:00;15862;242.9;40
03.08.2017;17:20:00;33582;248.9;47
03.08.2017;17:30:00;13260;250.9;40
03.08.2017;17:40:00;22913;254.3;41
03.08.2017;17:50:00;25984;259.2;44
03.08.2017;18:00:00;5113;260.3;40
03.08.2017;18:10:00;10992;261.8;41
03.08.2017;18:20:00;30075;266.3;43
03.08.2017;18:30:00;15636;270.1;39
03.08.2017;18:40:00;20331;274.0;41
03.08.2017;18:50:00;24026;277.5;41
03.08.2017;19:00:00;12197;280.6;39
03.08.2017;19:10:00;7036;281.7;40
03.08.2017;19:20:00;6466;282.8;39
03.08.2017;19:30:00;5071;283.7;40
03.08.2017;19:40:00;2995;284.4;38
03.08.2017;19:50:00;2292;284.9;41
03.08.2017;20:00:00;1724;285.1;41
03.08.2017;20:10:00;1890;285.4;38
03.08.2017;20:20:00;2691;285.9;40
03.08.2017;20:30:00;2281;286.3;41
03.08.2017;20:40:00;830;286.5;39
03.08.2017;20:50:00;445;286.6;41
03.08.2017;21:00:00;94;286.6;41
04.08.2017;06:10:00;10;0;33
04.08.2017;06:20:00;0;0;34
04.08.2017;06:30:00;268;0;34
04.08.2017;06:40:00;361;0.1;35
04.08.2017;06:50:00;592;0.1;36
04.08.2017;13:45:00;28153;5.0;42
04.08.2017;13:55:00;23328;9.1;41
04.08.2017;14:05:00;20489;12.9;40
04.08.2017;14:15:00;17080;15.6;38
04.08.2017;14:25:00;26508;19.5;41
04.08.2017;14:35:00;26231;24.8;43
04.08.2017;14:45:00;25610;29.0;42
04.08.2017;14:55:00;24547;33.2;42
04.08.2017;15:05:00;26062;37.5;42
04.08.2017;15:15:00;26215;41.8;42
04.08.2017;15:25:00;23823;45.7;41
04.08.2017;15:35:00;37558;51.0;45
04.08.2017;15:45:00;23202;56.1;42
04.08.2017;15:55:00;33483;61.2;45
04.08.2017;16:05:00;17501;64.5;40
04.08.2017;16:15:00;19608;67.7;40
04.08.2017;16:25:00;17674;70.8;39
04.08.2017;16:35:00;16449;73.6;39
04.08.2017;16:45:00;16711;76.3;39
04.08.2017;16:55:00;21547;79.7;40
04.08.2017;17:05:00;20288;83.3;40
04.08.2017;17:15:00;18902;86.4;40
04.08.2017;17:25:00;17818;89.5;39
04.08.2017;17:35:00;17513;92.4;39
04.08.2017;17:45:00;11093;94.3;37
04.08.2017;17:55:00;12507;96.3;37
04.08.2017;18:05:00;10440;98.0;36
04.08.2017;18:15:00;9837;99.7;38
04.08.2017;18:25:00;6156;100.9;38
04.08.2017;18:35:00;4841;101.7;39
04.08.2017;18:45:00;5461;102.6;38
04.08.2017;18:55:00;5845;103.5;38
04.08.2017;19:05:00;4772;104.4;39
04.08.2017;19:15:00;4445;105.2;38
04.08.2017;19:25:00;4371;105.9;39
04.08.2017;19:35:00;4096;106.5;39
04.08.2017;19:45:00;9919;108.1;36
04.08.2017;19:55:00;3636;109.1;38
04.08.2017;20:05:00;3406;109.7;39
04.08.2017;20:15:00;2287;110.1;39
04.08.2017;20:25:00;1574;110.4;38
04.08.2017;20:35:00;507;110.5;40
04.08.2017;20:45:00;359;110.6;40
04.08.2017;20:55:00;264;110.6;40
04.08.2017;21:05:00;0;110.6;40
05.08.2017;06:15:00;202;0;33
05.08.2017;06:25:00;368;0;35
05.08.2017;06:35:00;547;0.1;35
05.08.2017;06:45:00;714;0.2;36
05.08.2017;06:55:00;872;0.4;36
05.08.2017;07:05:00;1062;0.5;37
05.08.2017;07:15:00;1358;0.7;37
05.08.2017;07:25:00;1737;1.0;38
05.08.2017;07:35:00;2295;1.4;39
05.08.2017;07:45:00;3397;1.9;36
05.08.2017;07:55:00;5577;2.7;38
05.08.2017;08:05:00;4894;3.6;36
05.08.2017;08:15:00;3530;4.2;38
05.08.2017;08:25:00;3418;4.8;37
05.08.2017;08:35:00;6429;5.7;38
05.08.2017;08:45:00;9285;7.3;35
05.08.2017;08:55:00;8722;8.7;38
05.08.2017;09:05:00;10459;10.4;35
05.08.2017;09:15:00;10420;12.2;37
05.08.2017;09:25:00;13215;14.3;35
05.08.2017;09:35:00;11954;16.8;35
05.08.2017;09:45:00;16991;19.2;36
05.08.2017;09:55:00;19977;22.3;39
05.08.2017;10:05:00;22377;26.0;41
05.08.2017;10:15:00;24093;30.0;41
05.08.2017;10:25:00;20474;33.9;41
05.08.2017;10:35:00;22785;38.1;41
05.08.2017;10:45:00;23754;42.1;42
05.08.2017;10:55:00;15122;44.7;38
05.08.2017;11:05:00;27485;48.3;41
05.08.2017;11:15:00;32734;53.6;45
05.08.2017;11:25:00;28970;58.9;44
05.08.2017;11:35:00;25565;62.6;41
05.08.2017;11:45:00;34617;68.6;46
05.08.2017;11:55:00;33643;74.2;46
05.08.2017;12:05:00;35050;80.0;46
05.08.2017;12:15:00;34622;85.2;45
05.08.2017;12:25:00;39220;91.6;48
05.08.2017;12:35:00;37317;97.8;48
05.08.2017;12:45:00;36104;104.0;47
05.08.2017;12:55:00;38269;110.4;48
05.08.2017;13:05:00;39830;117.0;49
05.08.2017;13:15:00;40276;123.7;49
05.08.2017;13:25:00;41285;130.7;50
05.08.2017;13:35:00;42990;137.8;51
05.08.2017;13:45:00;42922;144.9;51
05.08.2017;13:55:00;43315;152.1;52
05.08.2017;14:05:00;42547;158.8;50
05.08.2017;14:15:00;44437;166.3;52
05.08.2017;14:25:00;44988;173.7;53
05.08.2017;14:35:00;45386;181.3;53
05.08.2017;14:45:00;35733;188.2;50
05.08.2017;14:55:00;18131;192.9;43
05.08.2017;15:05:00;18746;196.3;42
05.08.2017;15:15:00;22272;199.3;42
05.08.2017;15:25:00;31385;204.9;45
05.08.2017;15:35:00;35105;211.3;50
05.08.2017;15:45:00;26667;215.5;43
05.08.2017;15:55:00;19141;219.7;41
05.08.2017;16:05:00;38245;224.8;47
05.08.2017;16:15:00;12563;227.0;40
05.08.2017;16:25:00;12509;229.1;40
05.08.2017;16:35:00;18117;232.0;40
05.08.2017;16:45:00;46792;238.9;50
05.08.2017;16:55:00;42003;246.1;50
05.08.2017;17:05:00;12096;249.0;41
05.08.2017;17:15:00;14106;252.8;40
05.08.2017;17:25:00;15263;256.0;40
05.08.2017;17:35:00;20396;259.7;41
05.08.2017;17:45:00;31175;265.4;46
05.08.2017;17:55:00;7088;267.0;40
05.08.2017;18:05:00;4636;267.9;41
05.08.2017;18:15:00;5355;269.0;40
05.08.2017;18:25:00;3528;269.6;41
05.08.2017;18:35:00;3666;270.4;39
05.08.2017;18:45:00;4092;270.9;41
05.08.2017;18:55:00;10527;272.6;38
05.08.2017;19:05:00;18233;274.9;38
05.08.2017;19:15:00;9160;277.2;37
05.08.2017;19:25:00;4622;277.9;39
05.08.2017;19:35:00;4604;278.8;38
05.08.2017;19:45:00;2462;279.2;40
05.08.2017;19:55:00;2381;279.6;41
05.08.2017;20:05:00;3394;280.1;38
05.08.2017;20:15:00;1702;280.5;40
05.08.2017;20:25:00;815;280.7;41
05.08.2017;20:35:00;806;280.8;41
05.08.2017;20:45:00;277;280.9;38
05.08.2017;20:55:00;77;280.9;40
06.08.2017;06:05:00;5;0;32
06.08.2017;06:15:00;0;0;33
06.08.2017;06:25:00;216;0;34
06.08.2017;06:35:00;307;0;35
06.08.2017;06:45:00;380;0.1;36
06.08.2017;06:55:00;688;0.2;36
06.08.2017;07:05:00;1153;0.4;37
06.08.2017;07:15:00;1060;0.5;37
06.08.2017;07:25:00;1777;0.8;38
06.08.2017;07:35:00;2867;1.3;39
06.08.2017;07:45:00;2917;1.8;36
06.08.2017;07:55:00;1824;2.1;38
06.08.2017;08:05:00;3896;2.7;38
06.08.2017;08:15:00;1346;3.1;37
06.08.2017;08:25:00;3062;3.5;38
06.08.2017;08:35:00;3747;4.0;39
06.08.2017;08:45:00;1205;4.4;37
06.08.2017;08:55:00;5624;5.1;38
06.08.2017;09:05:00;5254;6.0;36
06.08.2017;09:15:00;8022;7.2;38
06.08.2017;09:25:00;13001;9.3;35
06.08.2017;09:35:00;11678;11.4;35
06.08.2017;09:45:00;14891;14.1;37
06.08.2017;09:55:00;11882;16.0;37
06.08.2017;10:05:00;16066;18.6;37
06.08.2017;10:15:00;12200;20.8;35
06.08.2017;10:25:00;9568;22.6;36
06.08.2017;10:35:00;10089;24.2;38
06.08.2017;10:45:00;7629;25.8;36
06.08.2017;10:55:00;10981;27.3;38
06.08.2017;11:05:00;13858;29.5;35
06.08.2017;11:15:00;14696;32.0;35
06.08.2017;11:25:00;15225;34.4;35
06.08.2017;11:35:00;29898;38.7;41
06.08.2017;11:45:00;19726;42.8;40
06.08.2017;11:55:00;23095;46.2;39
06.08.2017;12:05:00;29212;50.6;42
06.08.2017;12:15:00;22067;55.0;41
06.08.2017;12:25:00;22470;59.1;40
06.08.2017;12:35:00;26725;63.1;41
06.08.2017;12:45:00;36395;68.2;44
06.08.2017;12:55:00;34864;74.7;47
06.08.2017;13:05:00;48361;81.8;51
06.08.2017;13:15:00;42410;89.3;50
06.08.2017;13:25:00;32901;94.7;46
06.08.2017;13:35:00;22347;98.5;41
06.08.2017;13:45:00;18726;101.8;40
06.08.2017;13:55:00;20709;105.1;40
06.08.2017;14:05:00;22271;108.9;41
06.08.2017;14:15:00;22023;113.7;41
06.08.2017;14:25:00;28786;118.2;43
06.08.2017;14:35:00;28225;122.8;44
06.08.2017;14:45:00;23114;126.3;40
06.08.2017;14:55:00;18114;129.3;39
06.08.2017;15:05:00;23042;132.6;40
06.08.2017;15:15:00;28231;138.0;44
06.08.2017;15:25:00;20476;141.8;40
06.08.2017;15:35:00;15196;144.5;38
06.08.2017;15:45:00;27441;148.0;40
06.08.2017;15:55:00;45126;154.4;48
06.08.2017;16:05:00;19568;158.6;40
06.08.2017;16:15:00;36303;163.5;44
06.08.2017;16:25:00;39874;170.1;48
06.08.2017;16:35:00;15523;172.9;39
06.08.2017;16:45:00;11362;174.9;39
06.08.2017;16:55:00;6507;176.1;40
06.08.2017;17:05:00;6316;177.2;39
06.08.2017;17:15:00;8528;178.4;40
06.08.2017;17:25:00;3507;179.2;39
06.08.2017;17:35:00;3433;179.7;41
06.08.2017;17:45:00;5643;180.5;38
06.08.2017;17:55:00;7465;181.7;39
06.08.2017;18:05:00;9345;183.2;37
06.08.2017;18:15:00;40418;188.9;47
06.08.2017;18:25:00;37296;195.6;46
06.08.2017;18:35:00;31890;201.1;44
06.08.2017;18:45:00;28465;206.0;43
06.08.2017;18:55:00;26289;210.4;42
06.08.2017;19:05:00;24614;214.6;42
06.08.2017;19:15:00;21275;218.3;40
06.08.2017;19:25:00;15465;221.2;38
06.08.2017;19:35:00;2908;222.0;39
06.08.2017;19:45:00;2960;222.5;41
06.08.2017;19:55:00;2824;222.9;39
06.08.2017;20:05:00;2972;223.5;40
06.08.2017;20:15:00;2410;223.9;41
06.08.2017;20:25:00;1717;224.2;38
06.08.2017;20:35:00;719;224.4;40
06.08.2017;20:45:00;330;224.4;41
06.08.2017;20:55:00;142;224.5;41
06.08.2017;21:05:00;5;224.5;40
07.08.2017;06:15:00;0;0;32
07.08.2017;06:25:00;177;0;33
07.08.2017;06:35:00;316;0;34
07.08.2017;06:45:00;686;0.1;35
07.08.2017;06:55:00;1133;0.3;35
07.08.2017;07:05:00;1540;0.5;36
07.08.2017;07:15:00;2322;0.9;36
07.08.2017;07:25:00;3099;1.4;37
07.08.2017;07:35:00;3737;1.9;38
07.08.2017;07:45:00;4290;2.6;36
07.08.2017;07:55:00;4686;3.4;38
07.08.2017;08:05:00;5376;4.3;36
07.08.2017;08:15:00;6298;5.3;38
07.08.2017;08:25:00;5889;6.3;37
07.08.2017;08:35:00;7568;7.4;37
07.08.2017;08:45:00;8104;8.5;37
07.08.2017;08:55:00;8467;9.9;35
07.08.2017;09:05:00;11541;11.7;36
07.08.2017;09:15:00;8104;13.2;36
07.08.2017;09:25:00;9845;14.8;35
07.08.2017;09:35:00;13028;16.8;38
07.08.2017;09:45:00;10883;19.0;35
07.08.2017;09:55:00;16450;21.2;39
07.08.2017;10:05:00;18031;24.0;38
07.08.2017;10:15:00;21376;27.4;40
07.08.2017;10:25:00;22130;31.1;41
07.08.2017;10:35:00;22455;34.9;40
07.08.2017;10:45:00;24321;38.8;41
07.08.2017;10:55:00;22298;42.2;39
07.08.2017;11:05:00;27800;46.8;43
07.08.2017;11:15:00;28986;51.6;43
07.08.2017;11:25:00;30334;56.6;44
07.08.2017;11:35:00;31567;61.8;45
07.08.2017;11:45:00;33024;67.2;45
07.08.2017;11:55:00;34235;72.9;46
07.08.2017;12:05:00;35199;78.7;46
07.08.2017;12:15:00;36546;84.8;47
07.08.2017;12:25:00;37728;91.0;47
07.08.2017;12:35:00;38735;97.4;48
07.08.2017;12:45:00;39828;104.0;48
07.08.2017;12:55:00;39781;110.7;48
07.08.2017;13:05:00;41107;117.4;49
07.08.2017;13:15:00;42191;124.5;50
07.08.2017;13:25:00;42824;131.5;50
07.08.2017;13:35:00;43735;138.8;51
07.08.2017;13:45:00;43752;146.1;51
07.08.2017;13:55:00;44608;153.5;52
07.08.2017;14:05:00;44443;160.9;52
07.08.2017;14:15:00;45063;168.4;52
07.08.2017;14:25:00;45183;175.9;52
07.08.2017;14:35:00;45736;183.5;53
07.08.2017;14:45:00;45603;191.1;53
07.08.2017;14:55:00;45675;198.7;52
07.08.2017;15:05:00;45784;206.4;53
07.08.2017;15:15:00;45702;214.0;53
07.08.2017;15:25:00;45494;221.6;52
07.08.2017;15:35:00;45891;229.3;52
07.08.2017;15:45:00;45194;236.8;52
07.08.2017;15:55:00;44860;244.3;52
07.08.2017;16:05:00;44597;251.7;52
07.08.2017;16:15:00;44764;259.2;52
07.08.2017;16:25:00;44284;266.6;51
07.08.2017;16:35:00;43752;273.9;51
07.08.2017;16:45:00;43563;281.2;51
07.08.2017;16:55:00;42882;288.4;50
07.08.2017;17:05:00;41945;295.4;50
07.08.2017;17:15:00;41223;302.3;50
07.08.2017;17:25:00;40468;309.1;49
07.08.2017;17:35:00;39070;315.7;48
07.08.2017;17:45:00;37681;322.0;48
07.08.2017;17:55:00;36325;328.1;47
07.08.2017;18:05:00;34879;334.0;46
07.08.2017;18:15:00;33330;339.6;46
07.08.2017;18:25:00;31682;345.0;45
07.08.2017;18:35:00;30023;350.0;44
07.08.2017;18:45:00;28635;354.9;44
07.08.2017;18:55:00;26965;359.4;43
07.08.2017;19:05:00;24960;363.7;42
07.08.2017;19:15:00;22312;367.6;41
07.08.2017;19:25:00;14582;370.4;39
07.08.2017;19:35:00;11858;372.2;39
07.08.2017;19:45:00;9415;373.9;38
07.08.2017;19:55:00;8918;375.5;38
07.08.2017;20:05:00;3550;376.4;40
07.08.2017;20:15:00;2582;376.8;40
07.08.2017;20:25:00;1623;377.1;40
07.08.2017;20:35:00;390;377.2;41
07.08.2017;20:45:00;181;377.2;42
07.08.2017;20:55:00;0;377.2;39
08.08.2017;05:55:00;0;0;22
08.08.2017;06:05:00;45;0;32
08.08.2017;06:15:00;203;0;34
08.08.2017;06:25:00;555;0.1;35
08.08.2017;06:35:00;929;0.2;35
08.08.2017;06:45:00;1224;0.4;36
08.08.2017;06:55:00;2414;0.7;37
08.08.2017;07:05:00;3679;1.3;37
08.08.2017;07:15:00;4422;2.0;38
08.08.2017;07:25:00;4647;2.8;37
08.08.2017;07:35:00;4383;3.5;39
08.08.2017;07:45:00;3268;4.1;37
08.08.2017;07:55:00;4970;4.8;38
08.08.2017;08:05:00;8867;6.1;35
08.08.2017;08:15:00;10741;7.9;36
08.08.2017;08:25:00;10223;9.6;38
08.08.2017;08:35:00;10499;11.3;35
08.08.2017;08:45:00;8316;12.9;35
08.08.2017;08:55:00;9780;14.3;38
08.08.2017;09:05:00;10327;16.1;35
08.08.2017;09:15:00;9856;17.7;36
08.08.2017;09:25:00;10776;19.5;38
08.08.2017;09:35:00;9873;21.1;36
08.08.2017;09:45:00;9087;22.6;35
08.08.2017;09:55:00;16929;25.2;36
08.08.2017;10:05:00;12410;27.6;35
08.08.2017;10:15:00;12787;29.5;39
08.08.2017;10:25:00;14913;32.7;39
08.08.2017;10:35:00;9119;34.1;38
08.08.2017;10:45:00;5330;35.1;36
08.08.2017;10:55:00;12413;36.8;38
08.08.2017;11:05:00;12798;39.1;35
08.08.2017;11:15:00;12631;41.1;38
08.08.2017;11:25:00;13974;43.4;36
08.08.2017;11:35:00;7240;44.9;37
08.08.2017;11:45:00;1816;45.2;38
08.08.2017;11:55:00;2024;45.6;39
08.08.2017;12:05:00;3756;46.1;36
08.08.2017;12:15:00;14272;47.8;39
08.08.2017;12:25:00;12589;50.1;35
08.08.2017;12:35:00;9818;51.9;37
08.08.2017;12:45:00;10354;53.7;35
08.08.2017;12:55:00;12840;55.6;38
08.08.2017;13:05:00;12498;57.6;35
08.08.2017;13:15:00;10265;59.5;36
08.08.2017;13:25:00;7724;61.0;36
08.08.2017;13:35:00;13196;62.9;38
08.08.2017;13:45:00;11239;65.0;35
08.08.2017;13:55:00;6677;66.3;38
08.08.2017;14:05:00;6076;67.4;36
08.08.2017;14:15:00;4583;68.2;38
08.08.2017;14:25:00;4630;69.1;36
08.08.2017;14:35:00;3680;69.7;38
08.08.2017;14:45:00;4152;70.4;37
08.08.2017;14:55:00;4197;71.1;38
08.08.2017;15:05:00;6734;72.0;38
08.08.2017;15:15:00;8119;73.3;37
08.08.2017;15:25:00;6472;74.5;36
08.08.2017;15:35:00;6718;75.6;38
08.08.2017;15:45:00;4865;76.4;37
08.08.2017;15:55:00;7993;77.4;38
08.08.2017;16:05:00;5328;78.6;37
08.08.2017;16:15:00;8002;79.7;38
08.08.2017;16:25:00;5104;80.7;37
08.08.2017;16:35:00;7668;81.9;37
08.08.2017;16:45:00;4643;82.9;37
08.08.2017;16:55:00;3824;83.5;39
08.08.2017;17:05:00;2056;83.9;37
08.08.2017;17:15:00;2211;84.2;38
08.08.2017;17:25:00;2035;84.6;39
08.08.2017;17:35:00;1347;84.8;39
08.08.2017;17:45:00;1024;85.0;37
08.08.2017;17:55:00;536;85.1;39
08.08.2017;18:05:00;628;85.2;39
08.08.2017;18:15:00;625;85.3;39
08.08.2017;18:25:00;998;85.5;39
08.08.2017;18:35:00;935;85.7;38
08.08.2017;18:45:00;657;85.8;38
08.08.2017;18:55:00;412;85.9;39
08.08.2017;19:05:00;245;85.9;39
08.08.2017;19:15:00;39;85.9;39
08.08.2017;19:25:00;28;85.9;39
08.08.2017;19:55:00;10;85.9;38
08.08.2017;20:05:00;0;85.9;38
08.08.2017;20:15:00;0;85.9;37
08.08.2017;20:25:00;3;85.9;37
08.08.2017;20:35:00;195;86.0;37
08.08.2017;20:45:00;518;86.0;38
08.08.2017;20:55:00;55;86.1;38
09.08.2017;06:15:00;13;0;31
09.08.2017;06:25:00;167;0;32
09.08.2017;06:35:00;477;0;33
09.08.2017;06:45:00;848;0.2;34
09.08.2017;06:55:00;870;0.3;35
09.08.2017;07:05:00;1011;0.5;35
09.08.2017;07:15:00;1750;0.7;36
09.08.2017;07:25:00;3513;1.2;36
09.08.2017;07:35:00;3030;1.8;38
09.08.2017;07:45:00;2964;2.3;38
09.08.2017;07:55:00;4070;2.9;36
09.08.2017;08:05:00;4290;3.6;38
09.08.2017;08:15:00;4247;4.3;35
09.08.2017;08:25:00;5730;5.2;38
09.08.2017;08:35:00;7428;6.4;36
09.08.2017;08:45:00;8337;7.8;36
09.08.2017;08:55:00;8983;9.2;38
09.08.2017;09:05:00;11379;10.9;37
09.08.2017;09:15:00;10114;12.7;35
09.08.2017;09:25:00;12482;14.6;36
09.08.2017;09:35:00;12613;16.8;35
09.08.2017;09:45:00;7981;18.3;35
09.08.2017;09:55:00;8780;19.7;38
09.08.2017;10:05:00;11885;21.4;38
09.08.2017;10:15:00;15175;24.1;36
09.08.2017;10:25:00;19854;27.3;38
09.08.2017;10:35:00;20672;30.7;39
09.08.2017;10:45:00;19432;34.0;38
09.08.2017;10:55:00;20781;37.7;39
09.08.2017;11:05:00;21512;41.2;39
09.08.2017;11:15:00;30482;45.9;42
09.08.2017;11:25:00;15339;48.6;36
09.08.2017;11:35:00;19633;51.7;37
09.08.2017;11:45:00;30378;56.6;42
09.08.2017;11:55:00;37029;62.7;46
09.08.2017;12:05:00;16411;65.6;37
09.08.2017;12:15:00;43254;70.9;46
09.08.2017;12:25:00;44217;77.1;48
09.08.2017;12:35:00;21207;80.4;40
09.08.2017;12:45:00;18621;85.3;41
09.08.2017;12:55:00;29951;90.0;43
09.08.2017;13:05:00;29174;95.6;44
09.08.2017;13:15:00;26864;99.6;41
09.08.2017;13:25:00;30880;105.1;44
09.08.2017;13:35:00;17617;108.0;39
09.08.2017;13:45:00;22292;111.8;40
09.08.2017;13:55:00;15935;114.5;38
09.08.2017;14:05:00;12852;116.9;37
09.08.2017;14:15:00;11701;118.9;37
09.08.2017;14:25:00;15485;121.2;39
09.08.2017;14:35:00;17414;123.8;37
09.08.2017;14:45:00;15151;126.4;36
09.08.2017;14:55:00;11176;128.5;36
09.08.2017;15:05:00;9471;129.9;38
09.08.2017;15:15:00;5668;131.0;38
09.08.2017;15:25:00;10420;132.4;37
09.08.2017;15:35:00;11661;134.5;35
09.08.2017;15:45:00;10114;136.3;37
09.08.2017;15:55:00;7247;137.7;37
09.08.2017;16:05:00;6039;138.8;36
09.08.2017;16:15:00;5888;139.8;38
09.08.2017;16:25:00;6084;140.8;36
09.08.2017;16:35:00;5142;141.7;39
09.08.2017;16:45:00;3861;142.4;37
09.08.2017;16:55:00;3575;143.0;39
09.08.2017;17:05:00;3991;143.6;37
09.08.2017;17:15:00;4508;144.4;38
09.08.2017;17:25:00;4511;145.1;37
09.08.2017;17:35:00;3191;145.7;38
09.08.2017;17:45:00;2629;146.2;39
09.08.2017;17:55:00;3093;146.7;37
09.08.2017;18:05:00;3500;147.2;39
09.08.2017;18:15:00;3352;147.8;39
09.08.2017;18:25:00;4732;148.5;37
09.08.2017;18:35:00;3700;149.1;39
09.08.2017;18:45:00;3342;149.7;37
09.08.2017;18:55:00;3488;150.3;39
09.08.2017;19:05:00;2042;150.8;37
09.08.2017;19:15:00;1618;151.1;39
09.08.2017;19:25:00;1446;151.3;39
09.08.2017;19:35:00;1452;151.6;39
09.08.2017;19:45:00;852;151.7;39
09.08.2017;19:55:00;453;151.8;38
09.08.2017;20:05:00;202;151.9;39
09.08.2017;20:15:00;159;151.9;39
09.08.2017;20:25:00;118;151.9;39
10.08.2017;06:25:00;5;0;32
10.08.2017;06:35:00;0;0;32
10.08.2017;06:45:00;0;0;33
10.08.2017;06:55:00;67;0;33
10.08.2017;07:05:00;274;0;33
10.08.2017;07:15:00;500;0.1;34
10.08.2017;07:25:00;551;0.2;35
10.08.2017;07:35:00;916;0.3;35
10.08.2017;07:45:00;758;0.4;36
10.08.2017;07:55:00;1044;0.6;36
10.08.2017;08:05:00;954;0.8;36
10.08.2017;08:15:00;729;0.9;37
10.08.2017;08:25:00;2089;1.2;37
10.08.2017;08:35:00;3580;1.7;38
10.08.2017;08:45:00;1382;2.0;36
10.08.2017;08:55:00;1398;2.2;37
10.08.2017;09:05:00;1442;2.5;38
10.08.2017;09:15:00;1201;2.7;38
10.08.2017;09:25:00;1057;2.8;38
10.08.2017;09:35:00;1187;3.0;39
10.08.2017;09:45:00;2992;3.4;36
10.08.2017;09:55:00;4069;4.0;38
10.08.2017;10:05:00;1703;4.4;39
10.08.2017;10:15:00;1955;4.8;37
10.08.2017;10:25:00;2219;5.1;38
10.08.2017;10:35:00;1612;5.4;38
10.08.2017;10:45:00;1249;5.7;38
10.08.2017;10:55:00;3127;6.1;37
10.08.2017;11:05:00;4773;6.9;38
10.08.2017;11:15:00;3026;7.4;38
10.08.2017;11:25:00;2857;7.9;36
10.08.2017;11:35:00;3593;8.5;38
10.08.2017;11:45:00;3318;9.0;38
10.08.2017;11:55:00;3367;9.6;37
10.08.2017;12:05:00;2720;10.1;38
10.08.2017;12:15:00;2191;10.5;39
10.08.2017;12:25:00;3595;11.0;36
10.08.2017;12:35:00;6599;12.0;38
10.08.2017;12:45:00;4783;12.8;37
10.08.2017;12:55:00;4383;13.6;39
10.08.2017;13:05:00;5427;14.3;37
10.08.2017;13:15:00;5602;15.3;37
10.08.2017;13:25:00;4172;16.1;37
10.08.2017;13:35:00;10774;17.5;37
10.08.2017;13:45:00;10354;19.3;37
10.08.2017;13:55:00;11423;21.2;35
10.08.2017;14:05:00;15210;23.8;37
10.08.2017;14:15:00;13743;26.1;36
10.08.2017;14:25:00;15614;29.4;37
10.08.2017;14:35:00;9934;31.3;35
10.08.2017;14:45:00;16287;33.6;37
10.08.2017;14:55:00;27651;37.9;41
10.08.2017;15:05:00;23162;41.7;39
10.08.2017;15:15:00;18544;45.1;38
10.08.2017;15:25:00;16254;47.9;36
10.08.2017;15:35:00;13552;50.1;38
10.08.2017;15:45:00;17278;52.9;37
10.08.2017;15:55:00;19562;56.3;38
10.08.2017;16:05:00;14240;58.7;35
10.08.2017;16:15:00;18052;61.6;36
10.08.2017;16:25:00;16762;64.6;36
10.08.2017;16:35:00;11086;66.7;36
10.08.2017;16:45:00;16980;69.2;37
10.08.2017;16:55:00;10729;71.4;35
10.08.2017;17:05:00;8933;73.0;37
10.08.2017;17:15:00;6060;74.1;37
10.08.2017;17:25:00;8929;75.4;35
10.08.2017;17:35:00;5174;76.5;38
10.08.2017;17:45:00;2419;77.0;39
10.08.2017;17:55:00;2630;77.4;37
10.08.2017;18:05:00;1848;77.8;38
10.08.2017;18:15:00;1028;78.0;38
10.08.2017;18:25:00;735;78.1;39
10.08.2017;18:35:00;638;78.2;39
10.08.2017;18:45:00;792;78.3;39
10.08.2017;18:55:00;1018;78.5;38
10.08.2017;19:05:00;525;78.6;39
10.08.2017;19:15:00;516;78.7;39
10.08.2017;19:25:00;663;78.8;39
10.08.2017;19:35:00;615;78.9;39
10.08.2017;19:45:00;688;79.0;39
10.08.2017;19:55:00;719;79.1;37
10.08.2017;20:05:00;1657;79.4;39
10.08.2017;20:15:00;1039;79.6;39
10.08.2017;20:25:00;748;79.7;39
10.08.2017;20:35:00;537;79.9;39
10.08.2017;20:45:00;296;79.9;37
10.08.2017;20:55:00;8;79.9;38
11.08.2017;06:15:00;3;0;30
11.08.2017;06:25:00;19;0;31
11.08.2017;06:35:00;229;0;32
11.08.2017;06:45:00;511;0;33
11.08.2017;06:55:00;602;0.1;33
11.08.2017;07:05:00;925;0.3;34
11.08.2017;07:15:00;1568;0.5;34
11.08.2017;07:25:00;1338;0.7;35
11.08.2017;07:35:00;1993;1.0;35
11.08.2017;07:45:00;3089;1.5;36
11.08.2017;07:55:00;2463;2.0;38
11.08.2017;08:05:00;2473;2.4;39
11.08.2017;08:15:00;3363;2.9;35
11.08.2017;08:25:00;3822;3.5;36
11.08.2017;08:35:00;4499;4.2;39
11.08.2017;08:45:00;5009;5.0;36
11.08.2017;08:55:00;8487;6.2;37
11.08.2017;09:05:00;7247;7.4;37
11.08.2017;09:15:00;6119;8.5;35
11.08.2017;09:25:00;5559;9.5;38
11.08.2017;09:35:00;7565;10.5;35
11.08.2017;09:45:00;8444;11.9;36
11.08.2017;09:55:00;7831;13.3;38
11.08.2017;10:05:00;9065;14.8;36
11.08.2017;10:15:00;10178;16.4;35
11.08.2017;10:25:00;11062;18.3;36
11.08.2017;10:35:00;6309;19.5;37
11.08.2017;10:45:00;6432;20.5;35
11.08.2017;10:55:00;8723;21.8;38
11.08.2017;11:05:00;10855;23.6;37
11.08.2017;11:15:00;10765;25.5;35
11.08.2017;11:25:00;10059;27.1;36
11.08.2017;11:35:00;9326;28.6;38
11.08.2017;11:45:00;14164;30.7;37
11.08.2017;11:55:00;15106;33.4;35
11.08.2017;12:05:00;14324;35.8;38
11.08.2017;12:15:00;11279;37.8;36
11.08.2017;12:25:00;8143;39.3;35
11.08.2017;12:35:00;9272;40.8;37
11.08.2017;12:45:00;12184;42.7;38
11.08.2017;12:55:00;16230;45.2;35
11.08.2017;13:05:00;16512;47.9;35
11.08.2017;13:15:00;14802;50.4;37
11.08.2017;13:25:00;10207;52.4;35
11.08.2017;13:35:00;9856;54.1;35
11.08.2017;13:45:00;6405;55.2;37
11.08.2017;13:55:00;4451;56.0;36
11.08.2017;14:05:00;4143;56.7;37
11.08.2017;14:15:00;4052;57.4;39
11.08.2017;14:25:00;2688;57.9;36
11.08.2017;14:35:00;4373;58.6;38
11.08.2017;14:45:00;3825;59.1;38
11.08.2017;14:55:00;5411;60.0;37
11.08.2017;15:05:00;6106;61.0;37
11.08.2017;15:15:00;6844;62.1;37
11.08.2017;15:25:00;8509;63.4;35
11.08.2017;15:35:00;11852;65.2;36
11.08.2017;15:45:00;11438;67.3;38
11.08.2017;15:55:00;11360;69.1;38
11.08.2017;16:05:00;11505;71.0;36
11.08.2017;16:15:00;10297;72.8;35
11.08.2017;16:25:00;8317;74.3;36
11.08.2017;16:35:00;7170;75.5;38
11.08.2017;16:45:00;7024;76.6;35
11.08.2017;16:55:00;9237;78.1;36
11.08.2017;17:05:00;8628;79.6;38
11.08.2017;17:15:00;7770;80.9;36
11.08.2017;17:25:00;6479;82.1;35
11.08.2017;17:45:00;6322;84.7;36
11.08.2017;17:55:00;4584;85.5;38
11.08.2017;18:05:00;3979;86.1;36
11.08.2017;18:15:00;4227;86.9;38
11.08.2017;18:25:00;3762;87.6;35
11.08.2017;18:35:00;2421;88.0;37
11.08.2017;18:45:00;2056;88.3;38
11.08.2017;18:55:00;1073;88.6;38
11.08.2017;19:05:00;785;88.7;39
11.08.2017;19:15:00;728;88.8;39
11.08.2017;19:25:00;388;88.9;37
11.08.2017;19:35:00;247;88.9;38
11.08.2017;19:45:00;203;89.0;38
11.08.2017;19:55:00;191;89.0;38
11.08.2017;20:05:00;108;89.0;38
11.08.2017;20:15:00;4;89.0;38
11.08.2017;20:25:00;6;89.0;37
11.08.2017;20:35:00;5;89.0;37
12.08.2017;06:40:00;108;0;31
12.08.2017;06:50:00;924;0.1;32
12.08.2017;07:00:00;1220;0.3;33
12.08.2017;07:10:00;967;0.5;33
12.08.2017;07:20:00;1723;0.7;34
12.08.2017;07:30:00;3141;1.1;34
12.08.2017;07:40:00;2981;1.7;36
12.08.2017;07:50:00;2647;2.1;37
12.08.2017;08:00:00;2640;2.5;38
12.08.2017;08:10:00;3144;2.9;38
12.08.2017;08:20:00;8810;4.2;35
12.08.2017;08:30:00;8281;5.6;35
12.08.2017;08:40:00;12113;7.5;37
12.08.2017;08:50:00;9222;9.2;38
12.08.2017;09:00:00;8422;10.6;35
12.08.2017;09:10:00;9550;12.2;35
12.08.2017;09:20:00;9860;13.8;38
12.08.2017;09:30:00;9772;15.4;38
12.08.2017;09:40:00;11640;17.2;36
12.08.2017;09:50:00;12079;19.3;35
12.08.2017;10:00:00;13636;21.5;35
12.08.2017;10:10:00;15980;24.1;38
12.08.2017;10:20:00;19339;26.9;35
12.08.2017;10:30:00;22210;30.8;39
12.08.2017;10:40:00;19236;34.3;37
12.08.2017;10:50:00;19692;37.7;37
12.08.2017;11:00:00;20407;41.0;37
12.08.2017;11:10:00;26590;45.6;41
12.08.2017;11:20:00;22106;50.0;39
12.08.2017;11:30:00;24705;53.9;40
12.08.2017;11:40:00;19966;57.6;38
12.08.2017;11:50:00;27194;61.8;40
12.08.2017;12:00:00;26091;65.7;40
12.08.2017;12:10:00;23524;69.6;39
12.08.2017;12:20:00;35944;75.6;44
12.08.2017;12:30:00;27933;79.9;41
12.08.2017;12:40:00;39710;86.5;46
12.08.2017;12:50:00;39808;91.8;45
12.08.2017;13:00:00;35558;98.0;45
12.08.2017;13:10:00;41802;103.9;45
12.08.2017;13:20:00;33526;110.7;46
12.08.2017;13:30:00;22998;115.8;41
12.08.2017;13:40:00;27190;120.1;41
12.08.2017;13:50:00;26944;124.0;40
12.08.2017;14:00:00;47508;132.1;50
12.08.2017;14:10:00;15565;136.0;39
12.08.2017;14:20:00;16049;138.5;38
12.08.2017;14:30:00;23665;142.2;39
12.08.2017;14:40:00;44748;148.5;47
12.08.2017;14:50:00;32657;154.9;44
12.08.2017;15:00:00;44144;162.5;49
12.08.2017;15:10:00;43279;169.7;48
12.08.2017;15:20:00;36831;176.3;46
12.08.2017;15:30:00;34402;182.0;44
12.08.2017;15:40:00;27509;186.3;41
12.08.2017;15:50:00;22073;190.1;40
12.08.2017;16:00:00;11505;192.3;38
12.08.2017;16:10:00;12784;194.6;37
12.08.2017;16:20:00;13249;196.4;39
12.08.2017;16:30:00;26055;200.3;40
12.08.2017;16:40:00;27252;204.9;41
12.08.2017;16:50:00;30599;210.3;42
12.08.2017;17:00:00;38330;216.2;45
12.08.2017;17:10:00;22078;220.6;40
12.08.2017;17:20:00;26231;224.3;40
12.08.2017;17:30:00;16126;227.1;37
12.08.2017;17:40:00;16620;229.9;36
12.08.2017;17:50:00;16313;232.7;36
12.08.2017;18:00:00;12499;234.9;37
12.08.2017;18:10:00;10757;236.7;36
12.08.2017;18:20:00;11118;238.6;36
12.08.2017;18:30:00;11229;240.4;38
12.08.2017;18:40:00;9102;242.1;37
12.08.2017;18:50:00;11223;243.6;37
12.08.2017;19:00:00;7194;244.9;38
12.08.2017;19:10:00;4441;245.8;36
12.08.2017;19:20:00;3231;246.4;38
12.08.2017;19:30:00;3364;246.9;39
12.08.2017;19:40:00;2282;247.3;37
12.08.2017;19:50:00;1638;247.7;39
12.08.2017;20:00:00;866;247.8;39
12.08.2017;20:10:00;490;247.9;39
12.08.2017;20:20:00;416;248.0;39
12.08.2017;20:30:00;266;248.0;38
12.08.2017;20:40:00;150;248.1;38
12.08.2017;20:50:00;0;248.1;38
13.08.2017;06:15:00;3;0;29
13.08.2017;06:25:00;21;0;31
13.08.2017;06:35:00;321;0;31
13.08.2017;06:45:00;771;0.1;32
13.08.2017;06:55:00;911;0.2;33
13.08.2017;07:05:00;1515;0.5;34
13.08.2017;07:15:00;2235;0.8;34
13.08.2017;07:25:00;2605;1.2;35
13.08.2017;07:35:00;3216;1.7;36
13.08.2017;07:45:00;3625;2.3;38
13.08.2017;07:55:00;4228;3.0;38
13.08.2017;08:05:00;4332;3.7;36
13.08.2017;08:15:00;5503;4.6;39
13.08.2017;08:25:00;6373;5.6;36
13.08.2017;08:35:00;7695;6.9;36
13.08.2017;08:45:00;7587;8.2;38
13.08.2017;08:55:00;6625;9.3;36
13.08.2017;09:05:00;8253;10.6;36
13.08.2017;09:15:00;8364;12.0;38
13.08.2017;09:25:00;9322;13.6;35
13.08.2017;09:35:00;12300;15.7;35
13.08.2017;09:45:00;6637;17.2;35
13.08.2017;09:55:00;13282;19.1;37
13.08.2017;10:05:00;15940;21.8;35
13.08.2017;10:15:00;13823;24.1;38
13.08.2017;10:25:00;11330;26.3;35
13.08.2017;10:35:00;20088;29.4;38
13.08.2017;10:45:00;24018;33.4;40
13.08.2017;10:55:00;25581;37.2;40
13.08.2017;11:05:00;26890;41.5;41
13.08.2017;11:15:00;27605;46.0;42
13.08.2017;11:25:00;28906;50.8;42
13.08.2017;11:35:00;30372;55.8;43
13.08.2017;11:45:00;31795;61.0;43
13.08.2017;11:55:00;33054;66.5;44
13.08.2017;12:05:00;35152;72.2;45
13.08.2017;12:15:00;36616;78.2;46
13.08.2017;12:25:00;35784;84.4;46
13.08.2017;12:35:00;40090;90.5;47
13.08.2017;12:45:00;35892;96.8;46
13.08.2017;12:55:00;40549;103.7;47
13.08.2017;13:05:00;40669;110.0;47
13.08.2017;13:15:00;36084;116.4;46
13.08.2017;13:25:00;15860;121.1;40
13.08.2017;13:35:00;42089;128.0;47
13.08.2017;13:45:00;41270;135.0;48
13.08.2017;13:55:00;42694;142.1;49
13.08.2017;14:05:00;43976;149.4;49
13.08.2017;14:15:00;43645;156.7;49
13.08.2017;14:25:00;43772;164.0;50
13.08.2017;14:35:00;44453;171.4;50
13.08.2017;14:45:00;44228;178.7;50
13.08.2017;14:55:00;42208;186.0;49
13.08.2017;15:05:00;44951;193.4;50
13.08.2017;15:15:00;43996;200.8;50
13.08.2017;15:25:00;45756;208.3;50
13.08.2017;15:35:00;46200;216.0;51
13.08.2017;15:45:00;46299;223.8;51
13.08.2017;15:55:00;45640;231.3;50
13.08.2017;16:05:00;44830;238.8;50
13.08.2017;16:15:00;44564;246.3;50
13.08.2017;16:25:00;32469;250.7;44
13.08.2017;16:35:00;43108;258.1;49
13.08.2017;16:45:00;14062;262.3;41
13.08.2017;16:55:00;15773;264.6;41
13.08.2017;17:05:00;43760;271.8;48
13.08.2017;17:15:00;40072;278.8;47
13.08.2017;17:25:00;33793;285.2;46
13.08.2017;17:35:00;29457;289.7;42
13.08.2017;17:45:00;37371;296.0;46
13.08.2017;17:55:00;35212;302.0;45
13.08.2017;18:05:00;23852;306.9;42
13.08.2017;18:15:00;32447;312.0;44
13.08.2017;18:25:00;28981;317.1;42
13.08.2017;18:35:00;28897;321.9;43
13.08.2017;18:45:00;26381;326.5;42
13.08.2017;18:55:00;24986;330.7;41
13.08.2017;19:05:00;20227;334.2;39
13.08.2017;19:15:00;14733;336.7;38
13.08.2017;19:25:00;8723;338.5;38
13.08.2017;19:35:00;3967;339.3;40
13.08.2017;19:45:00;3245;339.9;38
13.08.2017;19:55:00;2004;340.3;40
13.08.2017;20:05:00;1598;340.5;40
13.08.2017;20:15:00;1071;340.7;40
13.08.2017;20:25:00;553;340.9;39
13.08.2017;20:35:00;274;340.9;40
13.08.2017;20:45:00;103;340.9;40
13.08.2017;20:55:00;8;340.9;40
14.08.2017;06:15:00;1;0;30
14.08.2017;06:25:00;103;0;31
14.08.2017;06:35:00;418;0;32
14.08.2017;06:45:00;718;0.1;33
14.08.2017;06:55:00;947;0.3;34
14.08.2017;07:05:00;1275;0.5;34
14.08.2017;07:15:00;1886;0.8;35
14.08.2017;07:25:00;2497;1.2;35
14.08.2017;07:35:00;3215;1.7;37
14.08.2017;07:45:00;3465;2.2;38
14.08.2017;07:55:00;3587;2.8;36
14.08.2017;08:05:00;3472;3.4;36
14.08.2017;08:15:00;3335;4.0;38
14.08.2017;08:25:00;3212;4.5;37
14.08.2017;08:35:00;3747;5.1;36
14.08.2017;08:45:00;3982;5.8;38
14.08.2017;08:55:00;4703;6.5;35
14.08.2017;09:05:00;5482;7.4;38
14.08.2017;09:15:00;6196;8.3;35
14.08.2017;09:25:00;7952;9.6;38
14.08.2017;09:35:00;9489;11.1;37
14.08.2017;09:45:00;11361;12.9;35
14.08.2017;09:55:00;12967;14.9;36
14.08.2017;10:05:00;15058;17.3;35
14.08.2017;10:15:00;16879;20.1;35
14.08.2017;10:25:00;12989;22.7;35
14.08.2017;10:35:00;19486;25.7;39
14.08.2017;10:45:00;22193;29.3;39
14.08.2017;10:55:00;24555;33.3;40
14.08.2017;11:05:00;25630;37.5;41
14.08.2017;11:15:00;26838;41.9;42
14.08.2017;11:25:00;27434;46.5;42
14.08.2017;11:35:00;26933;50.8;41
14.08.2017;11:45:00;31271;55.8;43
14.08.2017;11:55:00;32526;61.2;44
14.08.2017;12:05:00;33792;66.8;45
14.08.2017;12:15:00;34880;72.5;45
14.08.2017;12:25:00;27884;77.5;42
14.08.2017;12:35:00;37721;83.6;46
14.08.2017;12:45:00;33654;89.5;45
14.08.2017;12:55:00;37701;95.9;46
14.08.2017;13:05:00;38495;102.2;47
14.08.2017;13:15:00;41032;109.0;48
14.08.2017;13:25:00;27002;114.0;42
14.08.2017;13:35:00;41808;120.5;48
14.08.2017;13:45:00;37805;127.3;47
14.08.2017;13:55:00;33962;132.6;44
14.08.2017;14:05:00;38974;139.3;48
14.08.2017;14:15:00;43867;146.4;50
14.08.2017;14:25:00;43003;153.6;49
14.08.2017;14:35:00;44191;161.0;50
14.08.2017;14:45:00;43601;168.3;50
14.08.2017;14:55:00;44223;175.7;50
14.08.2017;15:05:00;39576;182.7;49
14.08.2017;15:15:00;41752;189.4;48
14.08.2017;15:25:00;45227;196.1;49
14.08.2017;15:35:00;43532;203.3;50
14.08.2017;15:45:00;42536;210.4;49
14.08.2017;15:55:00;42405;217.6;49
14.08.2017;16:05:00;42049;224.6;49
14.08.2017;16:15:00;41691;231.6;49
14.08.2017;16:25:00;41551;238.4;48
14.08.2017;16:35:00;41077;245.3;48
14.08.2017;16:45:00;40494;252.0;48
14.08.2017;16:55:00;39750;258.7;48
14.08.2017;17:05:00;38802;265.2;47
14.08.2017;17:15:00;37735;271.5;47
14.08.2017;17:25:00;35975;277.6;46
14.08.2017;17:35:00;35224;283.5;46
14.08.2017;17:45:00;34000;289.3;45
14.08.2017;17:55:00;32079;294.7;44
14.08.2017;18:05:00;30129;299.8;43
14.08.2017;18:15:00;28812;304.6;43
14.08.2017;18:25:00;27479;309.3;42
14.08.2017;18:35:00;25872;313.7;42
14.08.2017;18:45:00;24098;317.8;41
14.08.2017;18:55:00;21963;321.5;40
14.08.2017;19:05:00;19109;324.9;39
14.08.2017;19:15:00;12129;327.2;38
14.08.2017;19:25:00;8429;328.6;39
14.08.2017;19:35:00;8063;330.0;38
14.08.2017;19:45:00;6985;331.2;39
14.08.2017;19:55:00;3705;332.0;39
14.08.2017;20:05:00;2021;332.4;40
14.08.2017;20:15:00;1333;332.6;39
14.08.2017;20:25:00;457;332.8;40
14.08.2017;20:35:00;178;332.8;40
14.08.2017;20:45:00;20;332.8;40
15.08.2017;06:15:00;6;0;30
15.08.2017;06:25:00;71;0;32
15.08.2017;06:35:00;467;0;33
15.08.2017;06:45:00;931;0.2;33
15.08.2017;06:55:00;1851;0.4;34
15.08.2017;07:05:00;1850;0.8;35
15.08.2017;07:15:00;1802;1.1;35
15.08.2017;07:25:00;1272;1.3;36
15.08.2017;07:35:00;1555;1.5;36
15.08.2017;07:45:00;1742;1.8;37
15.08.2017;07:55:00;2087;2.1;38
15.08.2017;08:05:00;2420;2.5;39
15.08.2017;08:15:00;2809;3.0;35
15.08.2017;08:25:00;3204;3.5;37
15.08.2017;08:35:00;3658;4.1;39
15.08.2017;08:45:00;3959;4.7;36
15.08.2017;08:55:00;4468;5.5;38
15.08.2017;09:05:00;5389;6.3;35
15.08.2017;09:15:00;6805;7.4;38
15.08.2017;09:25:00;7954;8.6;36
15.08.2017;09:35:00;9916;10.2;35
15.08.2017;09:45:00;10954;12.0;37
15.08.2017;09:55:00;13677;14.2;35
15.08.2017;10:05:00;16105;16.7;35
15.08.2017;10:15:00;17192;19.6;37
15.08.2017;10:25:00;18763;22.6;37
15.08.2017;10:35:00;20202;25.9;38
15.08.2017;10:45:00;20647;29.3;39
15.08.2017;10:55:00;22162;33.1;40
15.08.2017;11:05:00;19629;36.4;39
15.08.2017;11:15:00;27240;40.6;41
15.08.2017;11:25:00;27248;45.2;42
