Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
15.08.2017;11:35:00;25650;49.7;42
15.08.2017;11:45:00;24258;53.3;40
15.08.2017;11:55:00;24964;57.8;42
15.08.2017;12:05:00;33060;63.2;44
15.08.2017;12:15:00;34078;68.8;45
15.08.2017;12:25:00;34625;74.5;45
15.08.2017;12:35:00;35695;80.4;46
15.08.2017;12:45:00;35801;86.3;46
15.08.2017;12:55:00;36966;92.4;47
15.08.2017;13:05:00;37876;98.7;47
15.08.2017;13:15:00;38578;105.1;48
15.08.2017;13:25:00;39261;111.6;48
15.08.2017;13:35:00;39822;118.2;48
15.08.2017;13:45:00;40309;124.8;48
15.08.2017;13:55:00;41088;131.6;49
15.08.2017;14:05:00;41994;138.6;49
15.08.2017;14:15:00;42601;145.6;50
15.08.2017;14:25:00;42695;152.8;50
15.08.2017;14:35:00;42875;159.9;50
15.08.2017;14:45:00;43373;167.1;51
15.08.2017;14:55:00;43522;174.4;51
15.08.2017;15:05:00;43891;181.7;51
15.08.2017;15:15:00;44468;189.0;51
15.08.2017;15:25:00;45985;196.6;51
15.08.2017;15:35:00;34920;203.4;48
15.08.2017;15:45:00;44408;210.8;51
15.08.2017;15:55:00;43200;218.0;50
15.08.2017;16:05:00;42668;225.2;50
15.08.2017;16:15:00;41835;232.2;49
15.08.2017;16:25:00;41949;239.1;49
15.08.2017;16:35:00;41173;246.0;49
15.08.2017;16:45:00;39980;252.7;48
15.08.2017;16:55:00;40241;259.4;48
15.08.2017;17:05:00;39266;266.0;48
15.08.2017;17:15:00;22770;271.1;44
15.08.2017;17:25:00;17946;275.8;42
15.08.2017;17:35:00;8007;277.1;41
15.08.2017;17:45:00;6580;278.3;42
15.08.2017;17:55:00;4235;279.1;42
15.08.2017;18:05:00;4578;279.8;41
15.08.2017;18:15:00;4042;280.5;41
15.08.2017;18:25:00;3882;281.2;41
15.08.2017;18:35:00;3059;281.7;41
15.08.2017;18:45:00;3943;282.3;41
15.08.2017;18:55:00;4342;283.0;40
15.08.2017;19:05:00;3384;283.7;41
15.08.2017;19:15:00;1843;284.0;39
15.08.2017;19:25:00;1396;284.3;41
15.08.2017;19:35:00;1319;284.5;41
15.08.2017;19:45:00;1261;284.7;38
15.08.2017;19:55:00;1264;284.9;40
15.08.2017;20:05:00;1045;285.1;41
15.08.2017;20:15:00;922;285.3;41
15.08.2017;20:25:00;150;285.3;38
16.08.2017;06:35:00;0;0;31
16.08.2017;06:45:00;218;0;32
16.08.2017;06:55:00;575;0;33
16.08.2017;07:05:00;910;0.2;34
16.08.2017;07:15:00;1250;0.4;34
16.08.2017;07:25:00;2035;0.7;35
16.08.2017;07:35:00;3100;1.2;36
16.08.2017;07:45:00;3327;1.7;37
16.08.2017;07:55:00;2877;2.2;38
16.08.2017;08:05:00;2823;2.6;38
16.08.2017;08:15:00;3414;3.1;36
16.08.2017;08:25:00;3871;3.8;38
16.08.2017;08:35:00;3681;4.4;36
16.08.2017;08:45:00;4135;5.0;37
16.08.2017;08:55:00;4126;5.7;39
16.08.2017;09:05:00;4945;6.5;36
16.08.2017;09:15:00;6092;7.4;38
16.08.2017;09:25:00;7477;8.6;36
16.08.2017;09:35:00;8699;10.1;35
16.08.2017;09:45:00;11206;11.8;37
16.08.2017;09:55:00;12563;13.7;38
16.08.2017;10:05:00;14246;16.0;36
16.08.2017;10:15:00;15933;18.6;36
16.08.2017;10:25:00;17643;21.4;37
16.08.2017;10:35:00;19472;24.6;38
16.08.2017;10:45:00;21018;28.0;39
16.08.2017;10:55:00;22877;31.8;40
16.08.2017;11:05:00;24602;35.8;41
16.08.2017;11:15:00;26146;40.1;42
16.08.2017;11:25:00;27370;44.6;42
16.08.2017;11:35:00;28965;49.4;43
16.08.2017;11:45:00;30518;54.4;44
16.08.2017;11:55:00;31729;59.6;44
16.08.2017;12:05:00;32592;65.1;44
16.08.2017;12:15:00;38328;71.3;47
16.08.2017;12:25:00;16141;75.0;38
16.08.2017;12:35:00;30102;78.4;41
16.08.2017;12:45:00;40429;85.0;47
16.08.2017;12:55:00;36694;91.4;46
16.08.2017;13:05:00;36979;96.1;45
16.08.2017;13:15:00;40050;102.8;48
16.08.2017;13:25:00;40561;109.5;48
16.08.2017;13:35:00;41372;116.4;49
16.08.2017;13:45:00;41007;123.1;49
16.08.2017;13:55:00;42103;130.1;49
16.08.2017;14:05:00;42080;137.1;49
16.08.2017;14:15:00;41451;143.9;48
16.08.2017;14:25:00;31532;149.9;47
16.08.2017;14:35:00;17270;152.9;41
16.08.2017;14:45:00;42740;157.4;46
16.08.2017;14:55:00;36044;163.4;47
16.08.2017;15:05:00;43064;170.5;49
16.08.2017;15:15:00;43127;177.7;50
16.08.2017;15:25:00;41555;184.7;49
16.08.2017;15:35:00;25735;189.5;42
16.08.2017;15:45:00;34997;195.4;46
16.08.2017;15:55:00;25560;199.7;42
16.08.2017;16:05:00;31200;203.7;42
16.08.2017;16:15:00;29959;209.0;44
16.08.2017;16:25:00;29180;213.5;42
16.08.2017;16:35:00;33019;219.6;45
16.08.2017;16:45:00;22628;223.4;41
16.08.2017;16:55:00;18269;226.9;39
16.08.2017;17:05:00;14117;229.4;38
16.08.2017;17:15:00;13487;231.6;38
16.08.2017;17:25:00;13547;233.9;37
16.08.2017;17:35:00;13173;236.1;37
16.08.2017;17:45:00;12405;238.2;36
16.08.2017;17:55:00;13563;240.4;36
16.08.2017;18:05:00;11745;242.3;38
16.08.2017;18:15:00;22311;246.2;41
16.08.2017;18:25:00;11259;248.2;36
16.08.2017;18:35:00;7940;249.6;38
16.08.2017;18:45:00;6020;250.7;38
16.08.2017;18:55:00;4492;251.5;39
16.08.2017;19:05:00;3717;252.2;38
16.08.2017;19:15:00;3084;252.7;40
16.08.2017;19:25:00;2458;253.1;38
16.08.2017;19:35:00;1997;253.5;39
16.08.2017;19:45:00;1799;253.8;40
16.08.2017;19:55:00;1312;254.0;40
16.08.2017;20:05:00;1151;254.2;37
16.08.2017;20:15:00;1283;254.5;39
16.08.2017;20:25:00;1561;254.7;40
16.08.2017;20:35:00;835;254.9;40
16.08.2017;20:45:00;123;254.9;38
17.08.2017;06:15:00;6;0;30
17.08.2017;06:25:00;103;0;32
17.08.2017;06:35:00;272;0;33
17.08.2017;06:45:00;507;0.1;34
17.08.2017;06:55:00;649;0.2;34
17.08.2017;07:05:00;836;0.3;35
17.08.2017;07:15:00;1626;0.5;35
17.08.2017;07:25:00;2053;0.9;36
17.08.2017;07:35:00;2732;1.3;37
17.08.2017;07:45:00;2693;1.8;38
17.08.2017;07:55:00;2749;2.2;39
17.08.2017;08:05:00;3197;2.7;36
17.08.2017;08:15:00;3183;3.3;37
17.08.2017;08:25:00;3318;3.8;39
17.08.2017;08:35:00;3558;4.4;36
17.08.2017;08:45:00;4182;5.1;38
17.08.2017;08:55:00;5005;5.8;35
17.08.2017;09:05:00;6892;6.9;38
17.08.2017;09:15:00;7473;8.1;36
17.08.2017;09:25:00;8053;9.4;36
17.08.2017;09:35:00;8139;10.8;38
17.08.2017;09:45:00;9722;12.4;36
17.08.2017;09:55:00;12365;14.3;36
17.08.2017;10:05:00;13640;16.5;35
17.08.2017;10:15:00;15795;19.1;36
17.08.2017;10:25:00;17357;21.9;37
17.08.2017;10:35:00;19073;25.0;38
17.08.2017;10:45:00;21024;28.3;39
17.08.2017;10:55:00;22551;32.0;40
17.08.2017;11:05:00;17588;35.2;39
17.08.2017;11:15:00;26751;39.5;41
17.08.2017;11:25:00;30232;44.4;43
17.08.2017;11:35:00;33757;49.6;44
17.08.2017;11:45:00;29374;55.1;44
17.08.2017;11:55:00;24393;58.4;40
17.08.2017;12:05:00;35257;63.0;44
17.08.2017;12:15:00;32318;68.7;45
17.08.2017;12:25:00;35019;74.2;45
17.08.2017;12:35:00;37814;79.9;46
17.08.2017;12:45:00;33364;85.5;45
17.08.2017;12:55:00;39190;91.5;47
17.08.2017;13:05:00;31014;96.4;44
17.08.2017;13:15:00;19560;100.3;40
17.08.2017;13:25:00;43017;106.3;48
17.08.2017;13:35:00;41241;112.7;48
17.08.2017;13:45:00;28539;118.4;44
17.08.2017;13:55:00;42973;125.5;49
17.08.2017;14:05:00;29694;130.1;43
17.08.2017;14:15:00;45240;137.3;50
17.08.2017;14:25:00;46777;145.0;52
17.08.2017;14:35:00;45076;152.1;50
17.08.2017;14:45:00;37305;158.7;48
17.08.2017;14:55:00;39160;165.4;49
17.08.2017;15:05:00;32100;171.2;46
17.08.2017;15:15:00;41277;177.5;47
17.08.2017;15:25:00;36883;183.2;46
17.08.2017;15:35:00;44531;190.7;51
17.08.2017;15:45:00;43954;198.1;51
17.08.2017;15:55:00;36314;204.7;48
17.08.2017;16:05:00;44996;211.8;50
17.08.2017;16:15:00;42862;218.1;48
17.08.2017;16:25:00;40285;224.9;49
17.08.2017;16:35:00;40301;231.6;48
17.08.2017;16:45:00;40446;238.4;49
17.08.2017;16:55:00;38994;244.9;48
17.08.2017;17:05:00;26098;250.5;44
17.08.2017;17:15:00;20657;253.0;41
17.08.2017;17:25:00;38829;258.5;46
17.08.2017;17:35:00;30645;264.2;45
17.08.2017;17:45:00;17725;267.5;40
17.08.2017;17:55:00;13861;271.5;40
17.08.2017;18:05:00;33574;276.3;44
17.08.2017;18:15:00;29383;281.3;43
17.08.2017;18:25:00;19984;285.4;41
17.08.2017;18:35:00;16494;287.6;39
17.08.2017;18:45:00;23254;290.7;40
17.08.2017;18:55:00;22001;294.5;41
17.08.2017;19:05:00;16254;297.6;38
17.08.2017;19:15:00;8230;299.3;38
17.08.2017;19:25:00;6633;300.5;40
17.08.2017;19:35:00;2433;301.0;39
17.08.2017;19:45:00;3705;301.6;41
17.08.2017;19:55:00;1743;302.0;38
17.08.2017;20:05:00;1027;302.2;40
17.08.2017;20:15:00;477;302.3;41
17.08.2017;20:25:00;279;302.4;41
17.08.2017;20:35:00;10;302.4;39
18.08.2017;06:15:00;0;0;31
18.08.2017;06:25:00;0;0;32
18.08.2017;06:35:00;350;0;33
18.08.2017;06:45:00;585;0.1;34
18.08.2017;06:55:00;814;0.2;35
18.08.2017;07:05:00;889;0.4;35
18.08.2017;07:15:00;1115;0.5;36
18.08.2017;07:25:00;2531;0.9;36
18.08.2017;07:35:00;3997;1.5;37
18.08.2017;07:45:00;2723;2.0;39
18.08.2017;07:55:00;2594;2.4;35
18.08.2017;08:05:00;2128;2.8;37
18.08.2017;08:15:00;2623;3.2;38
18.08.2017;08:25:00;2623;3.6;39
18.08.2017;08:35:00;3971;4.2;37
18.08.2017;08:45:00;3869;4.9;38
18.08.2017;08:55:00;4398;5.5;35
18.08.2017;09:05:00;6440;6.5;38
18.08.2017;09:15:00;6147;7.5;36
18.08.2017;09:25:00;8915;8.6;38
18.08.2017;09:35:00;10751;10.4;35
18.08.2017;09:45:00;7481;12.0;36
18.08.2017;09:55:00;12460;13.9;38
18.08.2017;10:05:00;13918;16.2;36
18.08.2017;10:15:00;15501;18.6;36
18.08.2017;10:25:00;14034;21.4;37
18.08.2017;10:35:00;19172;24.3;38
18.08.2017;10:45:00;20785;27.6;40
18.08.2017;10:55:00;22431;31.3;41
18.08.2017;11:05:00;24019;35.2;41
18.08.2017;11:15:00;25395;39.4;42
18.08.2017;11:25:00;26695;43.8;43
18.08.2017;11:35:00;27924;48.4;43
18.08.2017;11:45:00;29038;53.2;44
18.08.2017;11:55:00;30450;58.2;44
18.08.2017;12:05:00;31823;63.5;45
18.08.2017;12:15:00;32858;68.9;45
18.08.2017;12:25:00;34129;74.5;46
18.08.2017;12:35:00;34941;80.3;46
18.08.2017;12:45:00;36071;86.3;47
18.08.2017;12:55:00;36928;92.4;47
18.08.2017;13:05:00;37976;98.7;48
18.08.2017;13:15:00;38848;105.1;48
18.08.2017;13:25:00;39270;111.6;49
18.08.2017;13:35:00;39618;118.2;49
18.08.2017;13:45:00;40413;124.9;49
18.08.2017;13:55:00;41114;131.7;50
18.08.2017;14:05:00;41395;138.6;50
18.08.2017;14:15:00;41794;145.5;50
18.08.2017;14:25:00;41754;152.5;50
18.08.2017;14:35:00;41825;159.5;50
18.08.2017;14:45:00;42039;166.5;50
18.08.2017;14:55:00;41289;173.4;50
18.08.2017;15:05:00;42030;180.3;50
18.08.2017;15:15:00;41277;187.2;50
18.08.2017;15:25:00;41235;194.1;50
18.08.2017;15:35:00;41504;201.0;50
18.08.2017;15:45:00;41025;207.9;50
18.08.2017;15:55:00;40545;214.7;49
18.08.2017;16:05:00;40256;221.4;49
18.08.2017;16:15:00;40452;228.1;49
18.08.2017;16:25:00;41125;234.9;49
18.08.2017;16:35:00;30845;240.9;46
18.08.2017;16:45:00;37024;246.1;46
18.08.2017;16:55:00;36010;251.8;46
18.08.2017;17:05:00;37386;258.1;47
18.08.2017;17:15:00;32219;264.0;46
18.08.2017;17:25:00;33346;269.6;45
18.08.2017;17:35:00;27214;274.2;43
18.08.2017;17:45:00;23263;278.6;42
18.08.2017;17:55:00;10568;280.7;40
18.08.2017;18:05:00;5640;281.9;40
18.08.2017;18:15:00;6352;282.8;42
18.08.2017;18:25:00;4380;283.7;40
18.08.2017;18:35:00;2934;284.2;42
18.08.2017;18:45:00;1462;284.5;39
18.08.2017;18:55:00;759;284.7;41
19.08.2017;06:35:00;42;0;32
19.08.2017;06:45:00;290;0;33
19.08.2017;06:55:00;451;0.1;34
19.08.2017;07:05:00;554;0.1;35
19.08.2017;07:15:00;688;0.3;35
19.08.2017;07:25:00;1378;0.4;36
19.08.2017;07:35:00;2139;0.8;36
19.08.2017;07:45:00;2613;1.2;37
19.08.2017;07:55:00;3302;1.7;38
19.08.2017;08:05:00;3979;2.4;35
19.08.2017;08:15:00;4506;3.1;38
19.08.2017;08:25:00;4434;3.9;35
19.08.2017;08:35:00;5407;4.7;37
19.08.2017;08:45:00;7498;5.9;35
19.08.2017;08:55:00;9841;7.4;37
19.08.2017;09:05:00;9921;9.1;38
19.08.2017;09:15:00;8543;10.6;36
19.08.2017;09:25:00;6801;11.8;36
19.08.2017;09:35:00;8345;13.0;38
19.08.2017;09:45:00;9934;14.6;36
19.08.2017;09:55:00;11075;16.4;35
19.08.2017;10:05:00;18748;19.4;38
19.08.2017;10:15:00;22317;22.5;38
19.08.2017;10:25:00;14608;25.2;37
19.08.2017;10:35:00;5509;26.3;37
19.08.2017;10:45:00;4622;27.0;38
19.08.2017;10:55:00;10182;28.6;35
19.08.2017;11:05:00;12893;30.6;38
19.08.2017;11:35:00;37937;42.2;45
19.08.2017;11:45:00;35334;47.8;45
19.08.2017;11:55:00;38152;54.0;46
19.08.2017;12:05:00;22775;58.2;40
19.08.2017;12:15:00;32981;63.7;45
19.08.2017;12:25:00;31376;68.5;44
19.08.2017;12:35:00;32751;74.0;44
19.08.2017;12:45:00;22824;79.7;43
19.08.2017;12:55:00;26178;84.1;42
19.08.2017;13:05:00;49776;91.2;51
19.08.2017;13:15:00;18417;94.6;40
19.08.2017;13:25:00;21394;99.3;40
19.08.2017;13:35:00;27469;103.1;43
19.08.2017;13:45:00;40731;110.2;50
19.08.2017;13:55:00;23117;114.7;42
19.08.2017;14:05:00;35163;120.4;46
19.08.2017;14:15:00;42673;127.5;51
19.08.2017;14:25:00;17642;131.4;40
19.08.2017;14:35:00;11626;134.4;39
19.08.2017;14:45:00;33640;138.3;43
19.08.2017;14:55:00;40714;144.3;46
19.08.2017;15:05:00;21860;150.2;44
19.08.2017;15:15:00;20220;153.1;40
19.08.2017;15:25:00;47623;160.7;51
19.08.2017;15:35:00;48078;168.6;52
19.08.2017;15:45:00;18225;173.3;42
19.08.2017;15:55:00;39581;180.1;48
19.08.2017;16:05:00;43645;187.0;49
19.08.2017;16:15:00;45467;194.7;51
19.08.2017;16:25:00;46519;202.4;51
19.08.2017;16:35:00;30076;209.0;47
19.08.2017;16:45:00;28594;213.8;44
19.08.2017;16:55:00;45742;221.4;51
19.08.2017;17:05:00;18039;225.8;41
19.08.2017;17:15:00;45100;231.3;48
19.08.2017;17:25:00;42885;238.2;49
19.08.2017;17:35:00;27800;242.3;43
19.08.2017;17:45:00;17848;245.4;41
19.08.2017;17:55:00;34794;249.0;43
19.08.2017;18:05:00;32255;254.4;44
19.08.2017;18:15:00;30464;259.5;44
19.08.2017;18:25:00;7036;262.1;38
19.08.2017;18:35:00;7255;263.3;41
19.08.2017;18:45:00;6565;264.3;40
19.08.2017;18:55:00;15439;266.6;40
19.08.2017;19:05:00;5739;267.6;39
19.08.2017;19:15:00;4628;268.4;40
19.08.2017;19:25:00;2221;268.9;40
19.08.2017;19:35:00;892;269.1;41
19.08.2017;19:45:00;528;269.2;41
19.08.2017;19:55:00;497;269.2;40
19.08.2017;20:05:00;468;269.3;40
19.08.2017;20:15:00;401;269.4;41
19.08.2017;20:25:00;92;269.4;41
19.08.2017;20:35:00;5;269.4;40
20.08.2017;06:25:00;41;0;31
20.08.2017;06:35:00;307;0;33
20.08.2017;06:45:00;730;0.1;34
20.08.2017;06:55:00;938;0.3;35
20.08.2017;07:05:00;988;0.4;35
20.08.2017;07:15:00;1043;0.6;36
20.08.2017;07:25:00;1292;0.8;36
20.08.2017;07:35:00;1979;1.1;37
20.08.2017;07:45:00;2669;1.5;38
20.08.2017;07:55:00;3841;2.1;38
20.08.2017;08:05:00;4875;2.9;36
20.08.2017;08:15:00;5158;3.7;38
20.08.2017;08:25:00;6337;4.7;37
20.08.2017;08:35:00;7073;5.9;35
20.08.2017;08:45:00;6849;7.0;38
20.08.2017;08:55:00;6609;8.1;36
20.08.2017;09:05:00;7423;9.3;37
20.08.2017;09:15:00;10013;10.8;38
20.08.2017;09:25:00;8123;12.4;35
20.08.2017;09:35:00;8879;13.7;38
20.08.2017;09:45:00;12734;15.8;36
20.08.2017;09:55:00;13583;18.0;36
20.08.2017;10:05:00;14907;20.4;35
20.08.2017;10:15:00;16423;23.1;36
20.08.2017;10:25:00;18000;26.0;37
20.08.2017;10:35:00;14056;28.8;36
20.08.2017;10:45:00;11296;30.6;38
20.08.2017;10:55:00;13778;32.8;35
20.08.2017;11:05:00;21711;36.6;40
20.08.2017;11:15:00;12425;38.7;35
20.08.2017;11:25:00;11939;40.7;35
20.08.2017;11:35:00;13396;43.0;37
20.08.2017;11:45:00;27610;47.5;42
20.08.2017;11:55:00;36690;52.4;44
20.08.2017;12:05:00;32394;57.8;43
20.08.2017;12:15:00;35916;63.8;45
20.08.2017;12:25:00;29866;69.0;44
20.08.2017;12:35:00;37984;75.2;46
20.08.2017;12:45:00;39004;81.6;47
20.08.2017;12:55:00;40157;88.3;47
20.08.2017;13:05:00;41629;95.1;48
20.08.2017;13:15:00;19927;99.7;41
20.08.2017;13:25:00;14834;104.2;40
20.08.2017;13:35:00;20714;106.8;40
20.08.2017;13:45:00;47007;112.9;49
20.08.2017;13:55:00;46678;120.2;50
20.08.2017;14:05:00;42950;126.1;47
20.08.2017;14:15:00;39835;133.1;49
20.08.2017;14:25:00;45839;140.3;50
20.08.2017;14:35:00;34488;145.6;44
20.08.2017;14:45:00;47177;153.4;51
20.08.2017;14:55:00;46490;161.2;51
20.08.2017;15:05:00;44242;168.6;50
20.08.2017;15:15:00;45753;176.1;50
20.08.2017;15:25:00;46757;182.1;49
20.08.2017;15:35:00;45395;189.7;51
20.08.2017;15:45:00;15572;192.9;41
20.08.2017;15:55:00;24082;196.6;41
20.08.2017;16:05:00;22631;200.3;41
20.08.2017;16:15:00;46116;207.3;49
20.08.2017;16:25:00;28303;212.3;43
20.08.2017;16:35:00;42619;219.1;48
20.08.2017;16:45:00;34856;224.7;46
20.08.2017;16:55:00;9062;226.3;40
20.08.2017;17:05:00;10246;227.9;41
20.08.2017;17:15:00;28289;231.2;41
20.08.2017;17:25:00;36235;237.3;46
20.08.2017;17:35:00;34399;243.1;45
20.08.2017;17:45:00;33309;248.7;45
20.08.2017;17:55:00;30934;254.1;43
20.08.2017;18:05:00;7011;255.2;39
20.08.2017;18:15:00;6167;256.3;40
20.08.2017;18:25:00;21009;258.5;41
20.08.2017;18:35:00;5664;259.9;38
20.08.2017;18:45:00;16271;261.8;40
20.08.2017;18:55:00;14976;264.9;38
20.08.2017;19:05:00;10193;266.6;38
20.08.2017;19:15:00;3997;267.3;38
20.08.2017;19:25:00;4119;268.0;40
20.08.2017;19:35:00;3387;268.5;38
20.08.2017;19:45:00;2850;269.0;40
20.08.2017;19:55:00;2188;269.4;40
20.08.2017;20:05:00;1598;269.7;38
20.08.2017;20:15:00;1015;269.9;39
20.08.2017;20:25:00;407;270.0;40
20.08.2017;20:35:00;168;270.1;40
21.08.2017;06:35:00;10;0;31
21.08.2017;06:45:00;173;0;32
21.08.2017;06:55:00;459;0;33
21.08.2017;07:05:00;860;0.2;34
21.08.2017;07:15:00;962;0.3;34
21.08.2017;07:25:00;1075;0.5;35
21.08.2017;07:35:00;1726;0.7;35
21.08.2017;07:45:00;2703;1.1;36
21.08.2017;07:55:00;2976;1.6;37
21.08.2017;08:05:00;4335;2.3;38
21.08.2017;08:15:00;5646;3.2;36
21.08.2017;08:25:00;6802;4.2;37
21.08.2017;08:35:00;7740;5.5;38
21.08.2017;08:45:00;8004;6.8;35
21.08.2017;08:55:00;6724;8.0;37
21.08.2017;09:05:00;5408;9.0;37
21.08.2017;09:15:00;6756;10.0;36
21.08.2017;09:25:00;7868;11.2;38
21.08.2017;09:35:00;9386;12.8;36
21.08.2017;09:45:00;8774;14.1;36
21.08.2017;09:55:00;8533;15.6;38
21.08.2017;10:05:00;11800;17.4;37
21.08.2017;10:15:00;15477;19.8;35
21.08.2017;10:25:00;17284;22.7;36
21.08.2017;10:35:00;16731;25.5;36
21.08.2017;10:45:00;15871;28.1;35
21.08.2017;10:55:00;14857;30.6;35
21.08.2017;11:05:00;16502;33.2;39
21.08.2017;11:15:00;17513;36.0;37
21.08.2017;11:25:00;16984;38.8;35
21.08.2017;11:35:00;14073;41.4;35
21.08.2017;11:45:00;18246;44.3;36
21.08.2017;11:55:00;14090;46.7;35
21.08.2017;12:05:00;16312;49.3;37
21.08.2017;12:15:00;19133;52.5;37
21.08.2017;12:25:00;20602;55.8;38
21.08.2017;12:35:00;26893;60.0;40
21.08.2017;12:45:00;24365;64.4;40
21.08.2017;12:55:00;23676;68.3;40
21.08.2017;13:05:00;28567;72.8;41
21.08.2017;13:15:00;24759;76.9;40
21.08.2017;13:25:00;25742;81.1;41
21.08.2017;13:35:00;24759;85.4;41
21.08.2017;13:45:00;22153;89.2;40
21.08.2017;13:55:00;27649;93.8;41
21.08.2017;14:05:00;27900;98.2;41
21.08.2017;14:15:00;36106;104.1;45
21.08.2017;14:25:00;27133;109.0;42
21.08.2017;14:35:00;24434;113.1;41
21.08.2017;14:45:00;23168;116.9;40
21.08.2017;14:55:00;25889;121.0;41
21.08.2017;15:05:00;28536;125.5;42
21.08.2017;15:15:00;35912;131.3;44
21.08.2017;15:25:00;33967;136.9;44
21.08.2017;15:35:00;35298;142.9;45
21.08.2017;15:45:00;39448;149.0;46
21.08.2017;15:55:00;30578;154.4;43
21.08.2017;16:05:00;43256;161.1;48
21.08.2017;16:15:00;36710;167.5;46
21.08.2017;16:25:00;42002;174.6;48
21.08.2017;16:35:00;43882;181.9;49
21.08.2017;16:45:00;42117;188.0;46
21.08.2017;16:55:00;41428;195.0;48
21.08.2017;17:05:00;40700;201.8;48
21.08.2017;17:15:00;38925;208.3;47
21.08.2017;17:25:00;37173;214.6;46
21.08.2017;17:35:00;35921;220.7;46
21.08.2017;17:45:00;34127;226.4;45
21.08.2017;17:55:00;24285;231.2;41
21.08.2017;18:05:00;28802;236.3;43
21.08.2017;18:15:00;29223;241.3;43
21.08.2017;18:25:00;27542;245.9;42
21.08.2017;18:35:00;24686;250.1;41
21.08.2017;18:45:00;23287;254.1;41
21.08.2017;18:55:00;20085;257.6;39
21.08.2017;19:05:00;12012;260.0;37
21.08.2017;19:15:00;5821;261.1;39
21.08.2017;19:25:00;3304;261.8;40
21.08.2017;19:35:00;3128;262.3;40
21.08.2017;19:45:00;2470;262.7;41
21.08.2017;19:55:00;2073;263.1;38
21.08.2017;20:05:00;1444;263.3;40
21.08.2017;20:15:00;711;263.5;40
21.08.2017;20:25:00;174;263.6;40
21.08.2017;20:35:00;0;263.6;40
22.08.2017;06:35:00;16;0;31
22.08.2017;06:45:00;206;0;32
22.08.2017;06:55:00;576;0;33
22.08.2017;07:05:00;1068;0.2;34
22.08.2017;07:15:00;1318;0.4;34
22.08.2017;07:25:00;1621;0.7;35
22.08.2017;07:35:00;1788;1.0;35
22.08.2017;07:45:00;1305;1.2;36
22.08.2017;07:55:00;1679;1.5;36
22.08.2017;08:05:00;2303;1.8;37
22.08.2017;08:15:00;2566;2.2;38
22.08.2017;08:25:00;2324;2.6;39
22.08.2017;08:35:00;2504;3.0;36
22.08.2017;08:45:00;5022;3.7;37
22.08.2017;08:55:00;8728;5.1;35
22.08.2017;09:05:00;10114;6.6;38
22.08.2017;09:15:00;10558;8.3;38
22.08.2017;09:25:00;11236;10.1;36
22.08.2017;09:35:00;13038;12.2;35
22.08.2017;09:45:00;13396;14.4;38
22.08.2017;09:55:00;14877;16.8;35
22.08.2017;10:05:00;15902;19.5;35
22.08.2017;10:15:00;16676;22.1;35
22.08.2017;10:25:00;19125;25.2;36
22.08.2017;10:35:00;16253;28.2;36
22.08.2017;10:45:00;22368;31.6;38
22.08.2017;10:55:00;23040;35.4;40
22.08.2017;11:05:00;24284;39.4;41
22.08.2017;11:15:00;25805;43.6;41
22.08.2017;11:25:00;27364;48.1;42
22.08.2017;11:35:00;28792;52.9;43
22.08.2017;11:45:00;30207;57.8;43
22.08.2017;11:55:00;31438;63.0;44
22.08.2017;12:05:00;32639;68.4;44
22.08.2017;12:15:00;33692;74.0;45
22.08.2017;12:25:00;34961;79.8;45
22.08.2017;12:35:00;36267;85.7;46
22.08.2017;12:45:00;36960;91.9;46
22.08.2017;12:55:00;37838;98.2;47
22.08.2017;13:05:00;38416;104.5;47
22.08.2017;13:15:00;39574;111.1;48
22.08.2017;13:25:00;40078;117.7;48
22.08.2017;13:35:00;40685;124.4;48
22.08.2017;13:45:00;41035;131.3;49
22.08.2017;13:55:00;41426;138.2;49
22.08.2017;14:05:00;42055;145.1;49
22.08.2017;14:15:00;43724;152.3;50
22.08.2017;14:25:00;43626;159.5;50
22.08.2017;14:35:00;37346;166.3;49
22.08.2017;14:45:00;46428;172.4;50
22.08.2017;14:55:00;44814;180.0;51
22.08.2017;15:05:00;38058;186.7;49
22.08.2017;15:15:00;26729;190.2;43
22.08.2017;15:25:00;45677;198.0;51
22.08.2017;15:35:00;44506;205.3;50
22.08.2017;15:45:00;45897;212.9;51
22.08.2017;15:55:00;44221;220.4;50
22.08.2017;16:05:00;42560;227.5;49
22.08.2017;16:15:00;41769;234.5;49
22.08.2017;16:25:00;42016;241.6;49
22.08.2017;16:35:00;41212;248.4;48
22.08.2017;16:45:00;39495;255.1;48
22.08.2017;16:55:00;39721;261.7;48
22.08.2017;17:05:00;38967;268.2;47
22.08.2017;17:15:00;37824;274.6;47
22.08.2017;17:25:00;36150;280.7;46
22.08.2017;17:35:00;34840;286.5;46
22.08.2017;17:45:00;32968;292.2;45
22.08.2017;17:55:00;31678;297.5;44
22.08.2017;18:05:00;30155;302.5;44
22.08.2017;18:15:00;29064;307.4;43
22.08.2017;18:25:00;27368;312.1;42
22.08.2017;18:35:00;25592;316.4;42
22.08.2017;18:45:00;23949;320.5;41
22.08.2017;18:55:00;18934;323.9;39
22.08.2017;19:05:00;9569;326.0;38
22.08.2017;19:15:00;10488;327.6;39
22.08.2017;19:25:00;8452;329.1;38
22.08.2017;19:35:00;7168;330.4;38
22.08.2017;19:45:00;3196;331.1;40
22.08.2017;19:55:00;1647;331.5;41
22.08.2017;20:05:00;703;331.6;39
22.08.2017;20:15:00;298;331.7;40
22.08.2017;20:25:00;93;331.7;41
22.08.2017;20:35:00;0;331.7;40
23.08.2017;06:35:00;8;0;31
23.08.2017;06:45:00;167;0;32
23.08.2017;06:55:00;278;0;33
23.08.2017;07:05:00;490;0.1;34
23.08.2017;07:15:00;781;0.2;35
23.08.2017;07:25:00;1091;0.4;35
23.08.2017;07:35:00;990;0.5;36
23.08.2017;07:45:00;1183;0.7;36
23.08.2017;07:55:00;1864;1.0;36
23.08.2017;08:05:00;1693;1.3;37
23.08.2017;08:15:00;1848;1.6;38
23.08.2017;08:25:00;2347;2.0;39
23.08.2017;08:35:00;3131;2.5;35
23.08.2017;08:45:00;7392;3.4;38
23.08.2017;08:55:00;9860;5.1;35
23.08.2017;09:05:00;9255;6.6;35
23.08.2017;09:15:00;9487;8.2;37
23.08.2017;09:25:00;9438;9.8;38
23.08.2017;09:35:00;13641;11.8;35
23.08.2017;09:45:00;12518;14.1;35
23.08.2017;09:55:00;16578;16.6;38
23.08.2017;10:05:00;14866;19.2;36
23.08.2017;10:15:00;16383;21.3;39
23.08.2017;10:25:00;20803;24.6;39
23.08.2017;10:35:00;28353;28.7;41
23.08.2017;10:45:00;13352;31.5;36
23.08.2017;10:55:00;20955;34.8;38
23.08.2017;11:05:00;28776;38.9;41
23.08.2017;11:15:00;29975;43.8;43
23.08.2017;11:25:00;29274;48.1;43
23.08.2017;11:35:00;32159;53.4;44
23.08.2017;11:45:00;31660;58.8;44
23.08.2017;11:55:00;32116;64.1;44
23.08.2017;12:05:00;24512;68.9;42
23.08.2017;12:15:00;34733;73.9;44
23.08.2017;12:25:00;35607;79.8;46
23.08.2017;12:35:00;25786;84.3;41
23.08.2017;12:45:00;36468;89.7;45
23.08.2017;12:55:00;36979;95.8;47
23.08.2017;13:05:00;37426;102.0;47
23.08.2017;13:15:00;37815;108.3;47
23.08.2017;13:25:00;38150;114.7;47
23.08.2017;13:35:00;38943;121.1;48
23.08.2017;13:45:00;39944;127.7;48
23.08.2017;13:55:00;40230;134.4;48
23.08.2017;14:05:00;40871;141.3;49
23.08.2017;14:15:00;41003;148.1;49
23.08.2017;14:25:00;41307;154.9;49
23.08.2017;14:35:00;41521;161.8;49
23.08.2017;14:45:00;41535;168.8;49
23.08.2017;14:55:00;41544;175.7;49
23.08.2017;15:05:00;41428;182.6;49
23.08.2017;15:15:00;42320;189.6;49
23.08.2017;15:25:00;41072;196.6;49
23.08.2017;15:35:00;40425;203.3;48
23.08.2017;15:45:00;39856;209.9;48
23.08.2017;15:55:00;39880;216.6;48
23.08.2017;16:05:00;39266;223.1;48
23.08.2017;16:15:00;39106;229.6;48
23.08.2017;16:25:00;39118;236.2;48
23.08.2017;16:35:00;39306;242.8;48
23.08.2017;16:45:00;37593;249.1;47
23.08.2017;16:55:00;36804;255.3;47
23.08.2017;17:05:00;35684;261.2;46
23.08.2017;17:15:00;34570;267.0;46
23.08.2017;17:25:00;33029;272.6;45
23.08.2017;17:35:00;32081;278.0;45
23.08.2017;17:45:00;30675;283.2;44
23.08.2017;17:55:00;29407;288.1;43
23.08.2017;18:05:00;27997;292.8;43
23.08.2017;18:15:00;25994;297.2;42
23.08.2017;18:25:00;20861;301.1;40
23.08.2017;18:35:00;22153;304.8;41
23.08.2017;18:45:00;20300;308.3;40
23.08.2017;18:55:00;15004;311.0;38
23.08.2017;19:05:00;7181;312.6;38
23.08.2017;19:15:00;4564;313.4;41
23.08.2017;19:25:00;3283;314.0;38
23.08.2017;19:35:00;2160;314.4;41
23.08.2017;19:45:00;1934;314.7;41
23.08.2017;19:55:00;1439;315.0;38
23.08.2017;20:05:00;761;315.1;40
23.08.2017;20:15:00;298;315.2;41
23.08.2017;20:25:00;40;315.2;41
24.08.2017;06:25:00;5;0;30
24.08.2017;06:35:00;0;0;32
24.08.2017;06:45:00;264;0;33
24.08.2017;06:55:00;480;0.1;34
24.08.2017;07:05:00;713;0.2;34
24.08.2017;07:15:00;911;0.3;35
24.08.2017;07:25:00;1067;0.5;36
24.08.2017;07:35:00;1193;0.7;36
24.08.2017;07:45:00;1518;0.9;36
24.08.2017;07:55:00;1748;1.2;37
24.08.2017;08:05:00;1914;1.5;38
24.08.2017;08:15:00;2131;1.8;39
24.08.2017;08:25:00;2356;2.2;35
24.08.2017;08:35:00;2497;2.6;37
24.08.2017;08:45:00;2761;3.1;38
24.08.2017;08:55:00;3347;3.6;37
24.08.2017;09:05:00;4310;4.3;37
24.08.2017;09:15:00;5582;5.2;38
24.08.2017;09:25:00;6925;6.3;37
24.08.2017;09:35:00;9053;7.6;35
24.08.2017;09:45:00;12043;9.5;37
24.08.2017;09:55:00;14389;11.8;36
24.08.2017;10:05:00;16894;14.5;37
24.08.2017;10:15:00;18615;17.6;38
24.08.2017;10:25:00;18581;20.7;39
24.08.2017;10:35:00;19676;23.9;39
24.08.2017;10:45:00;22796;27.5;40
24.08.2017;10:55:00;16861;30.4;38
24.08.2017;11:05:00;13800;33.1;36
24.08.2017;11:15:00;19031;36.1;37
24.08.2017;11:25:00;27762;40.3;42
24.08.2017;11:35:00;28743;45.1;43
24.08.2017;11:45:00;30742;50.1;44
24.08.2017;11:55:00;30829;55.3;44
24.08.2017;12:05:00;29615;60.2;43
24.08.2017;12:15:00;31931;65.4;44
24.08.2017;12:25:00;33521;71.0;45
24.08.2017;12:35:00;34642;76.7;46
24.08.2017;12:45:00;36635;82.7;47
24.08.2017;12:55:00;36133;88.9;47
24.08.2017;13:05:00;37133;95.1;47
24.08.2017;13:15:00;37702;101.4;48
24.08.2017;13:25:00;38085;107.7;48
24.08.2017;13:35:00;38552;114.1;48
24.08.2017;13:45:00;38973;120.6;48
24.08.2017;13:55:00;38813;127.0;48
24.08.2017;14:05:00;39479;133.6;49
24.08.2017;14:15:00;39730;140.2;49
24.08.2017;14:25:00;40046;146.8;49
24.08.2017;14:35:00;39919;153.5;49
24.08.2017;14:45:00;39941;160.2;49
24.08.2017;14:55:00;40201;166.9;49
24.08.2017;15:05:00;40129;173.6;49
24.08.2017;15:35:00;40036;193.4;49
24.08.2017;15:45:00;33427;199.6;46
24.08.2017;15:55:00;41825;206.4;49
24.08.2017;16:05:00;40201;213.6;50
24.08.2017;16:15:00;18655;216.5;41
24.08.2017;16:25:00;7182;218.1;41
24.08.2017;16:35:00;3630;218.8;43
24.08.2017;16:45:00;1151;219.2;42
24.08.2017;16:55:00;220;219.2;43
24.08.2017;17:05:00;52;219.3;43
24.08.2017;17:15:00;153;219.3;42
24.08.2017;17:25:00;193;219.3;42
24.08.2017;17:35:00;306;219.3;41
24.08.2017;17:45:00;508;219.4;42
24.08.2017;17:55:00;832;219.5;42
24.08.2017;18:05:00;1762;219.8;39
24.08.2017;18:15:00;3173;220.2;41
24.08.2017;18:25:00;3430;220.8;39
24.08.2017;18:35:00;1625;221.2;40
24.08.2017;18:55:00;974;221.5;41
24.08.2017;19:05:00;848;221.7;38
24.08.2017;19:15:00;550;221.8;40
24.08.2017;19:25:00;640;221.9;40
24.08.2017;19:35:00;774;222.0;41
24.08.2017;19:45:00;740;222.1;39
24.08.2017;19:55:00;559;222.2;40
24.08.2017;20:05:00;251;222.3;40
24.08.2017;20:15:00;212;222.3;40
24.08.2017;20:25:00;6;222.3;40
25.08.2017;06:25:00;0;0;30
25.08.2017;06:35:00;10;0;32
25.08.2017;06:45:00;248;0;32
25.08.2017;06:55:00;503;0;33
25.08.2017;07:05:00;782;0.2;34
25.08.2017;07:15:00;1095;0.3;35
25.08.2017;07:25:00;1606;0.6;35
25.08.2017;07:35:00;1889;0.9;36
25.08.2017;07:45:00;2304;1.2;36
25.08.2017;07:55:00;2580;1.7;37
25.08.2017;08:05:00;2847;2.1;39
25.08.2017;08:15:00;3082;2.6;35
25.08.2017;08:25:00;3296;3.2;37
25.08.2017;08:35:00;3484;3.7;38
25.08.2017;08:45:00;3855;4.4;36
25.08.2017;08:55:00;4316;5.1;37
25.08.2017;09:05:00;5041;5.9;36
25.08.2017;09:15:00;6076;6.8;37
25.08.2017;09:25:00;7313;8.0;35
25.08.2017;09:35:00;8793;9.4;37
25.08.2017;09:45:00;10194;11.0;38
25.08.2017;09:55:00;11754;12.9;35
25.08.2017;10:05:00;13374;15.1;36
25.08.2017;10:15:00;15070;17.5;35
25.08.2017;10:25:00;16863;20.2;36
25.08.2017;10:35:00;18430;23.2;37
25.08.2017;10:45:00;19977;26.5;39
25.08.2017;10:55:00;21482;30.0;40
25.08.2017;11:05:00;22511;33.7;40
25.08.2017;11:15:00;23927;37.6;41
25.08.2017;11:25:00;25499;41.8;41
25.08.2017;11:35:00;26690;46.2;42
25.08.2017;11:45:00;28138;50.9;43
25.08.2017;11:55:00;29110;55.7;43
25.08.2017;12:05:00;30129;60.6;43
25.08.2017;12:15:00;31276;65.8;44
25.08.2017;12:25:00;32075;71.1;44
25.08.2017;12:35:00;32834;76.5;45
25.08.2017;12:45:00;33753;82.1;45
25.08.2017;12:55:00;35558;88.0;46
25.08.2017;13:05:00;36266;94.0;47
25.08.2017;13:15:00;36590;100.1;47
25.08.2017;13:25:00;37381;106.3;47
25.08.2017;13:35:00;37420;112.5;47
25.08.2017;13:45:00;37830;118.8;48
25.08.2017;13:55:00;38513;125.2;48
25.08.2017;14:05:00;38862;131.7;48
25.08.2017;14:15:00;38941;138.2;48
25.08.2017;14:25:00;39391;144.7;48
25.08.2017;14:35:00;39556;151.3;49
25.08.2017;14:45:00;39559;157.8;49
25.08.2017;14:55:00;39514;164.5;48
25.08.2017;15:05:00;39317;171.0;48
25.08.2017;15:15:00;39283;177.6;48
25.08.2017;15:25:00;39494;184.2;48
25.08.2017;15:35:00;40704;190.9;49
25.08.2017;15:45:00;39981;197.5;48
25.08.2017;15:55:00;39884;204.2;48
25.08.2017;16:05:00;34562;209.5;46
25.08.2017;16:15:00;42131;215.5;49
25.08.2017;16:25:00;16089;218.3;41
25.08.2017;16:35:00;25967;222.1;42
25.08.2017;16:45:00;21989;226.2;41
25.08.2017;16:55:00;24618;230.3;41
25.08.2017;17:05:00;20062;233.9;40
25.08.2017;17:15:00;21389;237.9;41
25.08.2017;17:25:00;14526;240.5;39
25.08.2017;17:35:00;10927;242.5;38
25.08.2017;17:45:00;8860;244.0;39
25.08.2017;17:55:00;7818;245.3;38
25.08.2017;18:05:00;8164;246.7;39
25.08.2017;18:15:00;12023;248.5;37
25.08.2017;18:25:00;24810;251.9;40
25.08.2017;18:35:00;15943;254.6;37
25.08.2017;18:45:00;18578;257.4;38
25.08.2017;18:55:00;10106;259.5;36
25.08.2017;19:05:00;6778;260.7;39
25.08.2017;19:15:00;6586;261.8;37
25.08.2017;19:25:00;4541;262.7;40
25.08.2017;19:35:00;3443;263.3;38
25.08.2017;19:45:00;3006;263.8;40
25.08.2017;19:55:00;1954;264.2;40
25.08.2017;20:05:00;1008;264.4;38
25.08.2017;20:15:00;221;264.4;40
25.08.2017;20:25:00;7;264.4;39
25.08.2017;20:35:00;11;264.4;39
26.08.2017;06:25:00;5;0;31
26.08.2017;06:35:00;7;0;32
26.08.2017;06:45:00;170;0;33
26.08.2017;06:55:00;440;0;34
26.08.2017;07:05:00;717;0.1;34
26.08.2017;07:15:00;1032;0.3;35
26.08.2017;07:25:00;2288;0.6;36
26.08.2017;07:35:00;3526;1.2;36
26.08.2017;07:45:00;2801;1.7;38
26.08.2017;07:55:00;3627;2.2;39
26.08.2017;08:05:00;5399;3.0;36
26.08.2017;08:15:00;5160;3.9;38
26.08.2017;08:25:00;5588;4.8;36
26.08.2017;08:35:00;6703;5.9;36
26.08.2017;08:45:00;6909;7.0;38
26.08.2017;08:55:00;7334;8.2;35
26.08.2017;09:05:00;7928;9.6;37
26.08.2017;09:15:00;8788;10.9;38
26.08.2017;09:25:00;9735;12.5;35
26.08.2017;09:35:00;9825;14.1;37
26.08.2017;09:45:00;8731;15.7;36
26.08.2017;09:55:00;12940;17.8;36
26.08.2017;10:05:00;18009;20.5;37
26.08.2017;10:15:00;13392;23.2;36
26.08.2017;10:25:00;6280;24.4;37
26.08.2017;10:35:00;17978;26.5;39
26.08.2017;10:45:00;19533;29.8;39
26.08.2017;10:55:00;21167;33.2;40
26.08.2017;11:05:00;22865;36.9;41
26.08.2017;11:15:00;25203;41.0;42
26.08.2017;11:25:00;29618;45.7;43
26.08.2017;11:35:00;31075;51.1;45
26.08.2017;11:45:00;37541;56.3;46
26.08.2017;11:55:00;29256;60.9;43
26.08.2017;12:05:00;20724;64.7;40
26.08.2017;12:15:00;18413;67.9;39
26.08.2017;12:25:00;13658;70.3;37
26.08.2017;12:35:00;13012;72.5;37
26.08.2017;12:45:00;30353;76.3;41
26.08.2017;12:55:00;35590;82.3;46
26.08.2017;13:05:00;35778;88.3;46
26.08.2017;13:15:00;35946;94.3;47
26.08.2017;13:25:00;36521;100.3;47
26.08.2017;13:35:00;37515;106.5;47
26.08.2017;13:45:00;37810;112.8;48
26.08.2017;13:55:00;38155;119.1;48
26.08.2017;14:05:00;38496;125.5;48
26.08.2017;14:15:00;38450;132.0;48
26.08.2017;14:25:00;38723;138.4;48
26.08.2017;14:35:00;39084;144.9;48
26.08.2017;14:45:00;39273;151.4;49
26.08.2017;14:55:00;39430;158.0;49
26.08.2017;15:05:00;38939;164.5;48
26.08.2017;15:15:00;38639;170.9;48
26.08.2017;15:25:00;37604;177.3;48
26.08.2017;15:35:00;38054;183.6;48
26.08.2017;15:45:00;38235;190.0;48
26.08.2017;15:55:00;37964;196.3;48
26.08.2017;16:05:00;37615;202.6;47
26.08.2017;16:15:00;33177;208.3;45
26.08.2017;16:25:00;37743;213.6;46
26.08.2017;16:35:00;36406;219.6;47
26.08.2017;16:45:00;35576;225.6;47
26.08.2017;16:55:00;34696;231.4;46
26.08.2017;17:05:00;34151;237.1;46
26.08.2017;17:15:00;32847;242.7;45
26.08.2017;17:25:00;30333;247.8;44
26.08.2017;17:35:00;28905;252.7;44
26.08.2017;17:45:00;27010;257.3;43
26.08.2017;17:55:00;25219;261.5;42
26.08.2017;18:05:00;23677;265.5;42
26.08.2017;18:15:00;22550;269.3;41
26.08.2017;18:25:00;21119;272.9;41
26.08.2017;18:35:00;19368;276.2;40
26.08.2017;18:45:00;16712;279.2;39
26.08.2017;18:55:00;10911;281.2;38
26.08.2017;19:05:00;5982;282.4;39
26.08.2017;19:15:00;4744;283.2;39
26.08.2017;19:25:00;3479;283.9;40
26.08.2017;19:35:00;2633;284.3;41
26.08.2017;19:45:00;1912;284.7;38
26.08.2017;19:55:00;1322;284.9;40
26.08.2017;20:05:00;534;285.1;41
26.08.2017;20:15:00;99;285.1;41
27.08.2017;06:25:00;0;0;31
27.08.2017;06:35:00;0;0;32
27.08.2017;06:45:00;0;0;33
27.08.2017;06:55:00;325;0;33
27.08.2017;07:05:00;610;0.1;34
27.08.2017;07:15:00;896;0.2;35
27.08.2017;07:25:00;1240;0.4;36
27.08.2017;07:35:00;2124;0.7;36
27.08.2017;07:45:00;4340;1.3;37
27.08.2017;07:55:00;3744;2.0;39
27.08.2017;08:05:00;4143;2.6;36
27.08.2017;08:15:00;5194;3.4;38
27.08.2017;08:25:00;6523;4.5;35
27.08.2017;08:35:00;6486;5.5;38
27.08.2017;08:45:00;5539;6.6;36
27.08.2017;08:55:00;7594;7.7;37
27.08.2017;09:05:00;6418;8.8;37
27.08.2017;09:15:00;8469;10.1;35
27.08.2017;09:25:00;10864;11.8;37
27.08.2017;09:35:00;12587;13.9;35
27.08.2017;09:45:00;10372;15.7;36
27.08.2017;09:55:00;10756;17.5;38
27.08.2017;10:05:00;11369;19.4;35
27.08.2017;10:15:00;12709;21.5;36
27.08.2017;10:25:00;15116;23.9;36
27.08.2017;10:35:00;15914;26.5;36
27.08.2017;10:45:00;13502;28.6;36
27.08.2017;10:55:00;10099;30.6;35
27.08.2017;11:05:00;17995;33.1;39
27.08.2017;11:15:00;25333;37.2;41
27.08.2017;11:25:00;26694;41.1;41
27.08.2017;11:35:00;26008;45.2;41
27.08.2017;11:45:00;18398;48.6;39
27.08.2017;11:55:00;17455;51.7;39
27.08.2017;12:05:00;21260;55.0;39
27.08.2017;12:15:00;19717;58.9;40
27.08.2017;12:25:00;19980;62.3;40
27.08.2017;12:35:00;36776;67.5;46
27.08.2017;12:45:00;20688;71.5;40
27.08.2017;12:55:00;10963;73.6;37
27.08.2017;13:05:00;14347;75.6;39
27.08.2017;13:15:00;22489;79.1;40
27.08.2017;13:25:00;17443;82.0;38
27.08.2017;13:35:00;19718;85.1;39
27.08.2017;13:45:00;23431;88.8;40
27.08.2017;13:55:00;31384;93.7;43
27.08.2017;14:05:00;29951;98.5;43
27.08.2017;14:15:00;12657;101.3;37
27.08.2017;14:25:00;6195;102.5;39
27.08.2017;14:35:00;8558;103.9;38
27.08.2017;14:45:00;17890;106.1;37
27.08.2017;14:55:00;16568;109.2;38
27.08.2017;15:05:00;29606;113.2;42
27.08.2017;15:15:00;37565;119.7;47
27.08.2017;15:25:00;42023;126.6;48
27.08.2017;15:35:00;38700;133.2;47
27.08.2017;15:45:00;35389;139.3;46
27.08.2017;15:55:00;39173;145.9;47
27.08.2017;16:05:00;35622;151.9;46
27.08.2017;16:15:00;32927;157.6;45
27.08.2017;16:25:00;32485;162.9;45
27.08.2017;16:35:00;35273;168.6;46
27.08.2017;16:45:00;28786;173.7;44
27.08.2017;16:55:00;25774;178.0;42
27.08.2017;17:05:00;26003;182.3;42
27.08.2017;17:15:00;29264;186.9;43
27.08.2017;17:25:00;28599;191.6;43
27.08.2017;17:35:00;22641;195.0;40
27.08.2017;17:45:00;25234;199.1;41
27.08.2017;17:55:00;21345;202.8;40
27.08.2017;18:05:00;17809;206.0;39
27.08.2017;18:15:00;16696;209.1;39
27.08.2017;18:25:00;15526;211.6;38
27.08.2017;18:35:00;13835;214.0;37
27.08.2017;19:05:00;6242;219.1;39
27.08.2017;19:15:00;4981;220.0;38
27.08.2017;19:25:00;3822;220.7;40
27.08.2017;19:35:00;2672;221.1;38
27.08.2017;19:45:00;1829;221.5;40
27.08.2017;19:55:00;915;221.7;40
27.08.2017;20:05:00;301;221.7;40
27.08.2017;20:15:00;4;221.8;38
28.08.2017;06:20:00;0;0;20
28.08.2017;06:40:00;7;0;33
28.08.2017;06:50:00;0;0;33
28.08.2017;07:00:00;519;0;33
28.08.2017;07:10:00;858;0.1;34
28.08.2017;07:20:00;1206;0.3;35
28.08.2017;07:30:00;1877;0.6;36
28.08.2017;07:40:00;2431;1.0;36
28.08.2017;07:50:00;2895;1.5;37
28.08.2017;08:00:00;3521;2.0;39
28.08.2017;08:10:00;4442;2.7;35
28.08.2017;08:20:00;4746;3.5;38
28.08.2017;08:30:00;4865;4.3;35
28.08.2017;08:40:00;4743;5.1;38
28.08.2017;08:50:00;4758;5.9;35
28.08.2017;09:00:00;5350;6.8;38
28.08.2017;09:15:00;6541;8.3;37
28.08.2017;09:25:00;7550;9.5;35
28.08.2017;09:35:00;8680;10.9;38
28.08.2017;09:45:00;9828;12.5;36
28.08.2017;09:55:00;11499;14.3;35
28.08.2017;10:05:00;13542;16.5;35
28.08.2017;10:15:00;14143;18.8;35
28.08.2017;10:25:00;15580;21.3;36
28.08.2017;10:35:00;17026;24.1;37
28.08.2017;10:45:00;18559;27.1;38
28.08.2017;10:55:00;20296;30.4;39
28.08.2017;11:05:00;21657;34.0;40
28.08.2017;11:15:00;23047;37.8;41
28.08.2017;11:25:00;24335;41.8;41
28.08.2017;11:35:00;25707;46.0;42
28.08.2017;11:45:00;26976;50.4;43
28.08.2017;11:55:00;28079;55.1;43
28.08.2017;12:05:00;29372;59.9;44
28.08.2017;12:15:00;30245;64.9;44
28.08.2017;12:25:00;31333;70.1;45
28.08.2017;12:35:00;32338;75.4;45
28.08.2017;12:45:00;33013;80.9;46
28.08.2017;12:55:00;33769;86.5;46
28.08.2017;13:05:00;34508;92.3;46
28.08.2017;13:15:00;35323;98.1;47
28.08.2017;13:25:00;35988;104.0;47
28.08.2017;13:35:00;36368;110.1;47
28.08.2017;13:45:00;36981;116.2;48
28.08.2017;13:55:00;37392;122.5;48
28.08.2017;14:05:00;40979;128.8;48
28.08.2017;14:15:00;27012;134.5;45
28.08.2017;14:25:00;42261;140.9;49
28.08.2017;14:35:00;31235;146.0;44
28.08.2017;14:45:00;21219;150.8;43
28.08.2017;14:55:00;36352;155.2;45
28.08.2017;15:05:00;40804;161.7;48
28.08.2017;15:15:00;43756;168.4;49
28.08.2017;15:25:00;40040;175.5;49
28.08.2017;15:35:00;18419;179.9;41
28.08.2017;15:45:00;29728;184.6;44
28.08.2017;15:55:00;31792;189.5;44
28.08.2017;16:05:00;13226;193.2;40
28.08.2017;16:15:00;11804;195.0;40
28.08.2017;16:25:00;31395;199.2;43
28.08.2017;16:35:00;34363;203.5;44
28.08.2017;16:45:00;17454;207.9;40
28.08.2017;16:55:00;33292;213.6;45
28.08.2017;17:05:00;23583;217.3;40
28.08.2017;17:15:00;36480;223.6;47
28.08.2017;17:25:00;32598;229.2;45
28.08.2017;17:35:00;30243;234.3;44
28.08.2017;17:45:00;27473;239.0;43
28.08.2017;17:55:00;25001;243.3;42
28.08.2017;18:05:00;23500;247.2;42
28.08.2017;18:15:00;21305;250.9;41
28.08.2017;18:25:00;19325;254.2;40
28.08.2017;18:35:00;17271;257.2;39
28.08.2017;19:05:00;5006;262.1;40
28.08.2017;19:15:00;4116;262.8;38
28.08.2017;19:25:00;3265;263.4;41
28.08.2017;19:35:00;2411;263.8;40
28.08.2017;19:45:00;1664;264.1;40
28.08.2017;19:55:00;969;264.3;41
28.08.2017;20:05:00;347;264.4;41
29.08.2017;06:35:00;12;0;32
29.08.2017;06:45:00;97;0;33
29.08.2017;06:55:00;391;0;34
29.08.2017;07:05:00;622;0.1;35
29.08.2017;07:15:00;932;0.2;36
29.08.2017;07:25:00;1253;0.4;36
29.08.2017;07:35:00;1822;0.7;37
29.08.2017;07:45:00;1570;1.0;37
29.08.2017;07:55:00;1721;1.3;37
29.08.2017;08:05:00;1959;1.6;38
29.08.2017;08:15:00;2428;2.0;37
29.08.2017;08:25:00;2448;2.4;37
29.08.2017;08:35:00;2581;2.8;38
29.08.2017;08:45:00;2667;3.3;39
29.08.2017;08:55:00;3064;3.7;37
29.08.2017;09:05:00;3586;4.3;38
29.08.2017;09:15:00;4500;5.0;36
29.08.2017;09:25:00;5512;5.9;38
29.08.2017;09:35:00;6951;7.0;35
29.08.2017;09:45:00;8580;8.4;38
29.08.2017;09:55:00;9885;9.9;36
29.08.2017;10:05:00;12125;11.9;36
29.08.2017;10:15:00;14032;14.1;36
29.08.2017;10:25:00;15716;16.7;37
29.08.2017;10:35:00;17386;19.5;38
29.08.2017;10:45:00;19060;22.6;39
29.08.2017;10:55:00;20800;26.0;40
29.08.2017;11:05:00;22415;29.7;41
29.08.2017;11:15:00;24140;33.6;42
29.08.2017;11:25:00;25543;37.8;42
29.08.2017;11:35:00;26936;42.2;43
29.08.2017;11:45:00;28193;46.9;43
29.08.2017;11:55:00;29442;51.8;44
29.08.2017;12:05:00;30755;56.8;45
29.08.2017;12:15:00;31712;62.0;45
29.08.2017;12:25:00;32812;67.4;46
29.08.2017;12:35:00;33901;73.0;46
29.08.2017;12:45:00;34767;78.8;46
29.08.2017;12:55:00;35628;84.7;47
29.08.2017;13:05:00;36470;90.8;47
29.08.2017;13:15:00;37331;96.9;48
29.08.2017;13:25:00;38063;103.2;48
29.08.2017;13:35:00;39030;109.7;49
29.08.2017;13:45:00;39591;116.3;49
29.08.2017;13:55:00;39800;122.9;49
29.08.2017;14:05:00;40136;129.7;50
29.08.2017;14:15:00;40629;136.4;50
29.08.2017;14:25:00;40945;143.2;50
29.08.2017;14:35:00;40847;150.0;50
29.08.2017;14:45:00;41005;156.8;50
29.08.2017;14:55:00;40989;163.7;50
29.08.2017;15:05:00;40907;170.5;50
29.08.2017;15:15:00;40984;177.3;50
29.08.2017;15:25:00;40646;184.1;50
29.08.2017;15:35:00;39997;190.9;49
29.08.2017;15:45:00;40152;197.5;49
29.08.2017;15:55:00;40171;204.2;49
29.08.2017;16:05:00;39795;210.9;49
29.08.2017;16:15:00;39138;217.5;49
29.08.2017;16:25:00;38693;223.9;49
29.08.2017;16:35:00;37652;230.2;48
29.08.2017;16:45:00;37238;236.4;48
29.08.2017;16:55:00;36398;242.5;48
29.08.2017;17:05:00;35127;248.4;47
29.08.2017;17:15:00;34243;254.2;46
29.08.2017;17:25:00;31615;259.6;45
29.08.2017;17:35:00;31461;264.9;45
29.08.2017;17:45:00;29998;269.9;45
29.08.2017;17:55:00;28519;274.7;44
29.08.2017;18:05:00;26869;279.2;43
29.08.2017;18:15:00;25264;283.5;42
29.08.2017;18:25:00;23377;287.5;42
29.08.2017;18:35:00;21076;291.1;41
29.08.2017;18:45:00;14946;293.9;39
29.08.2017;18:55:00;7951;295.5;39
29.08.2017;19:05:00;6044;296.6;41
29.08.2017;19:15:00;5055;297.5;39
29.08.2017;19:25:00;3104;298.1;41
29.08.2017;19:35:00;1373;298.4;42
29.08.2017;19:45:00;539;298.5;40
29.08.2017;19:55:00;277;298.6;41
29.08.2017;20:05:00;124;298.6;42
29.08.2017;20:15:00;6;298.6;41
30.08.2017;06:25:00;5;0;31
30.08.2017;06:35:00;27;0;33
30.08.2017;06:45:00;316;0;34
30.08.2017;06:55:00;681;0.1;35
30.08.2017;07:05:00;1081;0.3;35
30.08.2017;07:15:00;1662;0.5;36
30.08.2017;07:25:00;2212;0.8;36
30.08.2017;07:35:00;2790;1.3;37
30.08.2017;07:45:00;3475;1.8;39
30.08.2017;07:55:00;3782;2.4;36
30.08.2017;08:05:00;3892;3.1;38
30.08.2017;08:15:00;3750;3.7;36
30.08.2017;08:25:00;3704;4.3;37
30.08.2017;08:35:00;4040;5.0;39
30.08.2017;08:45:00;4425;5.7;37
30.08.2017;08:55:00;4614;6.5;38
30.08.2017;09:05:00;4840;7.3;36
30.08.2017;09:15:00;6614;8.3;38
30.08.2017;09:25:00;8425;9.6;36
30.08.2017;09:35:00;9175;11.2;35
30.08.2017;09:45:00;10285;12.8;38
30.08.2017;09:55:00;12137;14.8;35
30.08.2017;10:05:00;15808;17.3;36
30.08.2017;10:15:00;16882;20.1;37
30.08.2017;10:25:00;11533;22.1;35
30.08.2017;10:35:00;12631;24.2;38
30.08.2017;10:45:00;18404;27.1;38
30.08.2017;10:55:00;21707;30.7;40
30.08.2017;11:05:00;23508;34.5;41
30.08.2017;11:15:00;21668;38.2;40
30.08.2017;11:25:00;23646;42.0;41
30.08.2017;11:35:00;22210;45.8;41
30.08.2017;11:45:00;21897;49.5;41
30.08.2017;11:55:00;29793;54.0;43
30.08.2017;12:05:00;20553;58.0;41
30.08.2017;12:15:00;31101;62.7;44
30.08.2017;12:25:00;32408;67.8;44
30.08.2017;12:35:00;32566;73.1;45
30.08.2017;12:45:00;34190;78.8;46
30.08.2017;12:55:00;35061;84.3;46
30.08.2017;13:05:00;36258;90.4;47
30.08.2017;13:15:00;34729;96.2;47
30.08.2017;13:25:00;36452;102.2;48
30.08.2017;13:35:00;37871;108.4;48
30.08.2017;13:45:00;37943;114.8;48
30.08.2017;13:55:00;38086;121.1;48
30.08.2017;14:05:00;37786;127.4;48
30.08.2017;14:15:00;37534;133.7;48
30.08.2017;14:25:00;38706;140.1;49
30.08.2017;14:35:00;39439;146.7;49
30.08.2017;14:45:00;39758;153.2;49
30.08.2017;14:55:00;39630;159.9;50
30.08.2017;15:05:00;37587;166.3;48
30.08.2017;15:15:00;32257;171.8;46
30.08.2017;15:25:00;34395;176.9;45
30.08.2017;15:35:00;38980;183.4;48
30.08.2017;15:45:00;39682;189.8;48
30.08.2017;15:55:00;30051;195.5;46
30.08.2017;16:05:00;21985;199.5;42
30.08.2017;16:15:00;22289;203.0;41
30.08.2017;16:25:00;25993;207.4;43
30.08.2017;16:35:00;24945;211.6;42
30.08.2017;16:45:00;29736;216.1;44
30.08.2017;16:55:00;18101;219.9;40
30.08.2017;17:05:00;15387;222.4;39
30.08.2017;17:15:00;19900;225.5;40
30.08.2017;17:25:00;18412;228.4;39
30.08.2017;17:35:00;9778;230.1;38
30.08.2017;17:45:00;8961;231.7;38
30.08.2017;17:55:00;6279;232.9;40
30.08.2017;18:05:00;5084;233.9;38
30.08.2017;18:15:00;5647;234.8;40
30.08.2017;18:25:00;7689;235.9;38
30.08.2017;18:35:00;5426;237.4;37
30.08.2017;18:45:00;4435;238.1;40
30.08.2017;18:55:00;3254;238.7;38
30.08.2017;19:05:00;2981;239.3;40
30.08.2017;19:15:00;910;239.5;41
30.08.2017;19:25:00;424;239.6;40
30.08.2017;19:35:00;488;239.6;39
30.08.2017;19:45:00;333;239.7;41
30.08.2017;19:55:00;214;239.8;41
30.08.2017;20:05:00;7;239.8;41
31.08.2017;06:35:00;4;0;32
31.08.2017;06:45:00;0;0;33
31.08.2017;06:55:00;255;0;34
31.08.2017;07:05:00;427;0;35
31.08.2017;07:15:00;513;0.1;36
31.08.2017;07:25:00;349;0.2;36
31.08.2017;07:35:00;479;0.3;37
31.08.2017;07:45:00;1650;0.5;37
31.08.2017;07:55:00;1449;0.7;38
31.08.2017;08:05:00;583;0.9;38
31.08.2017;08:15:00;826;1.0;38
31.08.2017;08:25:00;206;1.1;39
31.08.2017;08:35:00;300;1.1;39
31.08.2017;08:45:00;403;1.2;39
31.08.2017;08:55:00;687;1.3;37
31.08.2017;09:05:00;370;1.4;39
31.08.2017;09:15:00;1016;1.5;39
31.08.2017;09:25:00;1809;1.7;39
31.08.2017;09:35:00;908;1.9;39
31.08.2017;09:45:00;993;2.1;37
31.08.2017;09:55:00;1557;2.3;39
31.08.2017;10:05:00;2940;2.7;39
31.08.2017;10:15:00;3374;3.3;36
31.08.2017;10:25:00;2341;3.7;39
31.08.2017;10:35:00;1639;4.0;39
31.08.2017;10:45:00;2569;4.4;38
31.08.2017;10:55:00;2747;4.8;38
31.08.2017;11:05:00;1804;5.1;39
31.08.2017;11:15:00;3111;5.6;39
31.08.2017;11:25:00;2522;6.1;38
31.08.2017;11:35:00;3188;6.6;39
31.08.2017;11:45:00;2575;7.0;38
31.08.2017;11:55:00;5826;7.8;38
31.08.2017;12:05:00;9687;9.5;35
31.08.2017;12:15:00;12313;11.5;37
31.08.2017;12:25:00;12087;13.6;35
31.08.2017;12:35:00;10167;15.1;38
31.08.2017;12:45:00;6712;16.4;36
31.08.2017;12:55:00;3286;17.2;38
31.08.2017;13:05:00;1668;17.5;39
31.08.2017;13:15:00;1849;17.7;37
31.08.2017;13:25:00;2300;18.1;39
31.08.2017;13:35:00;4437;18.8;38
31.08.2017;13:45:00;5643;19.7;38
31.08.2017;13:55:00;7744;21.0;36
31.08.2017;14:05:00;4268;21.8;38
31.08.2017;14:15:00;3055;22.4;38
31.08.2017;14:25:00;2604;22.9;38
31.08.2017;14:35:00;1230;23.1;39
31.08.2017;14:45:00;2174;23.4;39
31.08.2017;14:55:00;2990;23.9;37
31.08.2017;15:05:00;2197;24.3;39
31.08.2017;15:15:00;1875;24.6;39
31.08.2017;15:25:00;4088;25.3;37
31.08.2017;15:35:00;7114;26.2;38
31.08.2017;15:45:00;9182;27.6;36
31.08.2017;15:55:00;9248;29.3;35
31.08.2017;16:05:00;7468;30.9;37
31.08.2017;16:15:00;6243;31.8;38
31.08.2017;16:25:00;4239;32.7;36
31.08.2017;16:35:00;5253;33.4;38
31.08.2017;16:45:00;5219;34.4;36
31.08.2017;16:55:00;4365;35.2;38
31.08.2017;17:05:00;6006;36.1;36
31.08.2017;17:15:00;7315;37.4;38
31.08.2017;17:25:00;5630;38.3;37
31.08.2017;17:35:00;6614;39.4;37
31.08.2017;17:45:00;4158;40.2;38
31.08.2017;17:55:00;1700;40.6;39
31.08.2017;18:05:00;2066;40.9;39
31.08.2017;18:15:00;3353;41.4;37
31.08.2017;18:25:00;2556;41.9;39
31.08.2017;18:35:00;1997;42.3;39
31.08.2017;18:45:00;1068;42.5;38
31.08.2017;18:55:00;341;42.6;39
31.08.2017;19:05:00;169;42.6;39
31.08.2017;19:15:00;232;42.6;39
31.08.2017;19:25:00;277;42.7;40
31.08.2017;19:35:00;380;42.8;39
