Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
31.08.2017;19:45:00;154;42.8;38
31.08.2017;19:55:00;3;42.8;39
01.09.2017;07:15:00;6;0;32
01.09.2017;07:25:00;70;0;33
01.09.2017;07:35:00;185;0;33
01.09.2017;07:45:00;300;0;34
01.09.2017;07:55:00;337;0.1;35
01.09.2017;08:05:00;416;0.2;35
01.09.2017;08:15:00;374;0.2;36
01.09.2017;08:25:00;306;0.3;36
01.09.2017;08:35:00;406;0.3;37
01.09.2017;08:45:00;603;0.4;37
01.09.2017;08:55:00;987;0.6;37
01.09.2017;09:05:00;1045;0.7;38
01.09.2017;09:15:00;1037;0.9;38
01.09.2017;09:25:00;807;1.1;39
01.09.2017;09:35:00;993;1.2;39
01.09.2017;09:45:00;1792;1.5;36
01.09.2017;09:55:00;3052;1.9;38
01.09.2017;10:05:00;3895;2.6;39
01.09.2017;10:15:00;3804;3.2;37
01.09.2017;10:25:00;6117;4.1;38
01.09.2017;10:35:00;6887;5.1;37
01.09.2017;10:45:00;6889;6.3;36
01.09.2017;10:55:00;7624;7.5;38
01.09.2017;11:05:00;7373;8.6;37
01.09.2017;11:15:00;9289;9.9;36
01.09.2017;11:25:00;9390;11.6;38
01.09.2017;11:35:00;12947;13.4;38
01.09.2017;11:45:00;15636;15.8;36
01.09.2017;11:55:00;9000;17.6;36
01.09.2017;12:05:00;10118;19.2;35
01.09.2017;12:15:00;10946;21.1;37
01.09.2017;12:25:00;14608;23.4;35
01.09.2017;12:35:00;16500;26.1;36
01.09.2017;12:45:00;16401;28.8;36
01.09.2017;12:55:00;9652;30.7;36
01.09.2017;13:05:00;10866;32.3;36
01.09.2017;13:15:00;12706;34.3;38
01.09.2017;13:25:00;13280;36.6;35
01.09.2017;13:35:00;4767;37.9;36
01.09.2017;13:45:00;6321;38.7;38
01.09.2017;13:55:00;8524;40.1;36
01.09.2017;14:05:00;6678;41.3;36
01.09.2017;14:15:00;8414;42.6;38
01.09.2017;14:25:00;8849;44.1;36
01.09.2017;14:35:00;7389;45.4;35
01.09.2017;14:45:00;5031;46.3;38
01.09.2017;14:55:00;9991;47.6;36
01.09.2017;15:05:00;13881;50.0;35
01.09.2017;15:15:00;2038;50.8;37
01.09.2017;15:25:00;1907;51.1;38
01.09.2017;15:35:00;6268;51.9;38
01.09.2017;15:45:00;7406;53.1;37
01.09.2017;15:55:00;7980;54.4;35
01.09.2017;16:05:00;6543;55.5;38
01.09.2017;16:15:00;4792;56.3;36
01.09.2017;16:25:00;1841;56.7;38
01.09.2017;16:35:00;1306;56.9;39
01.09.2017;16:45:00;829;57.0;39
01.09.2017;16:55:00;2251;57.4;38
01.09.2017;17:05:00;2895;57.8;38
01.09.2017;17:15:00;4185;58.4;39
01.09.2017;17:25:00;5722;59.3;36
01.09.2017;17:35:00;7979;60.5;37
01.09.2017;17:45:00;9387;62.0;38
01.09.2017;17:55:00;7584;63.4;36
01.09.2017;18:05:00;5468;64.4;38
01.09.2017;18:15:00;4936;65.2;37
01.09.2017;18:25:00;2909;65.8;39
01.09.2017;18:35:00;1671;66.1;38
01.09.2017;18:45:00;283;66.2;38
01.09.2017;18:55:00;288;66.2;39
01.09.2017;19:05:00;175;66.3;39
01.09.2017;19:15:00;152;66.3;39
01.09.2017;19:25:00;156;66.3;39
01.09.2017;19:35:00;39;66.3;39
01.09.2017;19:45:00;17;66.4;39
02.09.2017;06:55:00;5;0;31
02.09.2017;07:05:00;19;0;32
02.09.2017;07:15:00;251;0;32
02.09.2017;07:25:00;436;0.1;33
02.09.2017;07:35:00;636;0.2;34
02.09.2017;07:45:00;660;0.3;35
02.09.2017;07:55:00;845;0.4;35
02.09.2017;08:05:00;1289;0.6;36
02.09.2017;08:15:00;2019;0.9;36
02.09.2017;08:25:00;2587;1.3;37
02.09.2017;08:35:00;2866;1.8;38
02.09.2017;08:45:00;3752;2.4;36
02.09.2017;08:55:00;5295;3.2;37
02.09.2017;09:05:00;6139;4.2;35
02.09.2017;09:15:00;7447;5.3;38
02.09.2017;09:25:00;7309;6.6;36
02.09.2017;09:35:00;5877;7.6;38
02.09.2017;09:45:00;4671;8.4;36
02.09.2017;09:55:00;4906;9.2;39
02.09.2017;10:05:00;6118;10.2;37
02.09.2017;10:15:00;8021;11.5;35
02.09.2017;10:25:00;11886;13.3;37
02.09.2017;10:35:00;14078;15.6;35
02.09.2017;10:45:00;11288;17.4;38
02.09.2017;10:55:00;10801;19.3;35
02.09.2017;11:05:00;8392;20.8;36
02.09.2017;11:15:00;5065;21.8;37
02.09.2017;11:25:00;7480;23.1;35
02.09.2017;11:35:00;12098;24.8;38
02.09.2017;11:45:00;13993;27.1;35
02.09.2017;11:55:00;15874;29.6;38
02.09.2017;12:05:00;16280;32.2;36
02.09.2017;12:15:00;15046;34.9;35
02.09.2017;12:25:00;5783;36.1;36
02.09.2017;12:35:00;7011;37.0;38
02.09.2017;12:45:00;16322;39.3;35
02.09.2017;12:55:00;8851;41.2;35
02.09.2017;13:05:00;14686;43.1;38
02.09.2017;13:15:00;17991;46.0;37
02.09.2017;13:25:00;17877;49.0;37
02.09.2017;13:35:00;19789;52.2;38
02.09.2017;13:45:00;18252;55.4;37
02.09.2017;13:55:00;14557;57.9;36
02.09.2017;14:05:00;8895;59.8;36
02.09.2017;14:15:00;12220;61.5;36
02.09.2017;14:25:00;15230;64.2;36
02.09.2017;14:35:00;5085;65.5;36
02.09.2017;14:45:00;2797;65.9;38
02.09.2017;14:55:00;10274;67.2;36
02.09.2017;15:05:00;17514;69.7;39
02.09.2017;15:15:00;22214;73.3;40
02.09.2017;15:25:00;22214;76.9;39
02.09.2017;15:35:00;25368;81.0;41
02.09.2017;15:45:00;26844;85.5;41
02.09.2017;15:55:00;27614;90.0;42
02.09.2017;16:05:00;27746;94.7;42
02.09.2017;16:15:00;28150;99.3;42
02.09.2017;16:25:00;26940;103.9;42
02.09.2017;16:35:00;28989;108.7;42
02.09.2017;16:45:00;28371;113.4;42
02.09.2017;16:55:00;28641;118.0;42
02.09.2017;17:05:00;30932;123.0;42
02.09.2017;17:15:00;32287;128.4;44
02.09.2017;17:25:00;29524;133.4;42
02.09.2017;17:35:00;22056;137.5;40
02.09.2017;17:45:00;10664;139.6;37
02.09.2017;17:55:00;22753;143.0;40
02.09.2017;18:05:00;27006;147.3;42
02.09.2017;18:15:00;5047;148.9;37
02.09.2017;18:25:00;4657;149.7;39
02.09.2017;18:35:00;5242;150.5;37
02.09.2017;18:45:00;7554;151.7;39
02.09.2017;18:55:00;5482;152.7;38
02.09.2017;19:05:00;4316;153.4;39
02.09.2017;19:15:00;2857;154.0;38
02.09.2017;19:25:00;562;154.2;39
02.09.2017;19:35:00;307;154.2;40
02.09.2017;19:45:00;365;154.3;40
02.09.2017;19:55:00;352;154.3;40
02.09.2017;20:05:00;166;154.4;37
03.09.2017;06:55:00;0;0;31
03.09.2017;07:05:00;0;0;32
03.09.2017;07:15:00;290;0;32
03.09.2017;07:25:00;738;0.1;33
03.09.2017;07:35:00;1777;0.3;34
03.09.2017;07:45:00;2731;0.7;35
03.09.2017;07:55:00;5761;1.5;36
03.09.2017;08:05:00;6954;2.7;38
03.09.2017;08:15:00;5003;3.6;36
03.09.2017;08:25:00;4663;4.4;38
03.09.2017;08:35:00;4896;5.2;35
03.09.2017;08:45:00;5239;6.1;38
03.09.2017;08:55:00;7652;7.2;35
03.09.2017;09:05:00;8618;8.6;36
03.09.2017;09:15:00;6886;9.7;37
03.09.2017;09:25:00;10496;11.3;35
03.09.2017;09:35:00;8289;12.8;36
03.09.2017;09:45:00;8275;14.2;38
03.09.2017;09:55:00;9486;15.6;37
03.09.2017;10:05:00;13600;17.7;35
03.09.2017;10:15:00;19159;21.1;38
03.09.2017;10:25:00;11158;23.5;35
03.09.2017;10:35:00;16126;25.7;37
03.09.2017;10:45:00;9403;28.0;35
03.09.2017;10:55:00;9583;29.6;36
03.09.2017;11:05:00;9263;31.1;38
03.09.2017;11:15:00;11221;32.8;37
03.09.2017;11:25:00;9753;34.5;35
03.09.2017;11:35:00;15990;37.4;38
03.09.2017;11:45:00;10457;39.3;37
03.09.2017;11:55:00;7688;40.7;35
03.09.2017;12:05:00;29331;43.7;42
03.09.2017;12:15:00;32055;49.6;44
03.09.2017;12:25:00;31099;55.3;43
03.09.2017;12:35:00;12803;59.4;38
03.09.2017;12:45:00;10474;61.2;37
03.09.2017;12:55:00;10538;62.8;37
03.09.2017;13:05:00;26141;66.4;41
03.09.2017;13:15:00;44914;72.9;48
03.09.2017;13:25:00;42150;80.0;48
03.09.2017;13:35:00;21879;85.4;41
03.09.2017;13:45:00;24435;89.4;40
03.09.2017;13:55:00;41812;95.5;46
03.09.2017;14:05:00;45086;103.1;50
03.09.2017;14:15:00;44515;110.5;50
03.09.2017;14:25:00;43840;117.9;50
03.09.2017;14:35:00;44667;125.3;50
03.09.2017;14:45:00;44436;132.7;50
03.09.2017;14:55:00;45284;140.2;50
03.09.2017;15:05:00;45367;147.7;50
03.09.2017;15:15:00;44513;155.2;50
03.09.2017;15:25:00;44302;162.7;50
03.09.2017;15:35:00;43537;169.9;49
03.09.2017;15:45:00;44859;177.3;50
03.09.2017;15:55:00;23294;182.9;45
03.09.2017;16:05:00;33129;186.2;43
03.09.2017;16:15:00;44147;193.6;49
03.09.2017;16:25:00;42044;200.7;48
03.09.2017;16:35:00;40269;207.5;48
03.09.2017;16:45:00;39201;214.1;47
03.09.2017;16:55:00;37665;220.4;47
03.09.2017;17:05:00;35804;226.5;46
03.09.2017;17:15:00;35142;232.4;45
03.09.2017;17:25:00;34319;238.1;45
03.09.2017;17:35:00;32562;243.6;44
03.09.2017;17:45:00;31080;248.9;44
03.09.2017;17:55:00;29130;253.8;43
03.09.2017;18:05:00;27280;258.5;42
03.09.2017;18:15:00;24624;262.7;41
03.09.2017;18:25:00;23639;266.7;41
03.09.2017;18:35:00;15243;269.6;38
03.09.2017;18:45:00;8075;271.2;38
03.09.2017;18:55:00;1927;271.7;41
03.09.2017;19:05:00;1434;272.0;41
03.09.2017;19:15:00;1421;272.2;39
03.09.2017;19:25:00;1751;272.5;41
03.09.2017;19:35:00;1312;272.7;41
03.09.2017;19:45:00;562;272.8;41
03.09.2017;19:55:00;236;272.9;39
03.09.2017;20:05:00;46;272.9;40
04.09.2017;06:35:00;7;0;25
04.09.2017;06:45:00;64;0;31
04.09.2017;06:55:00;355;0;32
04.09.2017;07:05:00;698;0.1;33
04.09.2017;07:15:00;1141;0.3;34
04.09.2017;07:25:00;1922;0.6;35
04.09.2017;07:35:00;2784;1.0;35
04.09.2017;07:45:00;3086;1.5;36
04.09.2017;07:55:00;3027;2.0;37
04.09.2017;08:05:00;3285;2.5;39
04.09.2017;08:15:00;3934;3.2;35
04.09.2017;08:25:00;4123;3.9;37
04.09.2017;08:35:00;4556;4.6;37
04.09.2017;08:45:00;4854;5.4;36
04.09.2017;08:55:00;5969;6.3;37
04.09.2017;09:05:00;6120;7.4;37
04.09.2017;09:15:00;6223;8.4;35
04.09.2017;09:25:00;6449;9.5;38
04.09.2017;09:35:00;7526;10.7;35
04.09.2017;09:45:00;8143;12.0;37
04.09.2017;09:55:00;10106;13.6;38
04.09.2017;10:05:00;12365;15.6;34
04.09.2017;10:15:00;13963;17.9;38
04.09.2017;10:25:00;16060;20.4;36
04.09.2017;10:35:00;16856;23.3;37
04.09.2017;10:45:00;20341;26.5;38
04.09.2017;10:55:00;20057;29.7;38
04.09.2017;11:05:00;24192;33.5;40
04.09.2017;11:15:00;22605;37.3;40
04.09.2017;11:25:00;26262;41.6;42
04.09.2017;11:35:00;27537;46.1;42
04.09.2017;11:45:00;28923;50.9;43
04.09.2017;11:55:00;30338;55.9;43
04.09.2017;12:05:00;31742;61.1;44
04.09.2017;12:15:00;32724;66.5;44
04.09.2017;12:25:00;35822;72.3;45
04.09.2017;12:35:00;33461;77.9;44
04.09.2017;12:45:00;36335;83.9;45
04.09.2017;12:55:00;37754;90.2;46
04.09.2017;13:05:00;38012;96.6;47
04.09.2017;13:15:00;38799;103.0;47
04.09.2017;13:25:00;41000;109.7;48
04.09.2017;13:35:00;42754;116.8;49
04.09.2017;13:45:00;41867;124.0;49
04.09.2017;13:55:00;36461;130.1;46
04.09.2017;14:05:00;48115;137.8;51
04.09.2017;14:15:00;33894;144.4;46
04.09.2017;14:25:00;34437;150.2;45
04.09.2017;14:35:00;24858;154.8;42
04.09.2017;14:45:00;36093;160.1;45
04.09.2017;14:55:00;43398;166.7;48
04.09.2017;15:05:00;43564;173.6;48
04.09.2017;15:15:00;38965;180.6;49
04.09.2017;15:25:00;36734;187.2;47
04.09.2017;15:35:00;23273;192.3;42
04.09.2017;15:45:00;31321;197.3;44
04.09.2017;15:55:00;28615;202.1;43
04.09.2017;16:05:00;34751;207.6;45
04.09.2017;16:15:00;40420;213.9;47
04.09.2017;16:25:00;29729;220.1;44
04.09.2017;16:35:00;26951;224.8;42
04.09.2017;16:45:00;13946;227.3;39
04.09.2017;16:55:00;12047;229.4;38
04.09.2017;17:05:00;12927;231.5;38
04.09.2017;17:15:00;15928;233.8;39
04.09.2017;17:25:00;12632;236.2;37
04.09.2017;17:35:00;10361;238.0;39
04.09.2017;17:45:00;5899;239.2;38
04.09.2017;17:55:00;4448;240.0;40
04.09.2017;18:05:00;3662;240.6;38
04.09.2017;18:15:00;3221;241.1;40
04.09.2017;18:25:00;3191;241.7;38
04.09.2017;18:35:00;2632;242.1;39
04.09.2017;18:45:00;3150;242.6;40
04.09.2017;18:55:00;2876;243.1;37
04.09.2017;19:05:00;1894;243.5;39
04.09.2017;19:15:00;1172;243.7;40
04.09.2017;19:25:00;1021;243.9;40
04.09.2017;19:35:00;480;244.0;38
04.09.2017;19:45:00;218;244.0;39
04.09.2017;19:55:00;5;244.0;39
05.09.2017;06:55:00;11;0;31
05.09.2017;07:05:00;282;0;32
05.09.2017;07:15:00;538;0.1;33
05.09.2017;07:25:00;745;0.2;34
05.09.2017;07:35:00;1000;0.3;34
05.09.2017;07:45:00;1959;0.6;35
05.09.2017;07:55:00;3003;1.1;35
05.09.2017;08:05:00;3278;1.6;36
05.09.2017;08:15:00;3967;2.2;38
05.09.2017;08:25:00;4647;3.0;34
05.09.2017;08:35:00;4698;3.8;37
05.09.2017;08:45:00;5953;4.7;35
05.09.2017;08:55:00;6682;5.8;38
05.09.2017;09:05:00;7865;7.0;35
05.09.2017;09:15:00;6481;8.1;38
05.09.2017;09:25:00;9531;9.6;38
05.09.2017;09:35:00;8959;11.1;35
05.09.2017;09:45:00;10051;12.8;35
05.09.2017;09:55:00;6340;14.0;38
05.09.2017;10:05:00;10677;15.5;35
05.09.2017;10:15:00;13344;17.6;37
05.09.2017;10:25:00;17920;20.3;36
05.09.2017;10:35:00;11391;22.9;35
05.09.2017;10:45:00;18342;25.4;39
05.09.2017;10:55:00;20227;28.7;39
05.09.2017;11:05:00;21820;32.2;39
05.09.2017;11:15:00;23334;36.0;40
05.09.2017;11:25:00;24911;40.1;41
05.09.2017;11:35:00;27097;44.5;42
05.09.2017;11:45:00;28149;49.3;43
05.09.2017;11:55:00;29501;54.1;43
05.09.2017;12:05:00;30462;59.1;43
05.09.2017;12:15:00;31638;64.4;44
05.09.2017;12:25:00;32695;69.7;44
05.09.2017;12:35:00;34186;75.3;45
05.09.2017;12:45:00;35211;81.1;45
05.09.2017;12:55:00;35520;87.0;46
05.09.2017;13:05:00;35405;92.5;45
05.09.2017;13:15:00;38116;98.8;47
05.09.2017;13:25:00;38313;105.2;47
05.09.2017;13:35:00;36038;111.3;46
05.09.2017;13:45:00;39196;117.8;47
05.09.2017;13:55:00;38377;124.3;47
05.09.2017;14:05:00;37181;130.7;47
05.09.2017;14:15:00;40535;137.2;48
05.09.2017;14:25:00;40519;144.0;48
05.09.2017;14:35:00;41123;150.7;48
05.09.2017;14:45:00;40397;157.4;47
05.09.2017;14:55:00;41840;164.4;49
05.09.2017;15:05:00;42284;171.4;48
05.09.2017;15:15:00;41351;178.1;48
05.09.2017;15:25:00;41260;184.9;48
05.09.2017;15:35:00;37395;191.0;46
05.09.2017;15:45:00;39650;197.8;47
05.09.2017;15:55:00;40485;204.5;48
05.09.2017;16:05:00;38432;211.0;47
05.09.2017;16:15:00;38050;217.4;47
05.09.2017;16:25:00;34379;223.1;45
05.09.2017;16:35:00;37241;228.6;45
05.09.2017;16:45:00;39314;234.9;47
05.09.2017;16:55:00;38579;241.3;47
05.09.2017;17:05:00;35624;247.3;46
05.09.2017;17:15:00;34022;253.0;45
05.09.2017;17:25:00;32688;258.5;45
05.09.2017;17:35:00;29044;263.6;43
05.09.2017;17:45:00;29813;268.7;43
05.09.2017;17:55:00;27777;273.4;43
05.09.2017;18:05:00;24891;277.7;41
05.09.2017;18:15:00;22834;281.6;40
05.09.2017;18:25:00;20890;285.1;40
05.09.2017;18:35:00;12555;287.6;38
05.09.2017;18:45:00;7259;288.9;39
05.09.2017;18:55:00;3430;289.7;38
05.09.2017;19:05:00;1501;290.1;41
05.09.2017;19:15:00;2402;290.4;41
05.09.2017;19:25:00;713;290.6;38
05.09.2017;19:35:00;451;290.7;40
05.09.2017;19:45:00;189;290.7;41
05.09.2017;19:55:00;0;290.7;40
05.09.2017;20:05:00;1;290.7;40
06.09.2017;07:00:00;18;0;32
06.09.2017;07:20:00;357;0;33
06.09.2017;07:30:00;472;0.1;34
06.09.2017;07:40:00;650;0.2;34
06.09.2017;07:50:00;343;0.2;35
06.09.2017;08:00:00;399;0.3;35
06.09.2017;08:10:00;553;0.4;36
06.09.2017;08:20:00;1084;0.6;36
06.09.2017;08:30:00;1451;0.8;37
06.09.2017;08:40:00;2586;1.1;37
06.09.2017;08:50:00;3730;1.7;39
06.09.2017;09:00:00;4254;2.3;35
06.09.2017;09:10:00;8572;3.6;37
06.09.2017;09:20:00;4445;4.4;36
06.09.2017;09:30:00;6521;5.4;38
06.09.2017;09:40:00;8373;6.7;37
06.09.2017;09:50:00;8870;8.2;35
06.09.2017;10:00:00;10972;10.1;35
06.09.2017;10:10:00;15150;12.4;37
06.09.2017;10:20:00;17980;15.3;36
06.09.2017;10:30:00;16397;18.3;37
06.09.2017;10:40:00;12410;20.6;36
06.09.2017;10:50:00;14391;22.9;36
06.09.2017;11:00:00;7126;24.2;36
06.09.2017;11:10:00;7608;25.5;36
06.09.2017;11:20:00;15045;27.8;37
06.09.2017;11:30:00;14451;30.1;35
06.09.2017;11:40:00;21660;33.1;40
06.09.2017;11:50:00;16041;37.0;38
06.09.2017;12:00:00;36159;42.6;45
06.09.2017;12:10:00;28580;48.5;44
06.09.2017;12:20:00;34491;54.0;44
06.09.2017;12:30:00;21278;58.7;41
06.09.2017;12:40:00;26404;62.5;41
06.09.2017;12:50:00;19340;66.5;39
06.09.2017;13:00:00;10997;68.6;37
06.09.2017;13:10:00;9599;70.3;38
06.09.2017;13:20:00;16808;72.4;38
06.09.2017;13:30:00;27158;77.0;43
06.09.2017;13:40:00;31307;81.4;43
06.09.2017;13:50:00;34541;87.4;44
06.09.2017;14:00:00;44043;93.6;48
06.09.2017;14:10:00;22371;98.6;42
06.09.2017;14:20:00;27468;102.8;43
06.09.2017;14:30:00;18174;107.1;40
06.09.2017;14:40:00;15545;109.8;38
06.09.2017;14:50:00;30694;113.9;42
06.09.2017;15:00:00;26758;118.8;41
06.09.2017;15:10:00;33834;124.6;45
06.09.2017;15:20:00;13835;126.9;38
06.09.2017;15:30:00;16443;129.6;38
06.09.2017;15:40:00;14301;131.9;37
06.09.2017;15:50:00;31184;136.2;42
06.09.2017;16:00:00;19762;139.4;39
06.09.2017;16:10:00;23050;143.0;40
06.09.2017;16:20:00;16693;145.6;37
06.09.2017;16:30:00;17805;148.9;37
06.09.2017;16:40:00;39395;154.5;45
06.09.2017;16:50:00;36548;160.0;45
06.09.2017;17:00:00;40004;166.7;46
06.09.2017;17:10:00;35235;172.2;44
06.09.2017;17:20:00;9932;175.8;38
06.09.2017;17:30:00;7970;177.3;40
06.09.2017;17:40:00;11911;180.4;37
06.09.2017;17:50:00;24347;183.8;40
06.09.2017;18:00:00;18337;187.0;39
06.09.2017;18:10:00;18073;189.5;37
06.09.2017;18:20:00;9769;191.2;38
06.09.2017;18:30:00;5239;192.2;37
06.09.2017;18:40:00;4847;193.1;39
06.09.2017;18:50:00;3645;193.7;37
06.09.2017;19:00:00;3212;194.2;39
06.09.2017;19:10:00;1937;194.6;40
06.09.2017;19:20:00;1174;194.9;37
06.09.2017;19:30:00;504;195.0;39
06.09.2017;19:40:00;255;195.0;40
06.09.2017;19:50:00;85;195.0;40
06.09.2017;20:00:00;5;195.0;39
07.09.2017;06:55:00;5;0;31
07.09.2017;07:05:00;172;0;32
07.09.2017;07:15:00;378;0;33
07.09.2017;07:25:00;610;0.1;34
07.09.2017;07:35:00;934;0.2;34
07.09.2017;07:45:00;1315;0.5;35
07.09.2017;07:55:00;1516;0.7;35
07.09.2017;08:05:00;1684;1.0;36
07.09.2017;08:15:00;2399;1.3;36
07.09.2017;08:25:00;3425;1.9;38
07.09.2017;08:35:00;4065;2.5;36
07.09.2017;08:45:00;4408;3.2;36
07.09.2017;08:55:00;6245;4.2;37
07.09.2017;09:05:00;7384;5.4;38
07.09.2017;09:15:00;8167;6.7;35
07.09.2017;09:25:00;7060;7.9;38
07.09.2017;09:35:00;9303;9.3;38
07.09.2017;09:45:00;10671;11.1;35
07.09.2017;09:55:00;11507;12.9;36
07.09.2017;10:05:00;12917;15.0;38
07.09.2017;10:15:00;12559;17.2;35
07.09.2017;10:25:00;13111;19.4;36
07.09.2017;10:35:00;13887;21.7;38
07.09.2017;10:45:00;14630;24.0;35
07.09.2017;10:55:00;16358;26.8;35
07.09.2017;11:05:00;19609;29.9;36
07.09.2017;11:15:00;21369;33.4;38
07.09.2017;11:25:00;16960;36.9;38
07.09.2017;11:35:00;13891;39.2;35
07.09.2017;11:45:00;20073;43.1;39
07.09.2017;11:55:00;10092;45.1;35
07.09.2017;12:05:00;6156;46.2;38
07.09.2017;12:15:00;7083;47.3;38
07.09.2017;12:25:00;8784;48.7;36
07.09.2017;12:35:00;8819;50.2;36
07.09.2017;12:45:00;7636;51.5;38
07.09.2017;12:55:00;8381;52.9;36
07.09.2017;13:05:00;8401;54.3;35
07.09.2017;13:15:00;10668;55.9;38
07.09.2017;13:25:00;13800;58.1;36
07.09.2017;13:35:00;16663;60.7;37
07.09.2017;13:45:00;19681;63.8;37
07.09.2017;13:55:00;23616;67.6;39
07.09.2017;14:05:00;41727;73.3;46
07.09.2017;14:15:00;37677;79.2;45
07.09.2017;14:25:00;41033;86.0;47
07.09.2017;14:35:00;43638;92.9;48
07.09.2017;14:45:00;37722;99.6;47
07.09.2017;14:55:00;42683;106.7;48
07.09.2017;15:05:00;32843;111.6;43
07.09.2017;15:15:00;15932;115.6;39
07.09.2017;15:25:00;45483;121.0;47
07.09.2017;15:35:00;24162;126.3;42
07.09.2017;15:45:00;33683;130.3;43
07.09.2017;15:55:00;42981;137.1;47
07.09.2017;16:05:00;32548;142.6;44
07.09.2017;16:15:00;35855;148.5;45
07.09.2017;16:25:00;17362;153.0;40
07.09.2017;16:35:00;16177;156.8;39
07.09.2017;16:45:00;25921;161.2;41
07.09.2017;16:55:00;33212;166.7;44
07.09.2017;17:05:00;32268;172.3;44
07.09.2017;17:15:00;30309;177.4;43
07.09.2017;17:25:00;28720;182.2;42
07.09.2017;17:35:00;26792;186.8;42
07.09.2017;17:45:00;24839;191.0;41
07.09.2017;17:55:00;23240;195.0;40
07.09.2017;18:05:00;20932;198.5;40
07.09.2017;18:15:00;19440;201.8;39
07.09.2017;18:25:00;14988;204.5;37
07.09.2017;18:35:00;8708;206.3;38
07.09.2017;18:45:00;5832;207.3;37
07.09.2017;18:55:00;4698;208.1;39
07.09.2017;19:05:00;3731;208.8;38
07.09.2017;19:15:00;2735;209.3;39
07.09.2017;19:25:00;1876;209.6;40
07.09.2017;19:35:00;1108;209.9;40
07.09.2017;19:45:00;433;210.0;38
07.09.2017;19:55:00;162;210.0;39
08.09.2017;07:05:00;225;0;31
08.09.2017;07:15:00;422;0;33
08.09.2017;07:25:00;695;0.1;33
08.09.2017;07:35:00;1180;0.3;34
08.09.2017;07:45:00;1974;0.6;35
08.09.2017;07:55:00;2730;1.0;35
08.09.2017;08:05:00;2925;1.5;36
08.09.2017;08:15:00;4488;2.2;38
08.09.2017;08:25:00;5060;3.0;35
08.09.2017;08:35:00;5080;3.9;37
08.09.2017;08:45:00;5280;4.7;35
08.09.2017;08:55:00;6889;5.8;38
08.09.2017;09:05:00;7213;7.0;36
08.09.2017;09:15:00;7795;8.3;36
08.09.2017;09:25:00;9124;9.7;38
08.09.2017;09:45:00;11496;13.2;35
08.09.2017;09:55:00;15320;15.5;37
08.09.2017;10:05:00;13534;17.9;35
08.09.2017;10:15:00;13678;20.2;36
08.09.2017;10:25:00;15662;22.6;39
08.09.2017;10:35:00;13366;25.3;35
08.09.2017;10:45:00;19399;28.3;37
08.09.2017;10:55:00;24274;32.1;40
08.09.2017;11:05:00;25891;35.6;40
08.09.2017;11:15:00;26180;40.3;41
08.09.2017;11:25:00;29811;44.8;42
08.09.2017;11:35:00;16276;47.9;38
08.09.2017;11:45:00;21105;50.8;37
08.09.2017;11:55:00;26735;54.9;41
08.09.2017;12:05:00;28961;59.7;42
08.09.2017;12:15:00;34674;65.4;45
08.09.2017;12:25:00;35274;71.3;45
08.09.2017;12:35:00;33462;77.3;45
08.09.2017;12:45:00;34411;82.4;44
08.09.2017;12:55:00;30181;88.1;44
08.09.2017;13:05:00;21395;92.0;40
08.09.2017;13:15:00;33130;96.7;43
08.09.2017;13:25:00;35813;102.1;45
08.09.2017;13:35:00;21001;107.0;40
08.09.2017;13:45:00;36835;112.6;45
08.09.2017;13:55:00;35762;118.6;45
08.09.2017;14:05:00;33840;123.9;44
08.09.2017;14:15:00;34896;130.1;45
08.09.2017;14:25:00;38783;136.3;46
08.09.2017;14:35:00;38551;142.6;47
08.09.2017;14:45:00;37462;148.8;46
08.09.2017;14:55:00;32277;154.5;44
08.09.2017;15:05:00;35052;160.3;45
08.09.2017;15:15:00;32701;165.9;44
08.09.2017;15:25:00;31835;171.7;44
08.09.2017;15:35:00;32848;177.0;44
08.09.2017;15:45:00;31794;182.5;44
08.09.2017;15:55:00;32836;187.8;44
08.09.2017;16:05:00;28123;192.8;42
08.09.2017;16:15:00;31357;197.8;43
08.09.2017;16:25:00;25737;202.3;41
08.09.2017;16:35:00;26345;206.7;41
08.09.2017;16:45:00;29996;211.4;42
08.09.2017;16:55:00;33085;216.8;43
08.09.2017;17:05:00;30346;222.1;43
08.09.2017;17:15:00;22733;226.2;40
08.09.2017;17:25:00;24836;230.3;41
08.09.2017;17:35:00;21284;234.2;40
08.09.2017;17:45:00;18102;237.5;38
08.09.2017;17:55:00;16304;240.3;37
08.09.2017;18:05:00;16426;242.9;36
08.09.2017;18:15:00;17156;245.8;37
08.09.2017;18:25:00;11092;247.9;36
08.09.2017;18:35:00;7968;249.4;36
08.09.2017;18:45:00;5970;250.5;39
08.09.2017;18:55:00;4630;251.3;37
08.09.2017;19:05:00;3612;252.0;39
08.09.2017;19:15:00;2656;252.4;39
08.09.2017;19:25:00;1707;252.8;38
08.09.2017;19:35:00;824;252.9;39
08.09.2017;19:45:00;308;253.0;39
08.09.2017;19:55:00;25;253.0;39
09.09.2017;07:00:00;0;0;31
09.09.2017;07:10:00;265;0;32
09.09.2017;07:20:00;961;0.1;33
09.09.2017;07:30:00;1674;0.4;34
09.09.2017;07:40:00;2467;0.8;34
09.09.2017;07:50:00;2087;1.2;35
09.09.2017;08:00:00;1313;1.4;35
09.09.2017;08:10:00;1067;1.6;36
09.09.2017;08:20:00;927;1.7;36
09.09.2017;08:30:00;789;1.9;37
09.09.2017;08:40:00;1037;2.0;37
09.09.2017;08:50:00;775;2.2;38
09.09.2017;09:00:00;758;2.3;38
09.09.2017;09:10:00;972;2.4;39
09.09.2017;09:20:00;1465;2.7;39
09.09.2017;09:30:00;4310;3.2;36
09.09.2017;09:40:00;9170;4.5;37
09.09.2017;09:50:00;10735;6.3;38
09.09.2017;10:00:00;8494;7.6;37
09.09.2017;10:10:00;6668;8.9;35
09.09.2017;10:20:00;4327;9.7;38
09.09.2017;10:30:00;2452;10.2;38
09.09.2017;10:40:00;2916;10.6;37
09.09.2017;10:50:00;2767;11.1;38
09.09.2017;11:00:00;2502;11.5;39
09.09.2017;11:10:00;1862;11.8;38
09.09.2017;11:20:00;2829;12.2;37
09.09.2017;11:30:00;5450;13.0;38
09.09.2017;11:40:00;5693;13.9;36
09.09.2017;11:50:00;4391;14.8;38
09.09.2017;12:00:00;4670;15.6;37
09.09.2017;12:10:00;11888;17.0;37
09.09.2017;12:20:00;6919;18.3;37
09.09.2017;12:30:00;6357;19.3;37
09.09.2017;12:40:00;6474;20.4;38
09.09.2017;12:50:00;6255;21.4;35
09.09.2017;13:00:00;6691;22.6;38
09.09.2017;13:10:00;4917;23.4;37
09.09.2017;13:20:00;7747;24.6;37
09.09.2017;13:30:00;6483;25.7;37
09.09.2017;13:40:00;12221;27.6;35
09.09.2017;13:50:00;7973;29.2;38
09.09.2017;14:00:00;6942;30.3;35
09.09.2017;14:10:00;7267;31.6;38
09.09.2017;14:20:00;7121;32.8;37
09.09.2017;14:30:00;7220;33.9;35
09.09.2017;14:40:00;6233;35.0;38
09.09.2017;14:50:00;4576;35.8;36
09.09.2017;15:00:00;5016;36.6;38
09.09.2017;15:10:00;4492;37.4;36
09.09.2017;15:20:00;4979;38.2;38
09.09.2017;15:30:00;4504;38.9;35
09.09.2017;15:40:00;5205;39.8;38
09.09.2017;15:50:00;4450;40.6;36
09.09.2017;16:00:00;4258;41.3;38
09.09.2017;16:10:00;4338;42.0;37
09.09.2017;16:20:00;2859;42.5;37
09.09.2017;16:30:00;4686;43.2;38
09.09.2017;16:40:00;4015;44.0;36
09.09.2017;16:50:00;4298;44.7;38
09.09.2017;17:00:00;3483;45.3;36
09.09.2017;17:10:00;4009;45.9;38
09.09.2017;17:20:00;3441;46.5;39
09.09.2017;17:30:00;2927;47.1;37
09.09.2017;17:40:00;2687;47.5;38
09.09.2017;17:50:00;2150;47.9;38
09.09.2017;18:00:00;1960;48.2;38
09.09.2017;18:10:00;2116;48.5;37
09.09.2017;18:20:00;1644;48.8;38
09.09.2017;18:30:00;1652;49.1;38
09.09.2017;18:40:00;1401;49.4;39
09.09.2017;18:50:00;1270;49.6;36
09.09.2017;19:00:00;1018;49.8;38
09.09.2017;19:10:00;613;49.9;38
09.09.2017;19:20:00;288;49.9;38
09.09.2017;19:30:00;165;50.0;39
09.09.2017;19:40:00;7;50.0;38
10.09.2017;07:05:00;9;0;30
10.09.2017;07:15:00;0;0;31
10.09.2017;07:25:00;318;0;31
10.09.2017;07:35:00;478;0.1;32
10.09.2017;07:45:00;667;0.2;33
10.09.2017;07:55:00;741;0.3;34
10.09.2017;08:05:00;861;0.4;34
10.09.2017;08:15:00;736;0.6;35
10.09.2017;08:25:00;790;0.7;35
10.09.2017;08:35:00;1057;0.8;35
10.09.2017;08:45:00;1210;1.0;36
10.09.2017;08:55:00;1639;1.3;36
10.09.2017;09:05:00;2438;1.6;37
10.09.2017;09:15:00;2679;2.1;38
10.09.2017;09:25:00;3471;2.6;35
10.09.2017;09:35:00;4334;3.3;37
10.09.2017;09:45:00;6645;4.3;37
10.09.2017;09:55:00;7914;5.7;38
10.09.2017;10:05:00;8641;7.0;36
10.09.2017;10:15:00;9021;8.5;35
10.09.2017;10:25:00;8680;10.0;37
10.09.2017;10:35:00;7834;11.3;37
10.09.2017;10:45:00;11230;12.9;35
10.09.2017;10:55:00;12578;15.0;35
10.09.2017;11:05:00;13503;17.0;38
10.09.2017;11:15:00;15858;19.7;35
10.09.2017;11:25:00;16344;22.4;35
10.09.2017;11:35:00;20151;25.5;36
10.09.2017;11:45:00;19239;29.0;37
10.09.2017;11:55:00;20622;32.2;37
10.09.2017;12:05:00;24133;36.1;39
10.09.2017;12:15:00;22652;40.1;39
10.09.2017;12:25:00;22630;43.9;39
10.09.2017;12:35:00;15354;46.9;36
10.09.2017;12:45:00;11378;49.0;37
10.09.2017;12:55:00;16520;51.4;36
10.09.2017;13:05:00;16624;54.2;35
10.09.2017;13:15:00;8867;56.0;37
10.09.2017;13:25:00;13077;57.8;35
10.09.2017;13:35:00;15781;60.3;38
10.09.2017;13:45:00;14744;62.8;36
10.09.2017;13:55:00;16457;65.7;36
10.09.2017;14:05:00;19076;68.8;37
10.09.2017;14:15:00;19241;71.9;37
10.09.2017;14:25:00;17569;74.9;36
10.09.2017;14:35:00;15744;77.6;35
10.09.2017;14:45:00;16367;80.3;35
10.09.2017;14:55:00;18124;83.2;36
10.09.2017;15:05:00;16172;86.0;35
10.09.2017;15:15:00;14481;88.5;35
10.09.2017;15:25:00;14326;90.9;36
10.09.2017;15:35:00;15145;93.3;37
10.09.2017;15:45:00;17575;96.2;37
10.09.2017;15:55:00;15829;98.9;35
10.09.2017;16:05:00;14642;101.3;38
10.09.2017;16:15:00;13660;103.7;34
10.09.2017;16:25:00;11659;105.7;37
10.09.2017;16:35:00;10340;107.4;38
10.09.2017;16:45:00;11000;109.3;36
10.09.2017;16:55:00;11413;111.3;35
10.09.2017;17:05:00;12813;113.3;38
10.09.2017;17:15:00;8543;114.8;37
10.09.2017;17:25:00;7443;116.0;35
10.09.2017;17:35:00;6464;117.1;38
10.09.2017;17:45:00;6361;118.2;37
10.09.2017;17:55:00;6375;119.3;36
10.09.2017;18:05:00;6804;120.4;38
10.09.2017;18:15:00;4049;121.2;36
10.09.2017;18:25:00;13209;122.6;38
10.09.2017;18:35:00;7802;124.0;37
10.09.2017;18:45:00;2589;124.4;38
10.09.2017;18:55:00;2356;124.8;38
10.09.2017;19:05:00;2218;125.2;37
10.09.2017;19:15:00;2223;125.6;38
10.09.2017;19:25:00;1669;125.9;38
10.09.2017;19:35:00;611;126.1;39
10.09.2017;19:45:00;199;126.1;39
10.09.2017;19:55:00;12;126.1;38
11.09.2017;06:55:00;0;0;29
11.09.2017;07:05:00;235;0;31
11.09.2017;07:15:00;558;0.1;32
11.09.2017;07:25:00;813;0.2;33
11.09.2017;07:35:00;1077;0.4;33
11.09.2017;07:45:00;1617;0.6;34
11.09.2017;07:55:00;2473;1.0;34
11.09.2017;08:05:00;2722;1.4;35
11.09.2017;08:15:00;2398;1.8;36
11.09.2017;08:25:00;1956;2.2;37
11.09.2017;08:35:00;1852;2.5;38
11.09.2017;08:45:00;2944;2.9;38
11.09.2017;08:55:00;2850;3.3;37
11.09.2017;09:05:00;2634;3.8;36
11.09.2017;09:15:00;3691;4.3;37
11.09.2017;09:25:00;7575;5.4;35
11.09.2017;09:35:00;12161;7.3;37
11.09.2017;09:45:00;11172;9.2;38
11.09.2017;09:55:00;12773;11.2;37
11.09.2017;10:05:00;12251;13.2;36
11.09.2017;10:15:00;13193;15.4;35
11.09.2017;10:25:00;14551;17.6;38
11.09.2017;10:35:00;11592;19.7;37
11.09.2017;10:45:00;12573;21.7;35
11.09.2017;10:55:00;20013;24.9;38
11.09.2017;11:05:00;27390;29.3;41
11.09.2017;11:15:00;20718;33.3;39
11.09.2017;11:25:00;29322;37.5;41
11.09.2017;11:35:00;33071;43.5;44
11.09.2017;11:45:00;21672;48.7;41
11.09.2017;11:55:00;15407;51.2;36
11.09.2017;12:05:00;33660;56.4;43
11.09.2017;12:15:00;20591;61.7;41
11.09.2017;12:25:00;5279;63.0;38
11.09.2017;12:35:00;9120;64.3;39
11.09.2017;12:45:00;20284;67.8;39
11.09.2017;12:55:00;15118;70.4;36
11.09.2017;13:05:00;9921;72.4;37
11.09.2017;13:15:00;11096;74.1;36
11.09.2017;13:25:00;13032;76.2;38
11.09.2017;13:35:00;23092;79.4;38
11.09.2017;13:45:00;3513;80.6;36
11.09.2017;13:55:00;5841;81.4;38
11.09.2017;14:05:00;4778;82.2;36
11.09.2017;14:15:00;3736;82.9;38
11.09.2017;14:25:00;5433;83.7;38
11.09.2017;14:35:00;5912;84.7;37
11.09.2017;14:45:00;3354;85.5;37
11.09.2017;14:55:00;1918;85.8;38
11.09.2017;15:05:00;1953;86.1;38
11.09.2017;15:15:00;2317;86.5;39
11.09.2017;15:25:00;3369;87.0;36
11.09.2017;15:35:00;4752;87.8;38
11.09.2017;15:45:00;9603;89.2;35
11.09.2017;15:55:00;12686;91.1;37
11.09.2017;16:05:00;12665;93.1;38
11.09.2017;16:15:00;11188;95.1;35
11.09.2017;16:25:00;12521;97.1;35
11.09.2017;16:35:00;9935;98.9;38
11.09.2017;16:45:00;12666;101.0;37
11.09.2017;16:55:00;10877;102.9;35
11.09.2017;17:05:00;10745;104.7;35
11.09.2017;17:15:00;11067;106.4;37
11.09.2017;17:25:00;2901;107.1;37
11.09.2017;17:35:00;862;107.3;38
11.09.2017;17:45:00;1511;107.5;38
11.09.2017;17:55:00;6760;108.6;36
11.09.2017;18:05:00;10174;110.4;36
11.09.2017;18:15:00;10063;112.0;38
11.09.2017;18:25:00;2056;112.6;37
11.09.2017;18:35:00;1106;112.8;38
11.09.2017;18:55:00;735;113.1;38
11.09.2017;19:05:00;961;113.3;38
11.09.2017;19:15:00;1845;113.6;39
11.09.2017;19:25:00;1777;113.9;37
11.09.2017;19:35:00;558;114.0;38
11.09.2017;19:45:00;113;114.1;38
12.09.2017;07:05:00;2;0;29
12.09.2017;07:15:00;168;0;30
12.09.2017;07:25:00;416;0;32
12.09.2017;07:35:00;900;0.2;32
12.09.2017;07:45:00;1195;0.3;33
12.09.2017;07:55:00;1591;0.6;34
12.09.2017;08:05:00;1746;0.9;34
12.09.2017;08:15:00;1750;1.2;35
12.09.2017;08:25:00;3542;1.6;35
12.09.2017;08:35:00;6074;2.5;38
12.09.2017;08:45:00;7347;3.8;36
12.09.2017;08:55:00;8368;5.1;36
12.09.2017;09:05:00;7646;6.5;38
12.09.2017;09:15:00;5926;7.4;35
12.09.2017;09:25:00;6508;8.3;38
12.09.2017;09:35:00;9596;9.8;36
12.09.2017;09:45:00;8246;11.3;35
12.09.2017;09:55:00;9391;12.9;36
12.09.2017;10:05:00;9818;14.7;37
12.09.2017;10:15:00;13725;16.8;38
12.09.2017;10:25:00;26527;20.9;40
12.09.2017;10:35:00;20180;24.5;39
12.09.2017;10:45:00;13282;27.1;35
12.09.2017;10:55:00;16605;29.6;37
12.09.2017;11:05:00;16646;32.8;36
12.09.2017;11:15:00;17170;35.2;39
12.09.2017;11:25:00;32444;39.7;42
12.09.2017;11:35:00;12219;42.4;35
12.09.2017;11:45:00;7395;44.0;37
12.09.2017;11:55:00;13173;45.6;38
12.09.2017;12:05:00;24633;50.0;40
12.09.2017;12:15:00;18964;53.5;37
12.09.2017;12:25:00;4974;54.6;36
12.09.2017;12:35:00;7381;55.8;38
12.09.2017;12:45:00;9638;57.6;36
12.09.2017;12:55:00;18483;60.3;38
12.09.2017;13:05:00;22668;65.4;40
12.09.2017;13:15:00;25136;69.1;39
12.09.2017;13:25:00;40400;74.5;44
12.09.2017;13:35:00;40282;80.9;46
12.09.2017;13:45:00;42321;87.9;47
12.09.2017;13:55:00;45090;95.3;48
12.09.2017;14:05:00;9587;98.0;38
12.09.2017;14:15:00;25853;101.1;41
12.09.2017;14:25:00;17039;103.8;37
12.09.2017;14:35:00;8346;106.9;36
12.09.2017;14:45:00;8464;108.2;39
12.09.2017;14:55:00;18092;110.7;36
12.09.2017;15:05:00;35737;115.0;41
12.09.2017;15:15:00;44830;122.4;48
12.09.2017;15:25:00;43838;129.7;48
12.09.2017;15:35:00;35747;136.4;46
12.09.2017;15:45:00;6850;138.0;39
12.09.2017;15:55:00;7964;139.6;38
12.09.2017;16:05:00;4745;140.3;40
12.09.2017;16:15:00;24922;143.9;41
12.09.2017;16:25:00;25198;147.2;39
12.09.2017;16:35:00;42712;153.2;46
12.09.2017;16:45:00;22117;158.5;41
12.09.2017;16:55:00;38460;164.8;46
12.09.2017;17:05:00;36023;170.9;45
12.09.2017;17:15:00;34806;176.7;44
12.09.2017;17:25:00;32696;182.4;43
12.09.2017;17:35:00;31832;187.7;43
12.09.2017;17:45:00;22864;191.5;39
12.09.2017;17:55:00;22705;195.3;39
12.09.2017;18:05:00;11918;197.8;37
12.09.2017;18:15:00;14655;200.9;37
12.09.2017;18:25:00;3755;202.2;38
12.09.2017;18:35:00;1101;202.5;40
12.09.2017;18:45:00;1119;202.7;40
12.09.2017;18:55:00;1588;202.9;40
12.09.2017;19:05:00;1411;203.2;38
12.09.2017;19:15:00;1185;203.4;39
12.09.2017;19:25:00;313;203.5;40
12.09.2017;19:35:00;135;203.5;40
13.09.2017;06:45:00;0;0;15
13.09.2017;06:55:00;16;0;30
13.09.2017;07:05:00;154;0;31
13.09.2017;07:15:00;447;0;32
13.09.2017;07:25:00;711;0.1;33
13.09.2017;07:35:00;1163;0.3;33
13.09.2017;07:45:00;1771;0.6;34
13.09.2017;07:55:00;2508;1.0;34
13.09.2017;08:05:00;2863;1.4;35
13.09.2017;08:15:00;3373;2.0;37
13.09.2017;08:25:00;5224;2.7;39
13.09.2017;08:35:00;4846;3.6;35
13.09.2017;08:45:00;5370;4.5;38
13.09.2017;08:55:00;5558;5.4;35
13.09.2017;09:05:00;7233;6.5;38
13.09.2017;09:15:00;7370;7.7;37
13.09.2017;09:25:00;8812;9.2;35
13.09.2017;09:35:00;9837;10.7;36
13.09.2017;09:45:00;10086;12.5;38
13.09.2017;09:55:00;14979;14.6;38
13.09.2017;10:05:00;18576;17.6;36
13.09.2017;10:15:00;14422;20.4;35
13.09.2017;10:25:00;13235;22.7;37
13.09.2017;10:35:00;16739;25.0;38
13.09.2017;10:45:00;14096;27.7;35
13.09.2017;10:55:00;21398;30.7;39
13.09.2017;11:05:00;9852;32.9;35
13.09.2017;11:15:00;6369;34.0;38
13.09.2017;11:25:00;11063;35.7;35
13.09.2017;11:35:00;16663;38.4;37
13.09.2017;11:45:00;17055;41.4;36
13.09.2017;11:55:00;10330;43.4;37
13.09.2017;12:05:00;13708;45.5;35
13.09.2017;12:15:00;11133;47.6;36
13.09.2017;12:25:00;11534;49.4;38
13.09.2017;12:35:00;8511;51.0;36
13.09.2017;12:45:00;8194;52.3;36
13.09.2017;12:55:00;8991;53.7;38
13.09.2017;13:05:00;7306;54.9;36
13.09.2017;13:15:00;11272;56.7;35
13.09.2017;13:25:00;14320;58.9;37
13.09.2017;13:35:00;17855;61.3;39
13.09.2017;13:45:00;15425;64.1;35
13.09.2017;13:55:00;20343;67.1;39
13.09.2017;14:05:00;17395;70.2;36
13.09.2017;14:15:00;16879;73.2;36
13.09.2017;14:25:00;18027;76.1;35
13.09.2017;14:35:00;15726;79.1;35
13.09.2017;14:45:00;15515;81.6;38
13.09.2017;14:55:00;12467;83.9;35
13.09.2017;15:05:00;15209;86.3;36
13.09.2017;15:15:00;9255;88.2;37
13.09.2017;15:25:00;5889;89.2;35
13.09.2017;15:35:00;5848;90.3;38
13.09.2017;15:45:00;5875;91.2;36
13.09.2017;15:55:00;4808;92.1;38
13.09.2017;16:05:00;4873;92.8;36
13.09.2017;16:15:00;5556;93.7;38
13.09.2017;16:25:00;4215;94.5;36
13.09.2017;16:35:00;2640;95.0;37
13.09.2017;16:45:00;2892;95.5;39
13.09.2017;16:55:00;2099;95.9;36
13.09.2017;17:05:00;2212;96.3;37
13.09.2017;17:15:00;1566;96.6;38
13.09.2017;17:25:00;1156;96.8;38
13.09.2017;17:35:00;3193;97.2;38
13.09.2017;17:45:00;4730;98.0;37
13.09.2017;17:55:00;6251;98.9;37
13.09.2017;18:05:00;12781;100.4;38
13.09.2017;18:15:00;20713;103.5;37
13.09.2017;18:25:00;3938;104.3;36
13.09.2017;18:35:00;2587;104.9;37
13.09.2017;18:45:00;2699;105.3;38
13.09.2017;18:55:00;1655;105.6;39
13.09.2017;19:05:00;1339;105.8;36
13.09.2017;19:15:00;868;106.0;38
13.09.2017;19:25:00;330;106.1;38
13.09.2017;19:35:00;181;106.1;38
13.09.2017;19:45:00;10;106.1;38
14.09.2017;06:55:00;5;0;29
14.09.2017;07:05:00;149;0;30
14.09.2017;07:15:00;328;0;31
14.09.2017;07:25:00;492;0.1;32
14.09.2017;07:35:00;652;0.2;33
14.09.2017;07:45:00;784;0.3;33
14.09.2017;07:55:00;906;0.5;34
14.09.2017;08:05:00;1003;0.6;34
14.09.2017;08:15:00;1085;0.8;35
14.09.2017;08:25:00;1168;1.0;35
14.09.2017;08:35:00;1968;1.3;36
14.09.2017;08:45:00;2500;1.8;37
14.09.2017;08:55:00;3391;2.3;38
14.09.2017;09:05:00;6769;3.3;35
14.09.2017;09:15:00;5734;4.4;38
14.09.2017;09:25:00;6150;5.4;36
14.09.2017;09:35:00;10990;6.9;36
14.09.2017;09:45:00;6330;8.4;37
14.09.2017;09:55:00;3714;9.2;36
14.09.2017;10:05:00;3972;9.8;36
14.09.2017;10:15:00;2659;10.5;38
14.09.2017;10:25:00;3838;11.0;37
14.09.2017;10:35:00;4191;11.6;36
14.09.2017;10:45:00;3220;12.1;38
14.09.2017;10:55:00;10433;13.4;36
14.09.2017;11:05:00;3661;14.1;36
14.09.2017;11:15:00;5474;15.0;36
14.09.2017;11:25:00;2768;15.5;37
14.09.2017;11:35:00;3278;16.1;38
14.09.2017;11:45:00;3550;16.6;38
14.09.2017;11:55:00;2736;17.1;36
14.09.2017;12:05:00;3379;17.6;37
14.09.2017;12:15:00;5483;18.5;36
14.09.2017;12:25:00;3239;19.1;37
14.09.2017;12:35:00;3426;19.7;38
14.09.2017;12:45:00;2870;20.2;36
14.09.2017;12:55:00;2769;20.7;37
14.09.2017;13:05:00;2798;21.1;38
14.09.2017;13:15:00;2519;21.6;39
14.09.2017;13:25:00;3376;22.1;36
14.09.2017;13:35:00;3640;22.7;37
14.09.2017;13:45:00;2815;23.2;39
14.09.2017;13:55:00;2150;23.6;36
14.09.2017;14:05:00;3758;24.1;37
14.09.2017;14:15:00;3575;24.7;39
14.09.2017;14:25:00;8146;25.8;36
14.09.2017;14:35:00;6603;27.0;35
14.09.2017;14:45:00;7698;28.4;38
14.09.2017;14:55:00;8234;29.6;37
14.09.2017;15:05:00;12822;31.5;35
14.09.2017;15:15:00;7969;33.3;34
14.09.2017;15:25:00;4867;34.0;37
14.09.2017;15:35:00;9003;35.4;35
14.09.2017;15:45:00;11065;37.1;38
14.09.2017;15:55:00;10927;38.8;37
14.09.2017;16:05:00;12870;41.6;35
14.09.2017;16:15:00;12986;43.7;37
14.09.2017;16:25:00;10014;45.2;38
14.09.2017;16:35:00;19916;47.9;36
14.09.2017;16:45:00;40601;54.9;46
14.09.2017;16:55:00;38441;61.5;45
14.09.2017;17:05:00;35803;67.6;44
14.09.2017;17:15:00;35348;73.5;44
14.09.2017;17:25:00;33741;79.2;43
14.09.2017;17:35:00;31905;84.6;43
14.09.2017;17:45:00;29865;89.6;42
14.09.2017;17:55:00;27894;94.3;41
14.09.2017;18:05:00;25649;98.4;40
14.09.2017;18:15:00;18567;101.8;38
14.09.2017;18:25:00;4859;103.2;37
14.09.2017;18:35:00;2876;103.7;39
14.09.2017;18:45:00;3003;104.2;39
14.09.2017;18:55:00;1570;104.5;39
14.09.2017;19:05:00;702;104.7;38
14.09.2017;19:15:00;403;104.7;39
14.09.2017;19:25:00;1010;104.9;39
14.09.2017;19:35:00;304;104.9;39
14.09.2017;19:45:00;88;105.0;39
15.09.2017;06:55:00;4;0;28
15.09.2017;07:05:00;88;0;30
15.09.2017;07:15:00;332;0;31
15.09.2017;07:25:00;531;0.1;32
15.09.2017;07:35:00;724;0.2;33
15.09.2017;07:45:00;898;0.3;33
15.09.2017;07:55:00;1049;0.5;34
15.09.2017;08:05:00;1189;0.7;34
15.09.2017;08:15:00;1398;0.9;34
15.09.2017;08:25:00;1700;1.2;35
15.09.2017;08:35:00;1874;1.5;36
15.09.2017;08:45:00;2074;1.8;37
15.09.2017;08:55:00;2459;2.2;37
15.09.2017;09:05:00;2693;2.7;38
15.09.2017;09:15:00;2746;3.1;39
15.09.2017;09:25:00;3340;3.7;35
15.09.2017;09:35:00;4342;4.3;37
15.09.2017;09:45:00;5730;5.2;35
15.09.2017;09:55:00;7408;6.4;38
15.09.2017;10:05:00;9258;7.8;36
15.09.2017;10:15:00;11247;9.6;35
15.09.2017;10:25:00;13315;11.7;36
15.09.2017;10:35:00;15334;14.2;38
15.09.2017;10:45:00;17251;17.0;36
15.09.2017;10:55:00;19128;20.1;36
15.09.2017;11:05:00;21254;23.6;37
15.09.2017;11:15:00;23412;27.4;39
15.09.2017;11:25:00;26110;31.6;40
15.09.2017;11:35:00;28425;36.3;41
15.09.2017;11:45:00;31746;41.3;42
15.09.2017;11:55:00;13520;43.7;35
15.09.2017;12:05:00;36934;48.0;44
15.09.2017;12:15:00;20226;51.9;39
15.09.2017;12:25:00;16906;55.2;37
15.09.2017;12:35:00;17655;58.1;36
15.09.2017;12:45:00;14950;60.7;35
15.09.2017;12:55:00;16077;63.2;37
15.09.2017;13:05:00;14735;65.9;35
15.09.2017;13:15:00;17038;68.6;37
15.09.2017;13:25:00;23207;72.6;40
15.09.2017;13:35:00;49242;79.3;49
15.09.2017;13:45:00;14976;81.9;36
15.09.2017;13:55:00;13547;84.2;36
15.09.2017;14:05:00;16017;86.7;36
15.09.2017;14:15:00;31562;91.8;43
15.09.2017;14:25:00;16532;94.6;36
15.09.2017;14:35:00;15977;97.0;38
15.09.2017;14:45:00;17798;100.6;38
15.09.2017;14:55:00;22649;105.3;40
15.09.2017;15:05:00;35563;111.6;45
15.09.2017;15:15:00;29134;117.8;44
15.09.2017;15:25:00;29263;122.3;42
15.09.2017;15:35:00;27161;126.5;41
15.09.2017;15:45:00;31590;131.9;42
15.09.2017;15:55:00;40104;138.5;46
15.09.2017;16:05:00;40500;145.0;46
15.09.2017;16:15:00;36191;151.1;44
15.09.2017;16:25:00;34723;157.3;44
15.09.2017;16:35:00;34382;163.1;43
15.09.2017;16:45:00;36313;168.8;44
15.09.2017;16:55:00;31190;174.4;43
15.09.2017;17:05:00;34278;179.9;43
15.09.2017;17:15:00;34019;185.6;44
15.09.2017;17:25:00;31463;190.9;43
15.09.2017;17:35:00;28100;195.8;41
15.09.2017;17:45:00;16541;199.7;38
15.09.2017;17:55:00;22289;203.4;39
15.09.2017;18:05:00;21023;207.4;39
15.09.2017;18:15:00;12705;209.9;36
15.09.2017;18:25:00;6231;211.1;38
15.09.2017;18:35:00;4993;212.0;38
15.09.2017;18:45:00;4753;212.8;39
15.09.2017;18:55:00;2673;213.4;40
15.09.2017;19:05:00;2185;213.7;37
15.09.2017;19:15:00;1874;214.1;39
15.09.2017;19:25:00;501;214.2;39
15.09.2017;19:35:00;205;214.3;39
15.09.2017;19:45:00;117;214.3;39
16.09.2017;07:00:00;3;0;29
16.09.2017;07:10:00;16;0;30
16.09.2017;07:20:00;374;0;31
16.09.2017;07:30:00;775;0.1;32
16.09.2017;07:40:00;1280;0.3;32
16.09.2017;07:50:00;1887;0.6;33
16.09.2017;08:00:00;2155;0.9;34
16.09.2017;08:10:00;2884;1.4;34
16.09.2017;08:20:00;3274;1.9;36
16.09.2017;08:30:00;3883;2.5;37
16.09.2017;08:40:00;4987;3.3;38
16.09.2017;08:50:00;5775;4.3;36
16.09.2017;09:00:00;7038;5.4;36
16.09.2017;09:10:00;9225;6.8;38
16.09.2017;09:20:00;10983;8.6;37
16.09.2017;09:30:00;12233;10.6;36
16.09.2017;09:40:00;12944;12.7;35
16.09.2017;09:50:00;13974;14.9;36
16.09.2017;10:00:00;10512;17.0;37
16.09.2017;10:10:00;12949;19.0;35
16.09.2017;10:20:00;12788;21.1;35
16.09.2017;10:30:00;14743;23.4;37
16.09.2017;10:40:00;17785;26.3;36
16.09.2017;10:50:00;18155;29.3;36
16.09.2017;11:00:00;20276;32.6;37
16.09.2017;11:10:00;21366;36.1;38
16.09.2017;11:20:00;23392;39.9;39
16.09.2017;11:30:00;25302;44.0;40
16.09.2017;11:40:00;27556;48.5;41
16.09.2017;11:50:00;18205;52.0;37
16.09.2017;12:00:00;24069;55.9;39
16.09.2017;12:10:00;18855;59.2;37
16.09.2017;12:20:00;18385;62.3;36
16.09.2017;12:30:00;18684;65.4;36
16.09.2017;12:40:00;36704;70.9;43
16.09.2017;12:50:00;15140;74.7;37
16.09.2017;13:00:00;18343;77.7;36
16.09.2017;13:10:00;34206;82.2;41
16.09.2017;13:20:00;29901;87.7;42
16.09.2017;13:30:00;16925;90.7;37
16.09.2017;13:40:00;28544;94.5;39
16.09.2017;13:50:00;46439;101.8;48
16.09.2017;14:00:00;43394;108.5;46
16.09.2017;14:10:00;34575;115.1;46
16.09.2017;14:20:00;48770;121.8;49
16.09.2017;14:30:00;40660;127.9;45
16.09.2017;14:40:00;42980;134.4;47
16.09.2017;14:50:00;44559;141.8;48
16.09.2017;15:00:00;24179;146.5;41
16.09.2017;15:10:00;49052;154.7;50
16.09.2017;15:20:00;47767;162.2;50
16.09.2017;15:30:00;25601;166.2;41
16.09.2017;15:40:00;13643;168.3;39
16.09.2017;15:50:00;46170;173.7;46
16.09.2017;16:00:00;40833;180.6;47
16.09.2017;16:10:00;39875;187.3;46
16.09.2017;16:20:00;38541;193.8;46
16.09.2017;16:30:00;6538;195.1;40
16.09.2017;16:40:00;7533;196.4;39
16.09.2017;16:50:00;8252;197.8;40
16.09.2017;17:00:00;23372;200.5;38
16.09.2017;17:10:00;34180;206.4;44
16.09.2017;17:20:00;10373;209.7;36
16.09.2017;17:30:00;28088;212.9;42
16.09.2017;17:40:00;8350;214.6;37
16.09.2017;17:50:00;6249;215.7;39
16.09.2017;18:00:00;2951;216.4;38
16.09.2017;18:10:00;1870;216.7;39
16.09.2017;18:20:00;1305;217.0;40
16.09.2017;18:30:00;948;217.1;40
16.09.2017;18:40:00;392;217.2;39
16.09.2017;18:50:00;188;217.3;39
16.09.2017;19:00:00;15;217.3;39
17.09.2017;07:05:00;13;0;29
17.09.2017;07:15:00;158;0;30
17.09.2017;07:25:00;335;0;31
17.09.2017;07:35:00;791;0.1;32
17.09.2017;07:45:00;1672;0.4;33
17.09.2017;07:55:00;2562;0.7;33
17.09.2017;08:05:00;2631;1.2;34
17.09.2017;08:15:00;3469;1.8;35
17.09.2017;08:25:00;4728;2.5;37
17.09.2017;08:35:00;5722;3.4;37
17.09.2017;08:45:00;7275;4.5;37
17.09.2017;08:55:00;7549;5.9;35
17.09.2017;09:05:00;9195;7.5;35
17.09.2017;09:15:00;6067;8.5;37
17.09.2017;09:25:00;8678;9.9;35
17.09.2017;09:35:00;10105;11.5;36
17.09.2017;09:45:00;10198;13.2;38
17.09.2017;09:55:00;11834;15.1;38
17.09.2017;10:05:00;11574;17.0;38
17.09.2017;10:15:00;12663;19.0;37
17.09.2017;10:25:00;13698;20.9;37
17.09.2017;10:35:00;15720;23.6;35
17.09.2017;10:45:00;14823;26.0;38
17.09.2017;10:55:00;12489;28.6;35
17.09.2017;11:05:00;11218;30.6;35
17.09.2017;11:15:00;14357;32.6;38
17.09.2017;11:25:00;10923;34.4;37
17.09.2017;11:35:00;14324;36.4;38
17.09.2017;11:45:00;35329;41.6;43
17.09.2017;11:55:00;9941;44.6;35
17.09.2017;12:05:00;40752;50.5;45
17.09.2017;12:15:00;9857;53.7;35
17.09.2017;12:25:00;38487;58.7;45
17.09.2017;12:35:00;28406;63.7;42
17.09.2017;12:45:00;38566;69.2;45
17.09.2017;12:55:00;38227;75.5;45
17.09.2017;13:05:00;37692;81.8;45
17.09.2017;13:15:00;39057;88.2;46
17.09.2017;13:25:00;26368;92.0;41
17.09.2017;13:35:00;23183;95.3;39
17.09.2017;13:45:00;43875;101.9;47
17.09.2017;13:55:00;12249;104.0;37
17.09.2017;14:05:00;16012;107.1;38
17.09.2017;14:15:00;31480;111.3;42
17.09.2017;14:25:00;11942;113.7;36
17.09.2017;14:35:00;46255;120.5;47
17.09.2017;14:45:00;12904;122.8;37
17.09.2017;14:55:00;36808;126.8;43
17.09.2017;15:05:00;45443;134.2;48
17.09.2017;15:15:00;44555;141.6;48
17.09.2017;15:25:00;15810;144.9;38
17.09.2017;15:35:00;11475;147.0;38
17.09.2017;15:45:00;12671;149.0;38
17.09.2017;15:55:00;25329;152.4;39
17.09.2017;16:05:00;10500;154.8;36
17.09.2017;16:15:00;8176;156.3;37
17.09.2017;16:25:00;6093;157.3;39
17.09.2017;16:35:00;6471;158.4;37
17.09.2017;16:45:00;2822;159.0;39
17.09.2017;16:55:00;3685;159.5;39
17.09.2017;17:05:00;3798;160.2;38
17.09.2017;17:15:00;4117;160.8;39
17.09.2017;17:25:00;25478;163.5;38
17.09.2017;17:35:00;36032;169.9;44
17.09.2017;17:45:00;29931;175.1;42
17.09.2017;17:55:00;27186;179.7;41
17.09.2017;18:05:00;12186;182.5;36
17.09.2017;18:15:00;3037;183.1;38
17.09.2017;18:25:00;2986;183.6;39
17.09.2017;18:35:00;2984;184.1;39
17.09.2017;18:45:00;2009;184.4;37
17.09.2017;18:55:00;1409;184.7;39
17.09.2017;19:05:00;1125;184.9;39
17.09.2017;19:15:00;468;185.0;39
17.09.2017;19:25:00;152;185.0;39
17.09.2017;19:35:00;5;185.0;38
18.09.2017;07:05:00;4;0;28
18.09.2017;07:15:00;75;0;30
18.09.2017;07:25:00;350;0;31
18.09.2017;07:35:00;465;0.1;32
18.09.2017;07:45:00;569;0.2;32
18.09.2017;07:55:00;1082;0.3;33
18.09.2017;08:05:00;776;0.5;33
18.09.2017;08:15:00;2074;0.8;34
18.09.2017;08:25:00;4784;1.5;35
18.09.2017;08:35:00;3560;2.2;37
18.09.2017;08:45:00;5456;3.0;38
18.09.2017;08:55:00;6419;3.9;36
18.09.2017;09:05:00;7652;5.2;35
18.09.2017;09:15:00;6341;6.3;37
18.09.2017;09:25:00;4493;7.0;37
18.09.2017;09:35:00;4182;7.7;36
18.09.2017;09:45:00;6844;8.7;38
18.09.2017;09:55:00;6985;9.9;36
18.09.2017;10:05:00;10803;11.5;35
18.09.2017;10:15:00;11269;13.2;37
18.09.2017;10:25:00;11920;15.0;38
18.09.2017;10:35:00;7853;16.5;37
18.09.2017;10:45:00;6173;17.4;38
18.09.2017;10:55:00;19535;20.1;38
18.09.2017;11:05:00;24610;23.9;39
18.09.2017;11:15:00;30266;28.3;41
18.09.2017;11:25:00;27167;32.7;41
18.09.2017;11:35:00;29903;37.0;41
18.09.2017;11:45:00;28461;41.8;41
18.09.2017;11:55:00;23644;46.2;40
18.09.2017;12:05:00;7248;47.6;36
18.09.2017;12:15:00;34858;51.8;43
18.09.2017;12:25:00;35192;57.6;44
18.09.2017;12:35:00;37968;63.4;44
18.09.2017;12:45:00;45944;70.6;48
18.09.2017;12:55:00;18172;74.5;39
18.09.2017;13:05:00;10846;77.5;37
18.09.2017;13:15:00;6863;78.8;39
18.09.2017;13:25:00;7952;79.9;38
18.09.2017;13:35:00;13035;82.0;36
18.09.2017;13:45:00;18315;84.9;36
18.09.2017;13:55:00;19477;88.1;37
18.09.2017;14:05:00;14898;90.7;36
18.09.2017;14:15:00;19684;93.7;38
18.09.2017;14:25:00;17737;96.9;36
18.09.2017;14:35:00;36667;102.1;43
18.09.2017;14:45:00;34962;108.3;44
18.09.2017;14:55:00;29139;112.9;41
18.09.2017;15:05:00;24719;117.4;40
18.09.2017;15:15:00;20923;121.0;39
18.09.2017;15:25:00;22235;124.6;39
18.09.2017;15:35:00;28586;129.1;41
18.09.2017;15:45:00;25787;133.7;40
18.09.2017;15:55:00;24856;137.8;39
18.09.2017;16:05:00;28050;143.3;42
18.09.2017;16:15:00;22357;147.4;39
18.09.2017;16:25:00;22130;150.9;38
18.09.2017;16:35:00;17824;154.1;37
18.09.2017;16:45:00;43591;160.0;46
18.09.2017;16:55:00;8198;161.9;36
18.09.2017;17:05:00;27538;166.1;42
18.09.2017;17:15:00;24618;168.7;41
18.09.2017;17:25:00;32247;174.1;42
18.09.2017;17:35:00;10208;176.5;36
18.09.2017;17:45:00;8725;178.1;37
18.09.2017;17:55:00;9959;179.7;38
18.09.2017;18:05:00;9362;181.4;37
18.09.2017;18:15:00;4226;182.2;39
18.09.2017;18:25:00;3572;182.8;37
18.09.2017;18:35:00;2552;183.3;38
18.09.2017;18:45:00;2113;183.7;39
18.09.2017;19:05:00;863;184.2;38
