Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
18.09.2017;19:15:00;438;184.3;39
18.09.2017;19:25:00;194;184.3;39
18.09.2017;19:35:00;0;184.3;38
19.09.2017;07:15:00;2;0;29
19.09.2017;07:25:00;63;0;30
19.09.2017;07:35:00;230;0;31
19.09.2017;07:45:00;431;0.1;32
19.09.2017;07:55:00;836;0.2;32
19.09.2017;08:05:00;998;0.3;33
19.09.2017;08:15:00;1612;0.6;33
19.09.2017;08:25:00;2014;0.9;34
19.09.2017;08:35:00;2784;1.3;34
19.09.2017;08:45:00;3408;1.8;36
19.09.2017;08:55:00;3248;2.4;37
19.09.2017;09:05:00;3407;2.9;39
19.09.2017;09:15:00;4330;3.6;34
19.09.2017;09:25:00;6734;4.6;38
19.09.2017;09:35:00;9928;6.2;36
19.09.2017;09:45:00;10626;7.9;35
19.09.2017;09:55:00;13122;9.9;35
19.09.2017;10:05:00;17116;12.7;37
19.09.2017;10:15:00;16105;15.3;38
19.09.2017;10:25:00;15650;17.9;35
19.09.2017;10:35:00;17568;20.8;37
19.09.2017;10:45:00;17057;23.6;35
19.09.2017;10:55:00;16253;26.5;36
19.09.2017;11:05:00;16673;29.2;35
19.09.2017;11:15:00;18093;32.1;35
19.09.2017;11:25:00;17786;35.1;35
19.09.2017;11:35:00;19400;38.2;35
19.09.2017;11:45:00;16333;41.1;34
19.09.2017;11:55:00;26111;44.9;39
19.09.2017;12:05:00;25822;49.9;41
19.09.2017;12:15:00;23233;54.2;39
19.09.2017;12:25:00;35682;59.2;43
19.09.2017;12:35:00;22227;63.3;38
19.09.2017;12:45:00;39923;68.3;44
19.09.2017;12:55:00;29542;74.5;43
19.09.2017;13:05:00;14011;77.9;36
19.09.2017;13:15:00;17145;80.9;36
19.09.2017;13:25:00;19117;84.0;36
19.09.2017;13:35:00;19314;87.2;37
19.09.2017;13:45:00;29526;91.4;40
19.09.2017;13:55:00;14909;94.9;37
19.09.2017;14:05:00;7565;96.2;37
19.09.2017;14:15:00;11664;98.0;36
19.09.2017;14:25:00;15296;100.4;36
19.09.2017;14:35:00;15941;103.1;35
19.09.2017;14:45:00;14969;105.7;38
19.09.2017;14:55:00;9030;107.5;36
19.09.2017;15:05:00;8651;109.1;35
19.09.2017;15:15:00;5342;110.0;37
19.09.2017;15:25:00;14868;111.9;36
19.09.2017;15:35:00;17696;115.0;36
19.09.2017;15:45:00;42908;121.0;46
19.09.2017;15:55:00;44590;127.3;46
19.09.2017;16:05:00;42345;134.4;47
19.09.2017;16:15:00;41087;141.3;46
19.09.2017;16:25:00;34660;147.6;44
19.09.2017;16:35:00;19298;152.4;39
19.09.2017;16:45:00;13349;154.9;37
19.09.2017;16:55:00;15352;157.3;38
19.09.2017;17:05:00;16482;159.9;36
19.09.2017;17:15:00;20423;163.5;37
19.09.2017;17:25:00;39325;168.7;43
19.09.2017;17:35:00;7862;171.1;36
19.09.2017;17:45:00;9882;172.8;37
19.09.2017;17:55:00;2998;173.6;38
19.09.2017;18:05:00;493;173.7;39
19.09.2017;18:15:00;153;173.7;39
19.09.2017;18:25:00;0;173.7;39
19.09.2017;19:05:00;16;173.8;37
19.09.2017;19:25:00;5;173.8;37
20.09.2017;07:15:00;16;0;29
20.09.2017;07:25:00;251;0;30
20.09.2017;07:35:00;272;0;31
20.09.2017;07:45:00;360;0.1;32
20.09.2017;07:55:00;462;0.2;33
20.09.2017;08:05:00;877;0.3;33
20.09.2017;08:15:00;1465;0.5;34
20.09.2017;08:35:00;2336;1.2;34
20.09.2017;08:45:00;2875;1.7;36
20.09.2017;08:55:00;4115;2.3;37
20.09.2017;09:05:00;5140;3.1;37
20.09.2017;09:15:00;6161;4.1;37
20.09.2017;09:25:00;5998;5.0;38
20.09.2017;09:35:00;8408;6.4;38
20.09.2017;09:45:00;9396;8.0;35
20.09.2017;09:55:00;9516;9.5;35
20.09.2017;10:05:00;8357;10.9;38
20.09.2017;10:15:00;10486;12.5;37
20.09.2017;10:25:00;12013;14.7;35
20.09.2017;10:35:00;9443;16.4;36
20.09.2017;10:45:00;12027;18.1;38
20.09.2017;10:55:00;16096;20.7;35
20.09.2017;11:05:00;14420;23.0;36
20.09.2017;11:15:00;16300;25.7;35
20.09.2017;11:25:00;4568;26.7;36
20.09.2017;11:35:00;5736;27.6;38
20.09.2017;11:45:00;9765;29.1;36
20.09.2017;11:55:00;14663;31.4;35
20.09.2017;12:05:00;32123;35.9;41
20.09.2017;12:15:00;9614;37.7;36
20.09.2017;12:25:00;10036;39.4;35
20.09.2017;12:35:00;7335;40.7;38
20.09.2017;12:45:00;10203;42.3;37
20.09.2017;12:55:00;11819;44.2;35
20.09.2017;13:05:00;13010;46.1;35
20.09.2017;13:15:00;23781;49.0;40
20.09.2017;13:25:00;36820;54.8;43
20.09.2017;13:35:00;39612;61.4;45
20.09.2017;13:45:00;39809;68.1;46
20.09.2017;13:55:00;40140;74.7;46
20.09.2017;14:05:00;41372;81.6;46
20.09.2017;14:15:00;36131;87.9;45
20.09.2017;14:25:00;45217;95.4;48
20.09.2017;14:35:00;48262;102.7;49
20.09.2017;14:45:00;34627;109.7;46
20.09.2017;14:55:00;21842;115.8;42
20.09.2017;15:05:00;32340;120.9;43
20.09.2017;15:15:00;45919;126.6;47
20.09.2017;15:25:00;42334;134.1;47
20.09.2017;15:35:00;44250;141.8;48
20.09.2017;15:45:00;37899;148.7;46
20.09.2017;15:55:00;8173;150.2;40
20.09.2017;16:05:00;5913;151.4;40
20.09.2017;16:15:00;8105;152.7;41
20.09.2017;16:25:00;6422;153.9;40
20.09.2017;16:35:00;8899;155.2;38
20.09.2017;16:45:00;22272;158.0;39
20.09.2017;16:55:00;34805;162.5;42
20.09.2017;17:05:00;11252;165.3;36
20.09.2017;17:15:00;7981;167.2;37
20.09.2017;17:25:00;3634;168.0;39
20.09.2017;17:35:00;3682;168.6;37
20.09.2017;17:45:00;3042;169.1;39
20.09.2017;17:55:00;2938;169.6;39
20.09.2017;18:05:00;3547;170.1;37
20.09.2017;18:15:00;6661;171.2;38
20.09.2017;18:25:00;3222;171.8;38
20.09.2017;18:35:00;2906;172.3;39
20.09.2017;18:45:00;2944;172.8;37
20.09.2017;18:55:00;2184;173.2;38
20.09.2017;19:05:00;892;173.4;39
20.09.2017;19:15:00;353;173.5;39
20.09.2017;19:25:00;211;173.5;39
20.09.2017;19:35:00;12;173.5;39
21.09.2017;07:05:00;6;0;28
21.09.2017;07:25:00;224;0;30
21.09.2017;07:35:00;535;0.1;31
21.09.2017;07:45:00;1009;0.2;32
21.09.2017;07:55:00;1636;0.4;32
21.09.2017;08:05:00;2048;0.8;33
21.09.2017;08:15:00;3246;1.3;33
21.09.2017;08:25:00;4003;1.9;35
21.09.2017;08:35:00;4040;2.6;37
21.09.2017;08:45:00;3469;3.2;38
21.09.2017;08:55:00;4583;3.9;36
21.09.2017;09:05:00;5923;4.8;37
21.09.2017;09:15:00;5909;5.8;36
21.09.2017;09:25:00;7929;7.0;38
21.09.2017;09:35:00;7682;8.3;36
21.09.2017;09:45:00;9994;9.9;35
21.09.2017;09:55:00;12051;11.8;37
21.09.2017;10:05:00;13604;13.8;38
21.09.2017;10:15:00;15306;16.3;38
21.09.2017;10:25:00;18207;19.3;36
21.09.2017;10:35:00;12861;21.4;38
21.09.2017;10:45:00;17207;24.1;35
21.09.2017;10:55:00;18238;27.2;35
21.09.2017;11:05:00;16979;30.1;35
21.09.2017;11:15:00;21135;33.5;38
21.09.2017;11:25:00;22763;37.2;38
21.09.2017;11:35:00;24410;41.2;39
21.09.2017;11:45:00;26004;45.5;40
21.09.2017;11:55:00;27484;50.0;41
21.09.2017;12:05:00;28832;54.7;41
21.09.2017;12:15:00;29937;59.7;42
21.09.2017;12:25:00;31174;64.8;42
21.09.2017;12:35:00;32349;70.1;42
21.09.2017;12:45:00;33401;75.6;43
21.09.2017;12:55:00;34596;81.4;43
21.09.2017;13:05:00;35624;87.3;44
21.09.2017;13:15:00;36662;93.3;44
21.09.2017;13:25:00;37498;99.5;45
21.09.2017;13:35:00;38190;105.9;45
21.09.2017;13:45:00;38795;112.3;46
21.09.2017;13:55:00;39196;118.8;46
21.09.2017;14:05:00;39536;125.4;46
21.09.2017;14:15:00;39792;132.0;46
21.09.2017;14:25:00;39954;138.7;46
21.09.2017;14:35:00;40111;145.4;46
21.09.2017;14:45:00;40144;152.1;46
21.09.2017;14:55:00;40236;158.7;46
21.09.2017;15:05:00;40444;165.5;47
21.09.2017;15:15:00;40197;172.2;46
21.09.2017;15:25:00;40147;178.9;46
21.09.2017;15:35:00;40437;185.6;47
21.09.2017;15:45:00;39957;192.3;46
21.09.2017;15:55:00;39526;198.9;46
21.09.2017;16:05:00;38698;205.4;46
21.09.2017;16:15:00;37180;211.6;45
21.09.2017;16:25:00;36854;217.8;45
21.09.2017;16:35:00;35816;223.7;44
21.09.2017;16:45:00;34822;229.6;44
21.09.2017;16:55:00;33557;235.2;43
21.09.2017;17:05:00;32193;240.7;43
21.09.2017;17:15:00;30945;245.9;42
21.09.2017;17:25:00;29371;250.8;42
21.09.2017;17:35:00;28007;255.6;41
21.09.2017;17:45:00;25924;260.0;41
21.09.2017;17:55:00;20612;263.8;39
21.09.2017;18:05:00;10882;266.0;37
21.09.2017;18:15:00;9321;267.5;38
21.09.2017;18:25:00;7358;268.8;39
21.09.2017;18:35:00;5443;269.9;37
21.09.2017;18:45:00;1697;270.3;39
21.09.2017;18:55:00;996;270.5;40
21.09.2017;19:05:00;918;270.7;40
21.09.2017;19:15:00;463;270.7;38
21.09.2017;19:25:00;127;270.8;39
21.09.2017;19:35:00;5;270.8;39
22.09.2017;07:05:00;4;0;28
22.09.2017;07:15:00;130;0;30
22.09.2017;07:25:00;357;0;31
22.09.2017;07:35:00;559;0.1;32
22.09.2017;07:45:00;777;0.2;32
22.09.2017;07:55:00;967;0.4;33
22.09.2017;08:05:00;1125;0.5;33
22.09.2017;08:15:00;1269;0.8;34
22.09.2017;08:25:00;1649;1.0;34
22.09.2017;08:35:00;1785;1.3;35
22.09.2017;08:45:00;1972;1.6;35
22.09.2017;08:55:00;2366;2.0;36
22.09.2017;09:05:00;2640;2.4;37
22.09.2017;09:15:00;3134;2.9;38
22.09.2017;09:25:00;4621;3.6;35
22.09.2017;09:35:00;6989;4.7;38
22.09.2017;09:45:00;4971;5.7;35
22.09.2017;09:55:00;5465;6.6;38
22.09.2017;10:05:00;7070;7.6;35
22.09.2017;10:15:00;9922;9.2;37
22.09.2017;10:25:00;12018;11.1;38
22.09.2017;10:35:00;14143;13.4;38
22.09.2017;10:45:00;14629;15.8;35
22.09.2017;10:55:00;18204;18.7;37
22.09.2017;11:05:00;18032;21.8;36
22.09.2017;11:15:00;22695;25.5;38
22.09.2017;11:25:00;15857;28.6;36
22.09.2017;11:35:00;23003;32.4;38
22.09.2017;11:45:00;26616;36.8;40
22.09.2017;11:55:00;26853;41.3;41
22.09.2017;12:05:00;29175;46.2;41
22.09.2017;12:15:00;31364;51.3;42
22.09.2017;12:25:00;27675;56.0;40
22.09.2017;12:35:00;32258;61.4;43
22.09.2017;12:45:00;32171;66.7;42
22.09.2017;12:55:00;33386;72.3;43
22.09.2017;13:05:00;34531;78.0;43
22.09.2017;13:15:00;35773;83.9;44
22.09.2017;13:25:00;36373;90.0;45
22.09.2017;13:35:00;35235;95.9;44
22.09.2017;13:45:00;38412;102.2;45
22.09.2017;13:55:00;33391;107.9;43
22.09.2017;14:05:00;39446;114.2;45
22.09.2017;14:15:00;40054;120.9;46
22.09.2017;14:25:00;40455;127.6;46
22.09.2017;14:35:00;16009;132.2;39
22.09.2017;14:45:00;41504;138.0;46
22.09.2017;14:55:00;36464;144.3;45
22.09.2017;15:05:00;40665;150.9;46
22.09.2017;15:15:00;38026;157.4;45
22.09.2017;15:25:00;35586;163.2;44
22.09.2017;15:35:00;38290;169.7;45
22.09.2017;15:45:00;35229;175.9;44
22.09.2017;15:55:00;37745;182.0;45
22.09.2017;16:05:00;36363;188.2;45
22.09.2017;16:15:00;35055;194.2;44
22.09.2017;16:25:00;29803;199.4;42
22.09.2017;16:35:00;34123;205.1;44
22.09.2017;16:45:00;32815;210.6;43
22.09.2017;16:55:00;30725;215.9;42
22.09.2017;17:05:00;29576;220.9;42
22.09.2017;17:15:00;22671;225.2;40
22.09.2017;17:25:00;8680;227.3;37
22.09.2017;17:35:00;10837;229.2;37
22.09.2017;17:45:00;8543;231.2;37
22.09.2017;17:55:00;5183;232.2;39
22.09.2017;18:05:00;4677;233.0;37
22.09.2017;18:15:00;4100;233.7;39
22.09.2017;18:25:00;3995;234.4;37
22.09.2017;18:35:00;2859;234.9;39
22.09.2017;18:45:00;2387;235.3;39
22.09.2017;18:55:00;1817;235.7;38
22.09.2017;19:05:00;1023;235.9;38
22.09.2017;19:15:00;371;236.0;39
22.09.2017;19:25:00;150;236.0;39
22.09.2017;19:35:00;22;236.0;38
23.09.2017;07:05:00;3;0;28
23.09.2017;07:15:00;35;0;30
23.09.2017;07:25:00;327;0;31
23.09.2017;07:35:00;587;0.1;32
23.09.2017;07:45:00;868;0.2;32
23.09.2017;07:55:00;1171;0.4;33
23.09.2017;08:05:00;1841;0.7;33
23.09.2017;08:15:00;3097;1.1;34
23.09.2017;08:25:00;4106;1.8;35
23.09.2017;08:35:00;3873;2.5;37
23.09.2017;08:45:00;3515;3.1;39
23.09.2017;08:55:00;3874;3.7;34
23.09.2017;09:05:00;5197;4.5;37
23.09.2017;09:15:00;7007;5.5;36
23.09.2017;09:25:00;7077;6.7;38
23.09.2017;09:35:00;6697;7.9;35
23.09.2017;09:45:00;7045;9.0;38
23.09.2017;09:55:00;8138;10.3;37
23.09.2017;10:05:00;9500;11.8;35
23.09.2017;10:15:00;10894;13.6;35
23.09.2017;10:25:00;12074;15.5;37
23.09.2017;10:35:00;12192;17.6;38
23.09.2017;10:45:00;15653;20.0;38
23.09.2017;10:55:00;20168;23.1;37
23.09.2017;11:05:00;16788;26.4;36
23.09.2017;11:15:00;12531;28.6;38
23.09.2017;11:25:00;13361;30.6;38
23.09.2017;11:35:00;15200;32.9;37
23.09.2017;11:45:00;21661;36.3;38
23.09.2017;11:55:00;25488;40.5;40
23.09.2017;12:05:00;26737;44.9;40
23.09.2017;12:15:00;27967;49.5;41
23.09.2017;12:25:00;29138;54.3;41
23.09.2017;12:35:00;30044;59.3;42
23.09.2017;12:45:00;31084;64.4;42
23.09.2017;12:55:00;32011;69.7;43
23.09.2017;13:05:00;32727;75.1;43
23.09.2017;13:15:00;33696;80.7;43
23.09.2017;13:25:00;34338;86.4;44
23.09.2017;13:35:00;35317;92.3;44
23.09.2017;13:45:00;35705;98.2;44
23.09.2017;13:55:00;36093;104.2;44
23.09.2017;14:05:00;36437;110.2;45
23.09.2017;14:15:00;37022;116.4;45
23.09.2017;14:25:00;37851;122.7;45
23.09.2017;14:35:00;37455;128.9;45
23.09.2017;14:45:00;36615;135.0;45
23.09.2017;14:55:00;36837;141.2;45
23.09.2017;15:05:00;37053;147.3;45
23.09.2017;15:15:00;36696;153.5;45
23.09.2017;15:25:00;37276;159.6;45
23.09.2017;15:35:00;36536;165.7;45
23.09.2017;15:45:00;37292;171.9;45
23.09.2017;15:55:00;36025;177.9;45
23.09.2017;16:05:00;35098;183.9;44
23.09.2017;16:15:00;34673;189.7;44
23.09.2017;16:25:00;33556;195.3;44
23.09.2017;16:35:00;32251;200.7;43
23.09.2017;16:45:00;30750;205.9;42
23.09.2017;16:55:00;29195;210.9;42
23.09.2017;17:05:00;27652;215.6;41
23.09.2017;17:15:00;25512;219.9;40
23.09.2017;17:25:00;22417;223.8;39
23.09.2017;17:35:00;13579;226.3;37
23.09.2017;17:45:00;9206;228.5;37
23.09.2017;17:55:00;5826;229.6;38
23.09.2017;18:05:00;10462;231.1;39
23.09.2017;18:15:00;8513;232.5;38
23.09.2017;18:25:00;6962;233.7;36
23.09.2017;18:35:00;4678;234.5;39
23.09.2017;18:45:00;3607;235.2;37
23.09.2017;18:55:00;2035;235.6;39
23.09.2017;19:05:00;748;235.7;39
23.09.2017;19:15:00;255;235.8;39
23.09.2017;19:25:00;0;235.8;39
24.09.2017;07:15:00;2;0;29
24.09.2017;07:25:00;146;0;30
24.09.2017;07:35:00;444;0;31
24.09.2017;07:45:00;614;0.1;32
24.09.2017;07:55:00;811;0.2;33
24.09.2017;08:05:00;1015;0.4;33
24.09.2017;08:15:00;2157;0.7;34
24.09.2017;08:25:00;4148;1.3;34
24.09.2017;08:35:00;3575;1.9;36
24.09.2017;08:45:00;3513;2.5;37
24.09.2017;08:55:00;4742;3.2;38
24.09.2017;09:05:00;5347;4.1;36
24.09.2017;09:15:00;5681;5.0;39
24.09.2017;09:25:00;5187;5.9;36
24.09.2017;09:35:00;5101;6.7;38
24.09.2017;09:45:00;6846;7.8;35
24.09.2017;09:55:00;7918;9.1;37
24.09.2017;10:05:00;9242;10.5;38
24.09.2017;10:15:00;11090;12.3;37
24.09.2017;10:25:00;11226;14.0;36
24.09.2017;10:35:00;15494;16.6;35
24.09.2017;10:45:00;15131;19.1;38
24.09.2017;10:55:00;16153;21.3;38
24.09.2017;11:05:00;18527;24.4;36
24.09.2017;11:15:00;20914;27.8;37
24.09.2017;11:25:00;22710;31.5;38
24.09.2017;11:35:00;20134;35.2;38
24.09.2017;11:45:00;13823;38.0;35
24.09.2017;11:55:00;11785;40.3;35
24.09.2017;12:05:00;15297;42.4;38
24.09.2017;12:15:00;24496;46.0;39
24.09.2017;12:25:00;30561;50.8;42
24.09.2017;12:35:00;16011;54.7;38
24.09.2017;12:45:00;21352;57.7;38
24.09.2017;12:55:00;12319;60.0;35
24.09.2017;13:05:00;13255;62.3;35
24.09.2017;13:15:00;10429;64.4;35
24.09.2017;13:25:00;24975;67.3;40
24.09.2017;13:35:00;37248;73.6;45
24.09.2017;13:45:00;38637;80.0;45
24.09.2017;13:55:00;37995;86.3;45
24.09.2017;14:05:00;17458;90.2;39
24.09.2017;14:15:00;38166;96.5;45
24.09.2017;14:25:00;36374;102.6;45
24.09.2017;14:35:00;28511;108.1;42
24.09.2017;14:45:00;35854;112.3;42
24.09.2017;14:55:00;39983;118.9;46
24.09.2017;15:05:00;38246;125.3;45
24.09.2017;15:15:00;39708;131.9;46
24.09.2017;15:25:00;38816;138.5;46
24.09.2017;15:35:00;36522;144.8;45
24.09.2017;15:45:00;35732;150.9;44
24.09.2017;15:55:00;33270;156.6;43
24.09.2017;16:05:00;36779;162.7;45
24.09.2017;16:15:00;23770;167.6;40
24.09.2017;16:25:00;33046;173.2;43
24.09.2017;16:35:00;31060;177.9;42
24.09.2017;16:45:00;31634;183.2;43
24.09.2017;16:55:00;30697;188.3;42
24.09.2017;17:05:00;28956;193.2;42
24.09.2017;17:15:00;25778;197.6;40
24.09.2017;17:25:00;23255;201.2;39
24.09.2017;17:35:00;7103;203.7;37
24.09.2017;17:45:00;3570;204.5;40
24.09.2017;17:55:00;2341;204.9;40
24.09.2017;18:05:00;1560;205.2;38
24.09.2017;18:15:00;959;205.4;40
24.09.2017;18:25:00;900;205.5;40
24.09.2017;18:35:00;1063;205.7;40
24.09.2017;18:55:00;1107;206.1;39
24.09.2017;19:05:00;493;206.2;39
24.09.2017;19:15:00;549;206.3;40
24.09.2017;19:25:00;66;206.3;40
25.09.2017;07:15:00;4;0;29
25.09.2017;07:25:00;103;0;30
25.09.2017;07:35:00;335;0;31
25.09.2017;07:45:00;552;0.1;32
25.09.2017;07:55:00;659;0.2;33
25.09.2017;08:05:00;804;0.3;33
25.09.2017;08:15:00;1094;0.5;34
25.09.2017;08:25:00;1281;0.7;34
25.09.2017;08:35:00;1698;1.0;35
25.09.2017;08:45:00;1893;1.3;35
25.09.2017;08:55:00;2138;1.6;36
25.09.2017;09:05:00;2495;2.0;37
25.09.2017;09:15:00;2482;2.5;38
25.09.2017;09:25:00;3098;2.9;39
25.09.2017;09:35:00;4378;3.6;36
25.09.2017;09:45:00;5391;4.4;38
25.09.2017;09:55:00;5857;5.4;36
25.09.2017;10:05:00;6834;6.5;38
25.09.2017;10:15:00;7740;7.7;37
25.09.2017;10:25:00;6957;9.0;35
25.09.2017;10:35:00;9251;10.3;37
25.09.2017;10:45:00;11463;12.1;38
25.09.2017;10:55:00;10966;13.9;37
25.09.2017;11:05:00;11719;15.9;36
25.09.2017;11:15:00;12953;18.0;35
25.09.2017;11:25:00;13347;20.2;36
25.09.2017;11:35:00;12856;22.4;38
25.09.2017;11:45:00;15301;24.9;37
25.09.2017;11:55:00;16744;27.6;35
25.09.2017;12:05:00;21353;31.0;37
25.09.2017;12:15:00;28463;35.9;41
25.09.2017;12:25:00;22639;40.5;39
25.09.2017;12:35:00;31205;45.1;41
25.09.2017;12:45:00;30842;50.4;42
25.09.2017;12:55:00;32375;55.6;43
25.09.2017;13:05:00;33744;61.2;43
25.09.2017;13:15:00;34267;66.8;44
25.09.2017;13:25:00;35040;72.6;44
25.09.2017;13:35:00;35552;78.5;44
25.09.2017;13:45:00;36307;84.6;45
25.09.2017;13:55:00;36580;90.7;45
25.09.2017;14:05:00;36914;96.8;45
25.09.2017;14:15:00;36812;102.9;45
25.09.2017;14:25:00;37217;109.2;45
25.09.2017;14:35:00;37512;115.4;45
25.09.2017;14:45:00;37627;121.7;45
25.09.2017;14:55:00;37696;127.9;45
25.09.2017;15:05:00;37392;134.1;45
25.09.2017;15:15:00;37240;140.3;45
25.09.2017;15:25:00;37461;146.6;46
25.09.2017;15:35:00;36694;152.7;45
25.09.2017;15:45:00;36843;158.9;45
25.09.2017;15:55:00;35532;164.9;45
25.09.2017;16:05:00;35335;170.9;44
25.09.2017;16:15:00;34598;176.6;44
25.09.2017;16:25:00;33516;182.3;44
25.09.2017;16:35:00;33446;187.8;44
25.09.2017;16:45:00;29499;193.0;42
25.09.2017;16:55:00;29770;197.9;42
25.09.2017;17:05:00;28402;202.7;42
25.09.2017;17:15:00;26776;207.2;41
25.09.2017;17:25:00;25641;211.5;41
25.09.2017;17:35:00;23311;215.5;40
25.09.2017;17:45:00;20340;219.1;39
25.09.2017;17:55:00;12216;221.5;36
25.09.2017;18:05:00;10232;223.1;38
25.09.2017;18:15:00;10921;224.8;38
25.09.2017;18:25:00;8224;226.4;37
25.09.2017;18:35:00;3388;227.1;39
25.09.2017;18:55:00;926;227.7;39
25.09.2017;19:05:00;321;227.8;39
25.09.2017;19:15:00;139;227.8;40
25.09.2017;19:25:00;10;227.8;39
26.09.2017;07:15:00;14;0;29
26.09.2017;07:25:00;172;0;30
26.09.2017;07:35:00;448;0;31
26.09.2017;07:45:00;699;0.1;32
26.09.2017;07:55:00;951;0.3;33
26.09.2017;08:05:00;1191;0.5;33
26.09.2017;08:15:00;1644;0.7;34
26.09.2017;08:25:00;1882;1.0;34
26.09.2017;08:35:00;2354;1.4;35
26.09.2017;08:45:00;2677;1.8;36
26.09.2017;08:55:00;2947;2.3;37
26.09.2017;09:05:00;3165;2.8;38
26.09.2017;09:15:00;3329;3.4;35
26.09.2017;09:25:00;4159;4.0;36
26.09.2017;09:35:00;4309;4.8;38
26.09.2017;09:45:00;4433;5.5;35
26.09.2017;09:55:00;6604;6.5;38
26.09.2017;10:05:00;8205;7.8;36
26.09.2017;10:15:00;9522;9.3;35
26.09.2017;10:25:00;11346;11.0;37
26.09.2017;10:35:00;14138;13.3;38
26.09.2017;10:45:00;13947;15.7;35
26.09.2017;10:55:00;17709;18.4;36
26.09.2017;11:05:00;15812;21.2;35
26.09.2017;11:15:00;17487;24.1;35
26.09.2017;11:25:00;22131;27.6;37
26.09.2017;11:35:00;20658;31.1;37
26.09.2017;11:45:00;24045;35.0;39
26.09.2017;11:55:00;25629;39.1;40
26.09.2017;12:05:00;26693;43.6;41
26.09.2017;12:15:00;27786;48.1;41
26.09.2017;12:25:00;31549;53.1;42
26.09.2017;12:35:00;30776;58.1;42
26.09.2017;12:45:00;36592;63.6;44
26.09.2017;12:55:00;16789;67.6;38
26.09.2017;13:05:00;21385;71.1;38
26.09.2017;13:15:00;20612;74.4;38
26.09.2017;13:25:00;22178;77.9;38
26.09.2017;13:35:00;19345;81.7;38
26.09.2017;13:45:00;27576;85.7;40
26.09.2017;13:55:00;22856;89.7;39
26.09.2017;14:05:00;32316;94.6;43
26.09.2017;14:15:00;17129;97.3;36
26.09.2017;14:25:00;15206;99.8;35
26.09.2017;14:35:00;14225;102.4;36
26.09.2017;14:45:00;11628;104.5;35
26.09.2017;14:55:00;12176;106.4;37
26.09.2017;15:05:00;11989;108.6;36
26.09.2017;15:15:00;12306;110.7;35
26.09.2017;15:25:00;6871;111.9;38
26.09.2017;15:35:00;9921;113.5;36
26.09.2017;15:45:00;6695;114.7;35
26.09.2017;15:55:00;6532;115.8;38
26.09.2017;16:05:00;6516;116.9;36
26.09.2017;16:15:00;6624;118.0;37
26.09.2017;16:25:00;7432;119.2;37
26.09.2017;16:35:00;5426;120.2;36
26.09.2017;16:45:00;6593;121.2;38
26.09.2017;16:55:00;7083;122.4;36
26.09.2017;17:05:00;7977;123.6;35
26.09.2017;17:15:00;7394;125.0;38
26.09.2017;17:25:00;4723;125.9;37
26.09.2017;17:35:00;3648;126.5;38
26.09.2017;17:45:00;3078;127.0;36
26.09.2017;17:55:00;2962;127.5;37
26.09.2017;18:05:00;2491;128.0;38
26.09.2017;18:15:00;2789;128.4;39
26.09.2017;18:25:00;3252;128.9;37
26.09.2017;18:35:00;3419;129.5;38
26.09.2017;18:45:00;2768;130.0;38
26.09.2017;18:55:00;1508;130.3;37
26.09.2017;19:05:00;337;130.4;38
26.09.2017;19:15:00;33;130.4;38
26.09.2017;19:25:00;4;130.4;37
27.09.2017;07:30:00;186;0;30
27.09.2017;07:40:00;429;0;31
27.09.2017;07:50:00;907;0.2;32
27.09.2017;08:00:00;1354;0.4;32
27.09.2017;08:10:00;1746;0.6;33
27.09.2017;08:20:00;2683;1.0;34
27.09.2017;08:30:00;3795;1.6;35
27.09.2017;08:40:00;4709;2.4;37
27.09.2017;08:50:00;5612;3.3;38
27.09.2017;09:00:00;7068;4.3;37
27.09.2017;09:10:00;10414;6.0;35
27.09.2017;09:20:00;10287;7.6;37
27.09.2017;09:30:00;7275;8.9;37
27.09.2017;09:40:00;5739;9.9;34
27.09.2017;09:50:00;7104;11.0;38
27.09.2017;10:00:00;9218;12.5;36
27.09.2017;10:10:00;9865;14.1;35
27.09.2017;10:20:00;11489;16.0;35
27.09.2017;10:30:00;15062;18.3;37
27.09.2017;10:40:00;13637;20.7;37
27.09.2017;10:50:00;8507;22.4;35
27.09.2017;11:00:00;7572;23.7;38
27.09.2017;11:10:00;18886;26.5;38
27.09.2017;11:20:00;20209;29.7;37
27.09.2017;11:30:00;22402;33.4;38
27.09.2017;11:40:00;23538;37.4;39
27.09.2017;11:50:00;27032;41.7;40
27.09.2017;12:00:00;28992;46.3;41
27.09.2017;12:10:00;20049;50.3;39
27.09.2017;12:20:00;18104;52.8;35
27.09.2017;12:30:00;27482;57.4;40
27.09.2017;12:40:00;27497;62.0;40
27.09.2017;12:50:00;33110;66.9;42
27.09.2017;13:00:00;32888;72.2;42
27.09.2017;13:10:00;10767;74.2;36
27.09.2017;13:20:00;35905;80.1;44
27.09.2017;13:30:00;37217;86.2;44
27.09.2017;13:40:00;20161;90.5;39
27.09.2017;13:50:00;23954;93.9;38
27.09.2017;14:00:00;29612;99.3;43
27.09.2017;14:10:00;13304;101.1;38
27.09.2017;14:20:00;40577;107.8;46
27.09.2017;14:30:00;42947;114.6;47
27.09.2017;14:40:00;27750;120.5;44
27.09.2017;14:50:00;18697;124.1;38
27.09.2017;15:05:00;36791;133.4;45
27.09.2017;15:15:00;36729;139.5;45
27.09.2017;15:25:00;36685;145.7;45
27.09.2017;15:35:00;37216;151.8;45
27.09.2017;15:45:00;34577;157.8;44
27.09.2017;15:55:00;35021;163.6;44
27.09.2017;16:05:00;34168;168.8;43
27.09.2017;16:15:00;33917;174.4;44
27.09.2017;16:25:00;32250;179.9;43
27.09.2017;16:35:00;30497;185.1;42
27.09.2017;16:45:00;29780;190.0;42
27.09.2017;16:55:00;28438;194.8;42
27.09.2017;17:05:00;27204;199.4;41
27.09.2017;17:15:00;25915;203.8;41
27.09.2017;17:25:00;24006;207.9;40
27.09.2017;17:35:00;22529;211.7;40
27.09.2017;17:45:00;16875;214.8;37
27.09.2017;17:55:00;9968;216.7;38
27.09.2017;18:05:00;10639;218.4;36
27.09.2017;18:15:00;5155;219.7;39
27.09.2017;18:25:00;2204;220.4;38
27.09.2017;18:35:00;1264;220.6;39
27.09.2017;18:55:00;421;220.9;40
27.09.2017;19:05:00;253;220.9;40
27.09.2017;19:15:00;81;220.9;37
28.09.2017;07:15:00;0;0;28
28.09.2017;07:25:00;139;0;30
28.09.2017;07:35:00;330;0;31
28.09.2017;07:45:00;634;0.1;32
28.09.2017;07:55:00;1005;0.3;33
28.09.2017;08:05:00;1559;0.5;33
28.09.2017;08:15:00;2543;0.9;34
28.09.2017;08:25:00;3406;1.4;34
28.09.2017;08:35:00;4695;2.1;36
28.09.2017;08:45:00;5797;3.0;38
28.09.2017;08:55:00;6217;4.1;36
28.09.2017;09:05:00;6060;5.1;37
28.09.2017;09:15:00;5614;6.0;37
28.09.2017;09:25:00;6227;7.0;37
28.09.2017;09:35:00;7563;8.2;38
28.09.2017;09:45:00;9484;9.7;35
28.09.2017;09:55:00;12499;11.7;35
28.09.2017;10:05:00;15201;14.1;37
28.09.2017;10:15:00;15725;16.7;35
28.09.2017;10:25:00;14931;19.2;35
28.09.2017;10:35:00;14534;21.7;38
28.09.2017;10:45:00;13127;24.0;36
28.09.2017;10:55:00;14766;26.3;35
28.09.2017;11:05:00;15581;28.9;38
28.09.2017;11:15:00;15176;31.5;35
28.09.2017;11:25:00;15852;34.1;36
28.09.2017;11:35:00;16025;36.7;35
28.09.2017;11:45:00;17058;39.5;35
28.09.2017;11:55:00;16821;42.4;35
28.09.2017;12:05:00;17000;45.2;35
28.09.2017;12:15:00;16325;47.9;34
28.09.2017;12:25:00;17391;50.8;37
28.09.2017;12:35:00;19183;53.9;36
28.09.2017;12:45:00;17888;57.0;36
28.09.2017;12:55:00;19800;60.3;36
28.09.2017;13:05:00;26255;64.3;39
28.09.2017;13:15:00;40101;70.8;46
28.09.2017;13:25:00;25048;76.0;41
28.09.2017;13:35:00;23454;79.5;39
28.09.2017;13:45:00;24328;83.7;40
28.09.2017;13:55:00;30983;88.4;42
28.09.2017;14:05:00;21830;92.0;38
28.09.2017;14:15:00;21229;96.3;39
28.09.2017;14:25:00;18298;99.4;37
28.09.2017;14:35:00;20907;102.8;38
28.09.2017;14:45:00;18050;105.9;37
28.09.2017;14:55:00;15600;108.6;35
28.09.2017;15:05:00;16168;111.2;35
28.09.2017;15:15:00;35746;115.9;42
28.09.2017;15:25:00;29353;121.1;42
28.09.2017;15:35:00;29907;126.2;42
28.09.2017;15:45:00;28527;130.7;41
28.09.2017;15:55:00;18814;134.7;38
28.09.2017;16:05:00;30153;139.2;41
28.09.2017;16:15:00;28928;143.5;41
28.09.2017;16:25:00;22128;147.0;38
28.09.2017;16:35:00;20548;150.2;37
28.09.2017;16:45:00;17257;153.6;37
28.09.2017;16:55:00;21439;157.1;38
28.09.2017;17:05:00;9047;159.4;35
28.09.2017;17:15:00;13312;161.4;37
28.09.2017;17:25:00;6673;162.8;37
28.09.2017;17:35:00;6125;163.8;38
28.09.2017;17:45:00;7296;165.0;37
28.09.2017;17:55:00;5609;166.0;36
28.09.2017;18:05:00;3290;166.7;38
28.09.2017;18:15:00;2765;167.2;38
28.09.2017;18:25:00;2258;167.6;37
28.09.2017;18:35:00;1871;167.9;38
28.09.2017;18:45:00;877;168.1;38
28.09.2017;18:55:00;322;168.2;39
28.09.2017;19:05:00;116;168.2;39
29.09.2017;07:25:00;0;0;29
29.09.2017;07:35:00;42;0;30
29.09.2017;07:45:00;246;0;31
29.09.2017;07:55:00;400;0;32
29.09.2017;08:05:00;449;0.1;33
29.09.2017;08:15:00;394;0.2;33
29.09.2017;08:25:00;527;0.3;34
29.09.2017;08:35:00;676;0.4;34
29.09.2017;08:45:00;1005;0.5;34
29.09.2017;08:55:00;1771;0.8;35
29.09.2017;09:05:00;1600;1.1;35
29.09.2017;09:15:00;1799;1.4;36
29.09.2017;09:25:00;2558;1.7;37
29.09.2017;09:35:00;4173;2.4;39
29.09.2017;09:45:00;5709;3.3;35
29.09.2017;09:55:00;7922;4.5;37
29.09.2017;10:05:00;10038;6.0;38
29.09.2017;10:15:00;12071;8.1;37
29.09.2017;10:25:00;10198;9.8;36
29.09.2017;10:35:00;10419;11.5;35
29.09.2017;10:45:00;12553;13.5;36
29.09.2017;10:55:00;12620;15.6;38
29.09.2017;11:05:00;12952;17.8;38
29.09.2017;11:15:00;17318;20.4;35
29.09.2017;11:25:00;16866;23.3;35
29.09.2017;11:35:00;16784;26.0;37
29.09.2017;11:45:00;19443;29.2;37
29.09.2017;11:55:00;15195;31.9;34
29.09.2017;12:05:00;16043;34.5;37
29.09.2017;12:15:00;19995;37.7;36
29.09.2017;12:25:00;19699;41.1;37
29.09.2017;12:35:00;24009;44.9;38
29.09.2017;12:45:00;16635;48.3;36
29.09.2017;12:55:00;16282;50.9;35
29.09.2017;13:05:00;25466;54.6;38
29.09.2017;13:15:00;22349;58.4;39
29.09.2017;13:25:00;21231;62.1;38
29.09.2017;13:35:00;17979;65.2;37
29.09.2017;13:45:00;18818;68.3;37
29.09.2017;13:55:00;20110;71.6;37
29.09.2017;14:05:00;19092;74.9;37
29.09.2017;14:15:00;18436;78.0;37
29.09.2017;14:25:00;17044;80.9;36
29.09.2017;14:35:00;16164;83.6;35
29.09.2017;14:45:00;17625;86.6;36
29.09.2017;14:55:00;27262;90.3;39
29.09.2017;15:05:00;27248;94.4;40
29.09.2017;15:15:00;28444;98.7;40
29.09.2017;15:25:00;28714;103.5;41
29.09.2017;15:35:00;36876;109.5;44
29.09.2017;15:45:00;33659;115.1;43
29.09.2017;15:55:00;34669;121.1;44
29.09.2017;16:05:00;26253;126.2;41
29.09.2017;16:15:00;30791;130.8;42
29.09.2017;16:25:00;27024;135.2;41
29.09.2017;16:35:00;28885;140.5;42
29.09.2017;16:45:00;26851;144.6;40
29.09.2017;16:55:00;32010;149.6;42
29.09.2017;17:05:00;15612;153.5;38
29.09.2017;17:15:00;17228;156.0;39
29.09.2017;17:25:00;11965;158.4;36
29.09.2017;17:35:00;10529;160.2;37
29.09.2017;17:45:00;6225;161.4;38
29.09.2017;17:55:00;4322;162.2;37
29.09.2017;18:05:00;4886;163.0;39
29.09.2017;18:15:00;4916;163.8;37
29.09.2017;18:25:00;3674;164.5;38
29.09.2017;18:35:00;1936;164.9;39
29.09.2017;18:45:00;1481;165.2;39
29.09.2017;18:55:00;391;165.3;37
29.09.2017;19:05:00;190;165.3;39
29.09.2017;19:15:00;45;165.3;39
30.09.2017;07:25:00;171;0;30
30.09.2017;07:35:00;322;0;31
30.09.2017;07:45:00;610;0.1;32
30.09.2017;07:55:00;856;0.2;33
30.09.2017;08:05:00;1034;0.4;33
30.09.2017;08:15:00;1157;0.6;34
30.09.2017;08:25:00;1628;0.8;34
30.09.2017;08:35:00;1896;1.1;35
30.09.2017;08:45:00;2405;1.5;36
30.09.2017;08:55:00;2656;2.0;37
30.09.2017;09:05:00;2611;2.4;38
30.09.2017;09:15:00;3084;2.8;39
30.09.2017;09:25:00;4552;3.6;35
30.09.2017;09:35:00;5793;4.5;38
30.09.2017;09:45:00;7157;5.5;35
30.09.2017;09:55:00;7938;6.8;36
30.09.2017;10:05:00;6432;8.1;38
30.09.2017;10:15:00;9507;9.4;35
30.09.2017;10:25:00;10495;11.4;35
30.09.2017;10:35:00;13908;13.5;37
30.09.2017;10:45:00;10349;15.5;36
30.09.2017;10:55:00;14460;17.8;35
30.09.2017;11:05:00;16622;20.5;35
30.09.2017;11:15:00;19320;23.6;36
30.09.2017;11:25:00;16143;26.2;37
30.09.2017;11:35:00;19561;29.4;37
30.09.2017;11:45:00;17043;32.5;36
30.09.2017;11:55:00;10629;34.4;38
30.09.2017;12:05:00;14721;36.7;36
30.09.2017;12:15:00;12519;39.0;35
30.09.2017;12:25:00;26791;42.2;39
30.09.2017;12:35:00;26632;46.7;40
30.09.2017;12:45:00;18714;50.2;37
30.09.2017;12:55:00;18715;53.2;37
30.09.2017;13:05:00;20528;56.6;37
30.09.2017;13:15:00;20842;60.1;38
30.09.2017;13:25:00;15985;62.9;35
30.09.2017;13:35:00;23119;66.2;37
30.09.2017;13:45:00;20561;69.5;36
30.09.2017;13:55:00;16710;73.0;37
30.09.2017;14:05:00;15037;75.4;35
30.09.2017;14:15:00;13531;77.8;36
30.09.2017;14:25:00;13046;79.9;38
30.09.2017;14:35:00;10897;82.0;36
30.09.2017;14:45:00;13593;84.0;35
30.09.2017;14:55:00;14327;86.4;38
30.09.2017;15:05:00;14804;88.8;35
30.09.2017;15:15:00;16445;91.4;38
30.09.2017;15:25:00;18480;94.7;37
30.09.2017;15:35:00;13271;97.2;35
30.09.2017;15:45:00;14102;99.3;37
30.09.2017;15:55:00;12335;101.5;37
30.09.2017;16:05:00;10821;103.4;35
30.09.2017;16:15:00;7725;104.8;37
30.09.2017;16:25:00;7507;106.0;38
30.09.2017;16:35:00;7667;107.3;36
30.09.2017;16:45:00;6912;108.5;37
30.09.2017;16:55:00;5474;109.5;37
30.09.2017;17:05:00;4596;110.2;37
30.09.2017;17:15:00;4863;111.1;37
30.09.2017;17:25:00;3903;111.7;38
30.09.2017;17:35:00;1932;112.1;37
30.09.2017;17:45:00;879;112.3;38
30.09.2017;17:55:00;670;112.4;38
30.09.2017;18:05:00;535;112.5;38
30.09.2017;18:15:00;469;112.6;38
30.09.2017;18:25:00;367;112.7;39
30.09.2017;18:35:00;211;112.7;39
30.09.2017;18:45:00;27;112.7;38
01.10.2017;07:25:00;5;0;29
01.10.2017;07:35:00;21;0;30
01.10.2017;07:45:00;217;0;30
01.10.2017;07:55:00;509;0;31
01.10.2017;08:05:00;895;0.2;32
01.10.2017;08:15:00;1064;0.3;33
01.10.2017;08:25:00;2406;0.7;33
01.10.2017;08:35:00;3008;1.2;34
01.10.2017;08:45:00;3617;1.7;35
01.10.2017;08:55:00;4944;2.5;37
01.10.2017;09:05:00;4746;3.3;36
01.10.2017;09:15:00;6896;4.4;37
01.10.2017;09:25:00;6181;5.4;35
01.10.2017;09:35:00;5843;6.4;38
01.10.2017;09:45:00;7740;7.6;35
01.10.2017;09:55:00;8902;9.0;36
01.10.2017;10:05:00;9000;10.6;38
01.10.2017;10:15:00;11227;12.3;38
01.10.2017;10:25:00;12370;14.2;37
01.10.2017;10:35:00;7441;15.7;35
01.10.2017;10:45:00;10817;17.5;35
01.10.2017;10:55:00;17429;20.0;37
01.10.2017;11:05:00;18194;22.8;35
01.10.2017;11:15:00;24075;27.4;39
01.10.2017;11:25:00;19956;31.2;38
01.10.2017;11:35:00;20146;34.5;37
01.10.2017;11:45:00;13223;36.8;35
01.10.2017;11:55:00;20162;39.8;37
01.10.2017;12:05:00;13872;42.3;35
01.10.2017;12:15:00;11874;44.3;35
01.10.2017;12:25:00;13319;46.5;37
01.10.2017;12:35:00;19934;49.2;39
01.10.2017;12:45:00;39615;54.1;43
01.10.2017;12:55:00;34579;60.8;45
01.10.2017;13:05:00;35794;66.2;44
01.10.2017;13:15:00;41577;73.4;47
01.10.2017;13:25:00;26661;77.8;41
01.10.2017;13:35:00;21839;81.5;38
01.10.2017;13:45:00;16475;84.4;36
01.10.2017;13:55:00;16655;87.0;36
01.10.2017;14:05:00;18250;90.0;36
01.10.2017;14:15:00;18462;93.0;36
01.10.2017;14:25:00;12993;95.3;37
01.10.2017;14:35:00;14884;97.6;35
01.10.2017;14:45:00;15000;100.2;35
01.10.2017;14:55:00;16563;102.9;36
01.10.2017;15:05:00;22186;106.2;37
01.10.2017;15:15:00;20077;110.1;38
01.10.2017;15:25:00;22159;113.6;38
01.10.2017;15:35:00;29621;119.2;42
01.10.2017;15:45:00;18453;122.5;37
01.10.2017;15:55:00;16446;125.1;35
01.10.2017;16:05:00;17461;127.8;39
01.10.2017;16:15:00;14679;130.2;37
01.10.2017;16:25:00;12301;132.4;35
01.10.2017;16:35:00;7955;133.9;37
01.10.2017;16:45:00;15293;136.0;38
01.10.2017;16:55:00;15451;138.5;37
01.10.2017;17:05:00;9025;140.0;38
01.10.2017;17:15:00;7933;141.7;35
01.10.2017;17:25:00;8396;143.2;37
01.10.2017;17:35:00;9266;144.8;38
01.10.2017;17:45:00;5558;145.9;36
01.10.2017;17:55:00;4741;146.7;37
01.10.2017;18:05:00;3541;147.3;37
01.10.2017;18:15:00;2277;147.8;38
01.10.2017;18:25:00;2274;148.1;39
01.10.2017;18:35:00;1657;148.5;36
01.10.2017;18:45:00;951;148.6;38
01.10.2017;18:55:00;421;148.7;38
01.10.2017;19:05:00;81;148.8;38
01.10.2017;19:15:00;5;148.8;38
02.10.2017;07:15:00;4;0;27
02.10.2017;07:25:00;45;0;29
02.10.2017;07:35:00;352;0;30
02.10.2017;07:45:00;789;0.1;32
02.10.2017;07:55:00;1079;0.3;32
02.10.2017;08:05:00;1676;0.5;33
02.10.2017;08:15:00;2164;0.9;33
02.10.2017;08:25:00;2016;1.2;34
02.10.2017;08:35:00;2694;1.6;35
02.10.2017;08:45:00;5281;2.4;37
02.10.2017;08:55:00;7564;3.6;35
02.10.2017;09:05:00;7310;4.8;38
02.10.2017;09:15:00;7407;6.0;36
02.10.2017;09:25:00;7560;7.3;35
02.10.2017;09:35:00;6256;8.4;38
02.10.2017;09:45:00;7163;9.5;35
02.10.2017;09:55:00;6152;10.6;39
02.10.2017;10:05:00;7120;11.7;36
02.10.2017;10:15:00;7416;13.0;35
02.10.2017;10:25:00;6356;14.1;38
02.10.2017;10:35:00;7168;15.3;35
02.10.2017;10:45:00;8077;16.6;37
02.10.2017;10:55:00;7782;18.0;38
02.10.2017;11:05:00;7719;19.2;36
02.10.2017;11:15:00;10683;21.0;35
02.10.2017;11:25:00;13260;23.1;36
02.10.2017;11:35:00;11889;25.2;37
02.10.2017;11:45:00;7919;26.6;37
02.10.2017;11:55:00;7505;27.9;35
02.10.2017;12:05:00;11523;29.6;36
02.10.2017;12:15:00;13862;31.9;38
02.10.2017;12:25:00;14712;34.4;35
02.10.2017;12:35:00;12531;36.5;35
02.10.2017;12:45:00;13819;38.8;36
02.10.2017;12:55:00;11107;40.7;38
02.10.2017;13:05:00;13139;42.7;38
02.10.2017;13:15:00;13184;45.1;35
02.10.2017;13:25:00;16122;47.7;36
02.10.2017;13:35:00;25976;51.2;37
02.10.2017;13:45:00;17487;54.9;37
02.10.2017;13:55:00;19984;58.1;36
02.10.2017;14:05:00;15220;60.8;35
02.10.2017;14:15:00;13180;62.9;38
02.10.2017;14:25:00;11222;64.8;37
02.10.2017;14:35:00;14344;67.0;37
02.10.2017;14:45:00;11626;69.0;36
02.10.2017;14:55:00;11938;70.8;35
02.10.2017;15:05:00;16414;73.3;37
02.10.2017;15:15:00;20254;76.6;37
02.10.2017;15:25:00;15977;79.5;35
02.10.2017;15:35:00;7972;81.0;38
02.10.2017;15:45:00;7215;82.2;35
02.10.2017;15:55:00;7423;83.4;38
02.10.2017;16:05:00;6234;84.5;37
02.10.2017;16:15:00;5812;85.5;36
02.10.2017;16:25:00;4675;86.4;37
02.10.2017;16:35:00;7099;87.4;36
02.10.2017;16:45:00;13870;89.8;37
02.10.2017;16:55:00;7828;91.4;37
02.10.2017;17:05:00;6697;92.5;35
02.10.2017;17:15:00;8221;93.8;38
02.10.2017;17:25:00;9191;95.2;37
02.10.2017;17:35:00;5333;96.3;35
02.10.2017;17:45:00;2586;96.8;37
02.10.2017;17:55:00;1938;97.1;38
02.10.2017;18:05:00;1610;97.4;39
02.10.2017;18:15:00;664;97.6;39
02.10.2017;18:25:00;587;97.6;39
02.10.2017;18:35:00;908;97.8;38
02.10.2017;18:55:00;235;98.0;38
02.10.2017;19:05:00;7;98.0;38
03.10.2017;07:35:00;4;0;29
03.10.2017;07:45:00;191;0;30
03.10.2017;07:55:00;234;0;31
03.10.2017;08:05:00;458;0.1;32
03.10.2017;08:15:00;654;0.2;33
03.10.2017;08:25:00;629;0.3;33
03.10.2017;08:35:00;895;0.4;34
03.10.2017;08:45:00;696;0.5;34
03.10.2017;08:55:00;246;0.6;35
03.10.2017;09:05:00;346;0.7;35
03.10.2017;09:15:00;180;0.7;35
03.10.2017;09:25:00;128;0.7;35
03.10.2017;09:35:00;215;0.8;35
03.10.2017;09:45:00;482;0.8;35
03.10.2017;09:55:00;221;0.9;36
03.10.2017;10:05:00;910;1.0;36
03.10.2017;10:15:00;2189;1.4;37
03.10.2017;10:25:00;1397;1.8;38
03.10.2017;10:35:00;5425;2.4;37
03.10.2017;10:45:00;7818;3.5;38
03.10.2017;10:55:00;9920;4.9;36
03.10.2017;11:05:00;4800;6.0;34
03.10.2017;11:15:00;3496;6.7;37
03.10.2017;11:25:00;2559;7.1;38
03.10.2017;11:35:00;3824;7.7;39
03.10.2017;11:45:00;16069;9.8;38
03.10.2017;11:55:00;8980;11.5;36
03.10.2017;12:05:00;7124;13.0;35
03.10.2017;12:15:00;7349;14.2;38
03.10.2017;12:25:00;15097;16.2;38
03.10.2017;12:35:00;12746;18.4;37
03.10.2017;12:45:00;11262;20.3;36
03.10.2017;12:55:00;12099;22.4;35
03.10.2017;13:05:00;11438;24.2;37
03.10.2017;13:15:00;15629;26.6;38
03.10.2017;13:25:00;11672;28.8;36
03.10.2017;13:35:00;16244;31.2;36
03.10.2017;13:45:00;24857;35.0;39
03.10.2017;13:55:00;30913;39.6;42
03.10.2017;14:05:00;12054;41.5;37
03.10.2017;14:15:00;14125;44.5;35
03.10.2017;14:25:00;15767;47.0;38
03.10.2017;14:35:00;35425;51.8;42
03.10.2017;14:45:00;41653;57.8;45
03.10.2017;14:55:00;26128;63.2;42
03.10.2017;15:05:00;32282;67.7;42
03.10.2017;15:15:00;39961;74.0;47
03.10.2017;15:25:00;26590;79.5;42
03.10.2017;15:35:00;23901;84.0;39
03.10.2017;15:45:00;45935;91.7;48
03.10.2017;15:55:00;34231;98.2;45
03.10.2017;16:05:00;15119;102.1;38
03.10.2017;16:15:00;28235;108.1;43
03.10.2017;16:25:00;14055;110.7;38
03.10.2017;16:35:00;35857;116.8;44
03.10.2017;16:45:00;17769;121.0;39
03.10.2017;16:55:00;29620;125.1;42
03.10.2017;17:05:00;28740;129.5;40
03.10.2017;17:15:00;29501;134.1;42
03.10.2017;17:25:00;27253;138.7;41
03.10.2017;17:35:00;17194;142.1;37
03.10.2017;17:45:00;12201;144.6;36
03.10.2017;17:55:00;10626;146.3;37
03.10.2017;18:05:00;9716;148.0;38
03.10.2017;18:15:00;5132;149.1;38
03.10.2017;18:25:00;2677;149.6;39
03.10.2017;18:35:00;1812;150.0;39
03.10.2017;18:45:00;505;150.1;39
03.10.2017;18:55:00;272;150.2;39
03.10.2017;19:05:00;67;150.2;39
03.10.2017;19:15:00;5;150.2;39
04.10.2017;07:20:00;0;0;27
04.10.2017;07:30:00;13;0;29
04.10.2017;07:40:00;415;0;30
04.10.2017;07:50:00;989;0.1;31
04.10.2017;08:00:00;2533;0.5;32
04.10.2017;08:10:00;3863;1.1;33
04.10.2017;08:20:00;3201;1.6;34
04.10.2017;08:30:00;4086;2.3;35
04.10.2017;08:40:00;4917;3.0;38
04.10.2017;08:50:00;5321;3.9;36
04.10.2017;09:00:00;5394;4.8;37
04.10.2017;09:10:00;5807;5.8;37
04.10.2017;09:20:00;7274;6.9;37
04.10.2017;09:30:00;7164;8.1;35
04.10.2017;09:40:00;7802;9.4;38
04.10.2017;09:50:00;8901;10.8;38
04.10.2017;10:00:00;9745;12.4;36
04.10.2017;10:10:00;9048;13.9;35
04.10.2017;10:20:00;10446;15.6;36
04.10.2017;10:30:00;12926;17.6;38
04.10.2017;10:40:00;11642;19.8;36
04.10.2017;10:50:00;17176;22.2;35
04.10.2017;11:00:00;17359;24.9;38
04.10.2017;11:10:00;15199;27.8;35
04.10.2017;11:20:00;16427;30.7;35
04.10.2017;11:30:00;16283;33.4;36
04.10.2017;11:40:00;16990;36.2;35
04.10.2017;11:50:00;18380;39.4;36
04.10.2017;12:00:00;26483;43.1;38
04.10.2017;12:10:00;20801;47.1;38
04.10.2017;12:20:00;13448;49.9;35
04.10.2017;12:30:00;17163;52.5;37
04.10.2017;12:40:00;23204;56.1;38
04.10.2017;12:50:00;22598;59.8;38
04.10.2017;13:00:00;19794;63.4;37
04.10.2017;13:10:00;20526;66.7;37
04.10.2017;13:20:00;17830;69.8;36
04.10.2017;13:30:00;17167;72.7;35
04.10.2017;13:40:00;16541;75.5;35
04.10.2017;13:50:00;15519;78.1;38
04.10.2017;14:00:00;18506;81.1;36
04.10.2017;14:10:00;19447;84.4;37
04.10.2017;14:20:00;20124;87.7;37
04.10.2017;14:30:00;21098;91.2;37
04.10.2017;14:40:00;17839;94.4;36
04.10.2017;14:50:00;23256;98.0;38
04.10.2017;15:00:00;14841;100.6;35
04.10.2017;15:10:00;16985;103.4;37
04.10.2017;15:20:00;23778;106.8;37
04.10.2017;15:30:00;30729;112.1;42
04.10.2017;15:40:00;30382;116.9;41
04.10.2017;15:50:00;25327;121.0;40
04.10.2017;16:00:00;32159;125.9;42
04.10.2017;16:10:00;28283;130.8;41
04.10.2017;16:20:00;22950;135.2;40
04.10.2017;16:30:00;20015;138.6;37
04.10.2017;16:40:00;25749;142.7;40
04.10.2017;16:50:00;22336;146.5;39
04.10.2017;17:00:00;19429;150.0;38
04.10.2017;17:10:00;17246;152.7;35
04.10.2017;17:20:00;14147;155.1;38
04.10.2017;17:30:00;11017;157.1;36
04.10.2017;17:40:00;8392;158.6;35
04.10.2017;17:50:00;5902;159.6;38
04.10.2017;18:00:00;5100;160.5;36
04.10.2017;18:10:00;4012;161.2;38
04.10.2017;18:20:00;2810;161.8;38
04.10.2017;18:30:00;1778;162.1;37
04.10.2017;18:40:00;797;162.3;38
04.10.2017;18:50:00;291;162.3;38
04.10.2017;19:00:00;72;162.4;38
04.10.2017;19:10:00;32;162.4;38
05.10.2017;07:25:00;6;0;28
05.10.2017;07:35:00;164;0;30
05.10.2017;07:45:00;348;0;31
06.10.2017;07:25:00;4;0;28
06.10.2017;07:35:00;54;0;30
06.10.2017;07:45:00;343;0;31
06.10.2017;07:55:00;818;0.1;32
06.10.2017;08:05:00;1479;0.3;32
06.10.2017;08:15:00;2171;0.7;33
06.10.2017;08:25:00;2387;1.1;33
06.10.2017;08:35:00;3758;1.6;34
06.10.2017;08:45:00;3504;2.3;37
06.10.2017;08:55:00;1930;2.6;37
06.10.2017;09:05:00;1880;3.0;38
06.10.2017;09:15:00;2039;3.3;38
06.10.2017;09:25:00;2191;3.6;39
06.10.2017;09:35:00;2469;4.0;39
06.10.2017;09:45:00;2960;4.5;35
06.10.2017;09:55:00;3920;5.1;37
06.10.2017;10:05:00;5137;5.9;37
06.10.2017;10:15:00;6981;7.0;37
06.10.2017;10:25:00;8874;8.4;35
06.10.2017;10:35:00;12045;10.2;36
06.10.2017;10:45:00;19424;13.1;38
06.10.2017;10:55:00;17008;16.3;37
06.10.2017;11:05:00;9597;18.0;38
06.10.2017;11:15:00;9479;19.6;37
06.10.2017;11:25:00;6600;20.9;35
06.10.2017;11:35:00;5200;21.7;37
06.10.2017;11:45:00;11761;23.4;35
06.10.2017;11:55:00;9076;25.0;36
06.10.2017;12:05:00;7926;26.4;38
06.10.2017;12:15:00;12567;28.3;36
06.10.2017;12:25:00;12017;30.4;35
06.10.2017;12:35:00;10792;32.2;35
06.10.2017;12:45:00;10628;34.0;37
06.10.2017;12:55:00;11637;35.9;38
06.10.2017;13:05:00;12759;38.0;38
06.10.2017;13:15:00;11800;40.1;35
06.10.2017;13:25:00;10229;41.8;35
06.10.2017;13:35:00;16325;44.3;37
06.10.2017;13:45:00;17911;47.3;35
06.10.2017;13:55:00;19143;50.5;36
06.10.2017;14:05:00;12707;52.9;37
06.10.2017;14:15:00;10921;54.8;35
06.10.2017;14:25:00;13630;56.9;35
06.10.2017;14:35:00;16779;59.5;38
06.10.2017;14:45:00;14889;62.0;36
06.10.2017;14:55:00;22666;65.8;38
06.10.2017;15:05:00;20081;70.3;39
06.10.2017;15:15:00;10317;72.5;35
06.10.2017;15:25:00;5033;73.5;38
06.10.2017;15:35:00;10198;75.0;36
06.10.2017;15:45:00;1711;75.5;38
06.10.2017;15:55:00;497;75.6;38
06.10.2017;16:05:00;1597;75.8;38
06.10.2017;16:15:00;3493;76.3;36
06.10.2017;16:25:00;3165;76.8;37
06.10.2017;16:35:00;3645;77.4;38
06.10.2017;16:45:00;4101;78.1;36
06.10.2017;16:55:00;7162;79.1;38
06.10.2017;17:05:00;4352;80.0;36
06.10.2017;17:15:00;806;80.3;37
06.10.2017;17:25:00;801;80.4;38
06.10.2017;17:35:00;2623;80.7;38
06.10.2017;17:45:00;3315;81.2;36
06.10.2017;17:55:00;2050;81.6;37
06.10.2017;18:05:00;2601;82.0;38
06.10.2017;18:15:00;3437;82.6;38
06.10.2017;18:25:00;1348;82.9;37
06.10.2017;18:35:00;687;83.0;37
06.10.2017;18:55:00;0;83.1;37
06.10.2017;19:05:00;3;83.1;37
07.10.2017;07:25:00;6;0;28
07.10.2017;07:35:00;189;0;29
07.10.2017;07:45:00;413;0;30
07.10.2017;07:55:00;745;0.1;31
07.10.2017;08:05:00;926;0.3;32
07.10.2017;08:15:00;895;0.4;32
07.10.2017;08:25:00;1107;0.6;33
07.10.2017;08:35:00;1605;0.8;33
07.10.2017;08:45:00;1987;1.2;34
07.10.2017;08:55:00;2459;1.6;35
07.10.2017;09:05:00;2491;2.0;36
07.10.2017;09:15:00;2532;2.4;37
07.10.2017;09:25:00;2697;2.8;38
07.10.2017;09:35:00;2775;3.3;39
07.10.2017;09:45:00;3496;3.8;36
07.10.2017;09:55:00;3912;4.5;36
07.10.2017;10:05:00;3998;5.1;38
07.10.2017;10:15:00;4030;5.8;34
07.10.2017;10:25:00;8127;6.9;38
07.10.2017;10:35:00;10334;8.6;37
07.10.2017;10:45:00;11997;10.5;35
07.10.2017;10:55:00;13911;12.7;35
07.10.2017;11:05:00;15965;15.3;36
07.10.2017;11:15:00;17774;18.2;35
07.10.2017;11:25:00;19322;21.4;35
07.10.2017;11:35:00;21310;24.8;37
07.10.2017;11:45:00;23799;28.7;38
07.10.2017;11:55:00;22172;32.6;38
07.10.2017;12:05:00;25276;36.7;39
07.10.2017;12:15:00;27395;41.1;40
07.10.2017;12:25:00;29952;46.0;41
07.10.2017;12:35:00;29770;51.1;41
07.10.2017;12:45:00;29989;56.3;42
07.10.2017;12:55:00;34078;61.8;43
07.10.2017;13:05:00;33312;67.3;43
07.10.2017;13:15:00;31431;72.3;42
07.10.2017;13:25:00;31566;77.6;42
07.10.2017;13:35:00;35750;82.4;43
07.10.2017;13:45:00;32611;88.0;43
07.10.2017;13:55:00;36033;94.0;44
07.10.2017;14:05:00;36408;100.1;44
07.10.2017;14:15:00;34666;106.1;44
07.10.2017;14:25:00;37877;111.4;44
07.10.2017;14:35:00;34132;117.4;44
07.10.2017;14:45:00;17292;120.4;37
07.10.2017;14:55:00;22588;123.8;38
07.10.2017;15:05:00;31036;128.9;42
07.10.2017;15:15:00;37693;133.4;43
07.10.2017;15:25:00;25914;138.4;41
07.10.2017;15:35:00;26747;142.3;40
07.10.2017;15:45:00;30898;147.2;42
07.10.2017;15:55:00;20662;150.6;38
07.10.2017;16:05:00;20443;154.4;39
07.10.2017;16:15:00;16486;157.6;37
07.10.2017;16:25:00;37411;163.2;44
07.10.2017;16:35:00;13589;166.7;37
07.10.2017;16:45:00;29068;170.1;42
07.10.2017;16:55:00;11357;172.5;35
07.10.2017;17:05:00;11638;174.3;36
07.10.2017;17:15:00;11283;176.1;38
07.10.2017;17:25:00;5526;177.2;37
07.10.2017;17:35:00;5420;178.1;38
07.10.2017;17:45:00;6330;179.1;37
07.10.2017;17:55:00;6146;180.2;36
07.10.2017;18:05:00;3258;180.9;38
07.10.2017;18:15:00;1684;181.2;38
07.10.2017;18:25:00;746;181.4;39
07.10.2017;18:35:00;284;181.4;39
07.10.2017;18:45:00;21;181.4;39
08.10.2017;07:45:00;5;0;29
08.10.2017;07:55:00;0;0;30
08.10.2017;08:05:00;280;0;30
08.10.2017;08:15:00;483;0.1;31
08.10.2017;08:25:00;693;0.2;32
08.10.2017;08:35:00;1776;0.4;33
08.10.2017;08:45:00;2001;0.7;33
08.10.2017;08:55:00;2138;1.1;34
08.10.2017;09:05:00;2337;1.4;34
08.10.2017;09:15:00;3173;2.1;36
08.10.2017;09:25:00;4485;2.7;37
08.10.2017;09:35:00;3578;3.4;38
08.10.2017;09:45:00;5554;4.1;36
08.10.2017;09:55:00;5710;5.2;37
08.10.2017;10:05:00;3887;5.9;36
08.10.2017;10:15:00;11419;7.7;35
08.10.2017;10:25:00;8020;9.1;38
08.10.2017;10:35:00;7789;10.5;37
08.10.2017;10:45:00;11173;12.3;35
08.10.2017;10:55:00;7585;13.8;35
08.10.2017;11:05:00;9177;15.2;38
08.10.2017;11:15:00;12593;17.2;38
08.10.2017;11:25:00;19490;20.3;37
08.10.2017;11:35:00;8809;21.7;37
08.10.2017;11:45:00;12673;23.5;36
08.10.2017;11:55:00;20106;26.8;37
08.10.2017;12:05:00;16917;30.1;35
08.10.2017;12:15:00;13762;32.4;38
08.10.2017;12:25:00;8582;34.2;37
08.10.2017;12:35:00;8945;35.5;35
08.10.2017;12:45:00;16171;37.7;38
08.10.2017;12:55:00;19671;41.2;37
08.10.2017;13:05:00;14614;43.8;36
08.10.2017;13:15:00;18576;46.5;36
08.10.2017;13:25:00;16467;49.3;35
08.10.2017;13:35:00;15636;52.1;36
08.10.2017;13:45:00;14306;54.3;37
08.10.2017;13:55:00;13368;56.9;35
08.10.2017;14:05:00;14204;59.4;36
08.10.2017;14:15:00;20541;62.4;39
08.10.2017;14:25:00;13912;64.9;36
08.10.2017;14:35:00;11948;67.0;35
08.10.2017;14:45:00;12329;68.9;37
08.10.2017;14:55:00;32128;73.1;40
08.10.2017;15:05:00;12366;75.7;36
08.10.2017;15:15:00;7758;77.2;35
08.10.2017;15:25:00;6208;78.3;38
08.10.2017;15:35:00;6571;79.3;35
08.10.2017;15:45:00;9014;80.9;35
08.10.2017;15:55:00;7899;82.3;38
08.10.2017;16:05:00;7426;83.4;36
08.10.2017;16:15:00;9462;84.9;35
08.10.2017;16:25:00;10772;86.7;35
08.10.2017;16:35:00;8683;88.4;37
08.10.2017;16:45:00;6793;89.6;37
08.10.2017;16:55:00;4383;90.4;35
08.10.2017;17:05:00;2562;90.9;37
08.10.2017;17:15:00;1650;91.2;37
08.10.2017;17:25:00;1173;91.4;38
08.10.2017;17:35:00;1380;91.6;38
08.10.2017;17:45:00;2476;92.0;38
08.10.2017;17:55:00;1614;92.3;37
08.10.2017;18:05:00;950;92.5;37
08.10.2017;18:15:00;457;92.6;38
08.10.2017;18:25:00;389;92.6;38
08.10.2017;18:35:00;171;92.7;38
08.10.2017;18:45:00;178;92.7;38
09.10.2017;07:35:00;12;0;28
09.10.2017;07:45:00;189;0;29
09.10.2017;07:55:00;407;0;31
09.10.2017;08:05:00;679;0.1;31
09.10.2017;08:15:00;969;0.3;32
09.10.2017;08:25:00;1382;0.5;33
09.10.2017;08:35:00;1936;0.8;33
09.10.2017;08:45:00;2759;1.2;33
09.10.2017;08:55:00;4094;1.8;35
09.10.2017;09:05:00;3938;2.5;37
09.10.2017;09:15:00;4542;3.2;39
09.10.2017;09:25:00;5395;4.1;35
09.10.2017;09:35:00;6916;5.2;38
09.10.2017;09:45:00;9706;6.7;37
09.10.2017;09:55:00;9828;8.3;36
09.10.2017;10:05:00;9632;9.9;35
09.10.2017;10:15:00;10129;11.5;37
09.10.2017;10:25:00;10709;13.3;38
09.10.2017;10:35:00;11319;15.2;38
09.10.2017;10:45:00;10256;16.9;37
09.10.2017;10:55:00;10275;18.7;35
09.10.2017;11:05:00;10305;20.3;35
09.10.2017;11:15:00;10926;22.2;37
09.10.2017;11:25:00;11155;24.0;38
09.10.2017;11:35:00;11048;25.8;38
09.10.2017;11:45:00;13858;28.2;35
09.10.2017;11:55:00;11967;30.1;35
