Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
09.10.2017;12:05:00;14592;32.5;37
09.10.2017;12:15:00;17482;35.2;38
09.10.2017;12:25:00;20483;38.4;36
09.10.2017;12:35:00;17413;41.7;36
09.10.2017;12:45:00;17898;44.5;38
09.10.2017;12:55:00;15335;47.3;35
09.10.2017;13:05:00;15762;49.8;37
09.10.2017;13:15:00;13902;52.4;35
09.10.2017;13:25:00;12498;54.5;35
09.10.2017;13:35:00;12058;56.4;38
09.10.2017;13:45:00;15348;58.8;37
09.10.2017;13:55:00;15024;61.3;35
09.10.2017;14:05:00;19101;64.3;38
09.10.2017;14:15:00;15927;66.9;35
09.10.2017;14:25:00;19582;70.0;37
09.10.2017;14:35:00;20618;73.5;37
09.10.2017;14:45:00;13468;75.9;37
09.10.2017;14:55:00;11102;77.9;35
09.10.2017;15:05:00;10513;79.7;35
09.10.2017;15:15:00;30669;83.4;42
09.10.2017;15:25:00;21395;87.3;39
09.10.2017;15:35:00;25989;92.9;41
09.10.2017;15:45:00;18539;96.3;37
09.10.2017;15:55:00;16402;98.9;35
09.10.2017;16:05:00;17066;101.7;38
09.10.2017;16:15:00;18474;105.1;37
09.10.2017;16:25:00;9866;106.9;38
09.10.2017;16:35:00;8835;108.5;36
09.10.2017;16:45:00;9144;109.9;35
09.10.2017;16:55:00;7438;111.3;38
09.10.2017;17:05:00;5559;112.3;37
09.10.2017;17:15:00;4219;113.0;39
09.10.2017;17:25:00;3297;113.6;36
09.10.2017;17:35:00;2986;114.1;37
09.10.2017;17:45:00;2683;114.6;38
09.10.2017;17:55:00;2624;115.0;36
09.10.2017;18:05:00;1713;115.3;37
09.10.2017;18:15:00;979;115.5;38
09.10.2017;18:25:00;484;115.6;38
09.10.2017;18:35:00;279;115.7;38
09.10.2017;18:45:00;25;115.7;38
09.10.2017;18:55:00;3;115.7;37
10.10.2017;07:35:00;17;0;29
10.10.2017;07:45:00;275;0;30
10.10.2017;07:55:00;527;0.1;31
10.10.2017;08:05:00;858;0.2;32
10.10.2017;08:15:00;1236;0.4;32
10.10.2017;08:25:00;1820;0.7;33
10.10.2017;08:35:00;2385;1.0;33
10.10.2017;08:45:00;2974;1.5;34
10.10.2017;08:55:00;4041;2.1;36
10.10.2017;09:05:00;4713;2.9;37
10.10.2017;09:15:00;5008;3.7;37
10.10.2017;09:25:00;5917;4.6;37
10.10.2017;09:35:00;7131;5.8;35
10.10.2017;09:45:00;6050;6.9;38
10.10.2017;09:55:00;7001;7.9;35
10.10.2017;10:05:00;8893;9.4;37
10.10.2017;10:15:00;10082;11.1;38
10.10.2017;10:25:00;10689;12.8;37
10.10.2017;10:35:00;13359;14.9;35
10.10.2017;10:45:00;9025;16.7;35
10.10.2017;10:55:00;13880;18.7;36
10.10.2017;11:05:00;9659;20.7;38
10.10.2017;11:15:00;17178;23.2;35
10.10.2017;11:25:00;14126;25.7;38
10.10.2017;11:35:00;15205;28.1;38
10.10.2017;11:45:00;21536;31.2;39
10.10.2017;11:55:00;16444;34.5;36
10.10.2017;12:05:00;9363;36.4;37
10.10.2017;12:15:00;24860;39.6;38
10.10.2017;12:25:00;26680;44.1;40
10.10.2017;12:35:00;28637;48.9;41
10.10.2017;12:45:00;29108;53.7;41
10.10.2017;12:55:00;30283;58.7;41
10.10.2017;13:05:00;30711;63.8;42
10.10.2017;13:15:00;30667;69.0;41
10.10.2017;13:25:00;32929;74.6;42
10.10.2017;13:35:00;35507;80.5;44
10.10.2017;13:45:00;24619;85.6;41
10.10.2017;13:55:00;41973;91.3;45
10.10.2017;14:05:00;44166;98.5;47
10.10.2017;14:15:00;42592;105.6;47
10.10.2017;14:25:00;27720;111.2;42
10.10.2017;14:35:00;31399;116.3;42
10.10.2017;14:45:00;22708;120.4;39
10.10.2017;14:55:00;24443;124.2;39
10.10.2017;15:05:00;41534;130.4;46
10.10.2017;15:15:00;29826;135.3;41
10.10.2017;15:25:00;28594;140.8;42
10.10.2017;15:35:00;23855;145.3;40
10.10.2017;15:45:00;27386;149.3;41
10.10.2017;15:55:00;24369;154.3;41
10.10.2017;16:05:00;28656;159.1;41
10.10.2017;16:15:00;31088;164.3;42
10.10.2017;16:25:00;27758;169.2;41
10.10.2017;16:35:00;9789;171.7;37
10.10.2017;16:45:00;9918;173.2;38
10.10.2017;16:55:00;11696;175.3;38
10.10.2017;17:05:00;13890;177.7;36
10.10.2017;17:15:00;9154;179.5;37
10.10.2017;17:25:00;14422;181.7;36
10.10.2017;17:35:00;8903;183.4;38
10.10.2017;17:45:00;6378;184.6;37
10.10.2017;17:55:00;4469;185.4;38
10.10.2017;18:05:00;3245;186.1;37
10.10.2017;18:15:00;3128;186.6;38
10.10.2017;18:25:00;2237;187.0;39
10.10.2017;18:35:00;979;187.2;39
10.10.2017;18:55:00;25;187.3;37
11.10.2017;07:35:00;0;0;28
11.10.2017;07:45:00;42;0;29
11.10.2017;07:55:00;300;0;30
11.10.2017;08:05:00;650;0.1;31
11.10.2017;08:15:00;864;0.2;32
11.10.2017;08:25:00;974;0.4;32
11.10.2017;08:35:00;1151;0.6;33
11.10.2017;08:45:00;1642;0.8;33
11.10.2017;08:55:00;1866;1.1;34
11.10.2017;09:05:00;1964;1.4;34
11.10.2017;09:15:00;1835;1.8;35
11.10.2017;09:25:00;1759;2.0;36
11.10.2017;09:35:00;2056;2.4;37
11.10.2017;09:45:00;2583;2.8;38
11.10.2017;09:55:00;3233;3.3;39
11.10.2017;10:05:00;4293;4.0;34
11.10.2017;10:15:00;5621;4.8;37
11.10.2017;10:25:00;6847;5.9;34
11.10.2017;10:35:00;8573;7.3;37
11.10.2017;10:45:00;10575;9.0;38
11.10.2017;10:55:00;12321;10.9;38
11.10.2017;11:05:00;14064;13.2;36
11.10.2017;11:15:00;15761;15.7;35
11.10.2017;11:25:00;17445;18.6;38
11.10.2017;11:35:00;19107;21.7;36
11.10.2017;11:45:00;20710;25.1;37
11.10.2017;11:55:00;22168;28.7;38
11.10.2017;12:05:00;23391;32.5;39
11.10.2017;12:15:00;24779;36.6;39
11.10.2017;12:25:00;26105;40.9;40
11.10.2017;12:35:00;27262;45.4;40
11.10.2017;12:45:00;28262;50.1;41
11.10.2017;12:55:00;29254;54.9;41
11.10.2017;13:05:00;28688;59.7;41
11.10.2017;13:15:00;30952;64.8;42
11.10.2017;13:25:00;31760;70.1;42
11.10.2017;13:35:00;32334;75.5;43
11.10.2017;13:45:00;32928;80.9;43
11.10.2017;13:55:00;33247;86.5;43
11.10.2017;14:05:00;33877;92.1;43
11.10.2017;14:15:00;34234;97.8;44
11.10.2017;14:25:00;34396;103.5;44
11.10.2017;14:35:00;34477;109.2;44
11.10.2017;14:45:00;34742;115.0;44
11.10.2017;14:55:00;34809;120.8;44
11.10.2017;15:05:00;35014;126.6;44
11.10.2017;15:15:00;34805;132.5;44
11.10.2017;15:25:00;34434;138.2;44
11.10.2017;15:35:00;33954;143.9;44
11.10.2017;15:45:00;32954;149.4;43
11.10.2017;15:55:00;32372;154.8;43
11.10.2017;16:05:00;31463;160.1;43
11.10.2017;16:15:00;30392;165.2;42
11.10.2017;16:25:00;29460;170.2;42
11.10.2017;16:35:00;28277;175.0;41
11.10.2017;16:45:00;27036;179.5;41
11.10.2017;16:55:00;25607;183.9;40
11.10.2017;17:05:00;24178;188.0;40
11.10.2017;17:15:00;19024;191.5;38
11.10.2017;17:25:00;13452;193.8;36
11.10.2017;17:35:00;13042;196.0;36
11.10.2017;17:45:00;11493;198.0;38
11.10.2017;17:55:00;7259;199.5;37
11.10.2017;18:05:00;3251;200.1;39
11.10.2017;18:15:00;2166;200.5;37
11.10.2017;18:25:00;877;200.7;39
11.10.2017;18:35:00;252;200.8;39
11.10.2017;18:45:00;124;200.8;39
11.10.2017;18:55:00;17;200.8;39
12.10.2017;07:35:00;2;0;29
12.10.2017;07:45:00;168;0;30
12.10.2017;07:55:00;535;0;31
12.10.2017;08:05:00;889;0.2;32
12.10.2017;08:15:00;1074;0.3;32
12.10.2017;08:25:00;1102;0.5;33
12.10.2017;08:35:00;1179;0.7;33
12.10.2017;08:45:00;1769;1.0;34
12.10.2017;08:55:00;2374;1.3;34
12.10.2017;09:05:00;3684;1.9;36
12.10.2017;09:15:00;4472;2.6;38
12.10.2017;09:25:00;5903;3.5;35
12.10.2017;09:35:00;4866;4.4;37
12.10.2017;09:45:00;4882;5.2;37
12.10.2017;09:55:00;7354;6.3;37
12.10.2017;10:05:00;7541;7.6;35
12.10.2017;10:15:00;5438;8.6;38
12.10.2017;10:25:00;10468;10.0;35
12.10.2017;10:35:00;11344;12.0;35
12.10.2017;10:45:00;10780;13.8;35
12.10.2017;10:55:00;8104;15.2;38
12.10.2017;11:05:00;13583;17.2;37
12.10.2017;11:15:00;12228;19.5;36
12.10.2017;11:25:00;13597;21.9;35
12.10.2017;11:35:00;12270;23.8;35
12.10.2017;11:45:00;12492;25.8;38
12.10.2017;11:55:00;8696;27.4;37
12.10.2017;12:05:00;11562;29.0;35
12.10.2017;12:15:00;11233;30.7;38
12.10.2017;12:25:00;8757;32.9;35
12.10.2017;12:35:00;8565;34.4;36
12.10.2017;12:45:00;28186;38.7;40
12.10.2017;12:55:00;29700;43.6;41
12.10.2017;13:05:00;30798;48.8;41
12.10.2017;13:15:00;32073;54.1;42
12.10.2017;13:25:00;21400;58.6;39
12.10.2017;13:35:00;35186;64.3;43
12.10.2017;13:45:00;33544;69.9;43
12.10.2017;13:55:00;33111;75.5;43
12.10.2017;14:05:00;27266;80.4;41
12.10.2017;14:15:00;33598;84.5;41
12.10.2017;14:25:00;28707;89.3;41
12.10.2017;14:35:00;10070;91.2;37
12.10.2017;14:45:00;11274;93.0;36
12.10.2017;14:55:00;11804;94.9;38
12.10.2017;15:05:00;34857;99.4;42
12.10.2017;15:15:00;14664;103.8;38
12.10.2017;15:25:00;33993;109.0;42
12.10.2017;15:35:00;33309;113.5;42
12.10.2017;15:45:00;33105;118.9;43
12.10.2017;15:55:00;32466;124.4;43
12.10.2017;16:05:00;10163;126.5;37
12.10.2017;16:15:00;9010;128.6;36
12.10.2017;16:25:00;9256;130.1;37
12.10.2017;16:35:00;21984;133.6;39
12.10.2017;16:45:00;24250;137.1;38
12.10.2017;16:55:00;19550;139.9;39
12.10.2017;17:05:00;21050;143.2;38
12.10.2017;17:15:00;15662;146.1;36
12.10.2017;17:25:00;10711;148.0;38
12.10.2017;17:35:00;11458;149.9;37
12.10.2017;17:45:00;7710;151.4;36
12.10.2017;17:55:00;4346;152.3;38
12.10.2017;18:05:00;2600;152.8;37
12.10.2017;18:15:00;1525;153.1;38
12.10.2017;18:25:00;673;153.2;39
12.10.2017;18:35:00;323;153.3;39
12.10.2017;18:45:00;135;153.3;39
12.10.2017;18:55:00;13;153.4;38
13.10.2017;07:40:00;4;0;29
13.10.2017;07:50:00;76;0;30
13.10.2017;08:00:00;324;0;31
13.10.2017;08:10:00;591;0.1;32
13.10.2017;08:20:00;780;0.2;32
13.10.2017;08:30:00;1085;0.4;33
13.10.2017;08:40:00;1876;0.7;33
13.10.2017;08:50:00;2288;1.1;34
13.10.2017;09:00:00;2066;1.4;34
13.10.2017;09:10:00;1915;1.8;35
13.10.2017;09:20:00;2068;2.1;36
13.10.2017;09:30:00;2236;2.5;37
13.10.2017;09:40:00;2541;2.9;38
13.10.2017;09:50:00;2928;3.3;39
13.10.2017;10:00:00;3662;3.9;34
13.10.2017;10:10:00;4768;4.7;37
13.10.2017;10:20:00;6108;5.6;36
13.10.2017;10:30:00;7676;6.8;38
13.10.2017;10:40:00;9245;8.3;36
13.10.2017;10:50:00;10861;10.0;35
13.10.2017;11:00:00;12591;12.1;36
13.10.2017;11:10:00;14255;14.4;37
13.10.2017;11:20:00;15995;17.0;37
13.10.2017;11:30:00;17655;19.8;36
13.10.2017;11:40:00;19215;23.0;36
13.10.2017;11:55:00;21465;28.1;37
13.10.2017;12:05:00;22706;31.8;38
13.10.2017;12:15:00;23855;35.8;39
13.10.2017;12:25:00;24479;39.8;40
13.10.2017;12:35:00;26405;44.2;40
13.10.2017;12:45:00;27335;48.7;41
13.10.2017;12:55:00;28314;53.4;41
13.10.2017;13:05:00;29107;58.2;42
13.10.2017;13:15:00;29707;63.1;42
13.10.2017;13:25:00;29696;68.1;42
13.10.2017;13:35:00;31011;73.3;42
13.10.2017;13:45:00;31486;78.5;42
13.10.2017;13:55:00;31967;83.8;43
13.10.2017;14:05:00;32332;89.2;43
13.10.2017;14:15:00;32412;94.6;43
13.10.2017;14:25:00;32711;100.0;43
13.10.2017;14:35:00;33001;105.5;43
13.10.2017;14:45:00;33087;111.0;43
13.10.2017;14:55:00;33105;116.5;43
13.10.2017;15:05:00;33486;122.1;43
13.10.2017;15:15:00;33315;127.7;43
13.10.2017;15:25:00;32637;133.1;43
13.10.2017;15:35:00;32201;138.5;43
13.10.2017;15:45:00;31601;143.8;43
13.10.2017;15:55:00;30859;149.0;42
13.10.2017;16:05:00;29809;154.0;42
13.10.2017;16:15:00;28943;158.8;42
13.10.2017;16:25:00;27703;163.5;41
13.10.2017;16:35:00;26607;168.0;41
13.10.2017;16:45:00;25260;172.3;40
13.10.2017;16:55:00;23824;176.3;40
13.10.2017;17:05:00;22011;180.1;39
13.10.2017;17:15:00;14873;182.9;36
13.10.2017;17:25:00;12439;185.0;38
13.10.2017;17:35:00;11557;187.0;36
13.10.2017;17:45:00;9681;188.7;36
13.10.2017;17:55:00;4930;189.8;38
13.10.2017;18:05:00;2528;190.3;37
13.10.2017;18:15:00;1646;190.6;39
13.10.2017;18:25:00;389;190.7;39
13.10.2017;18:35:00;212;190.7;39
13.10.2017;18:45:00;41;190.7;39
14.10.2017;07:35:00;0;0;28
14.10.2017;07:45:00;51;0;30
14.10.2017;07:55:00;306;0;31
14.10.2017;08:05:00;518;0.1;32
14.10.2017;08:15:00;836;0.2;32
14.10.2017;08:25:00;1246;0.4;33
14.10.2017;08:35:00;1900;0.7;33
14.10.2017;08:45:00;2048;1.0;34
14.10.2017;08:55:00;2958;1.5;35
14.10.2017;09:05:00;2974;2.0;36
14.10.2017;09:15:00;2571;2.4;37
14.10.2017;09:25:00;2453;2.8;38
14.10.2017;09:35:00;2552;3.2;39
14.10.2017;09:45:00;2796;3.7;38
14.10.2017;09:55:00;3274;4.2;35
14.10.2017;10:05:00;4146;4.9;37
14.10.2017;10:15:00;5292;5.7;35
14.10.2017;10:25:00;6652;6.7;38
14.10.2017;10:35:00;8235;8.0;35
14.10.2017;10:45:00;9873;9.6;36
14.10.2017;10:55:00;11495;11.5;37
14.10.2017;11:05:00;13230;13.6;38
14.10.2017;11:15:00;14870;16.0;37
14.10.2017;11:25:00;16464;18.7;35
14.10.2017;11:35:00;18057;21.6;35
14.10.2017;11:45:00;19639;24.8;36
14.10.2017;11:55:00;21024;28.3;37
14.10.2017;12:05:00;22320;31.9;38
14.10.2017;12:15:00;23458;35.8;39
14.10.2017;12:25:00;24495;39.8;40
14.10.2017;12:35:00;25627;44.0;40
14.10.2017;12:45:00;26666;48.5;40
14.10.2017;12:55:00;27670;53.0;41
14.10.2017;13:05:00;28558;57.7;41
14.10.2017;13:15:00;29364;62.6;42
14.10.2017;13:25:00;29992;67.6;42
14.10.2017;13:35:00;30455;72.6;42
14.10.2017;13:45:00;30803;77.8;42
14.10.2017;13:55:00;31113;82.9;42
14.10.2017;14:05:00;31457;88.1;42
14.10.2017;14:15:00;31602;93.4;42
14.10.2017;14:25:00;31989;98.7;43
14.10.2017;14:35:00;32084;104.1;43
14.10.2017;14:45:00;32221;109.4;43
14.10.2017;14:55:00;32298;114.8;43
14.10.2017;15:05:00;32481;120.2;43
14.10.2017;15:15:00;32204;125.6;43
14.10.2017;15:25:00;31738;130.9;43
14.10.2017;15:35:00;31121;136.1;42
14.10.2017;15:45:00;30664;141.3;42
14.10.2017;15:55:00;29813;146.3;42
14.10.2017;16:05:00;29255;151.2;42
14.10.2017;16:15:00;28264;155.9;41
14.10.2017;16:25:00;27340;160.5;41
14.10.2017;16:35:00;26237;164.9;41
14.10.2017;16:45:00;25053;169.2;40
14.10.2017;16:55:00;23628;173.2;40
14.10.2017;17:05:00;21125;176.8;39
14.10.2017;17:15:00;13800;179.4;36
14.10.2017;17:25:00;12105;181.5;38
14.10.2017;17:35:00;11162;183.4;37
14.10.2017;17:45:00;8606;185.0;36
14.10.2017;17:55:00;4123;185.8;39
14.10.2017;18:05:00;2368;186.3;37
14.10.2017;18:15:00;1399;186.6;39
14.10.2017;18:25:00;302;186.6;39
14.10.2017;18:35:00;155;186.7;39
14.10.2017;18:45:00;136;186.7;39
14.10.2017;18:55:00;4;186.7;39
15.10.2017;07:35:00;6;0;28
15.10.2017;07:45:00;109;0;30
15.10.2017;07:55:00;326;0;31
15.10.2017;08:05:00;529;0.1;32
15.10.2017;08:15:00;768;0.2;33
15.10.2017;08:25:00;1147;0.4;33
15.10.2017;08:35:00;2207;0.7;34
15.10.2017;08:45:00;2894;1.2;34
15.10.2017;08:55:00;3569;1.7;35
15.10.2017;09:05:00;4012;2.4;37
15.10.2017;09:15:00;4682;3.1;39
15.10.2017;09:25:00;5518;4.0;36
15.10.2017;09:35:00;5803;4.9;39
15.10.2017;09:45:00;5721;5.9;36
15.10.2017;09:55:00;5443;6.8;38
15.10.2017;10:05:00;4593;7.6;35
15.10.2017;10:15:00;5090;8.4;38
15.10.2017;10:25:00;6449;9.4;35
15.10.2017;10:35:00;8070;10.7;38
15.10.2017;10:45:00;9738;12.3;37
15.10.2017;10:55:00;11392;14.1;36
15.10.2017;11:05:00;13082;16.2;35
15.10.2017;11:15:00;14692;18.6;36
15.10.2017;11:25:00;16401;21.2;38
15.10.2017;11:35:00;17980;24.2;36
15.10.2017;11:45:00;19455;27.3;36
15.10.2017;11:55:00;20952;30.8;37
15.10.2017;12:05:00;22318;34.4;38
15.10.2017;12:15:00;23509;38.3;39
15.10.2017;12:25:00;24687;42.4;40
15.10.2017;12:35:00;25702;46.6;40
15.10.2017;12:45:00;26814;51.0;41
15.10.2017;12:55:00;27757;55.6;41
15.10.2017;13:05:00;28608;60.4;41
15.10.2017;13:15:00;29353;65.2;42
15.10.2017;13:25:00;30027;70.2;42
15.10.2017;13:35:00;30623;75.2;42
15.10.2017;13:45:00;31069;80.4;42
15.10.2017;13:55:00;31487;85.6;43
15.10.2017;14:05:00;31871;90.9;43
15.10.2017;14:15:00;32045;96.3;43
15.10.2017;14:25:00;32260;101.6;43
15.10.2017;14:35:00;32407;107.0;43
15.10.2017;14:45:00;32573;112.4;43
15.10.2017;14:55:00;32830;117.9;43
15.10.2017;15:05:00;32967;123.4;43
15.10.2017;15:15:00;32710;128.9;43
15.10.2017;15:25:00;32129;134.3;43
15.10.2017;15:35:00;31455;139.5;43
15.10.2017;15:45:00;30868;144.7;42
15.10.2017;15:55:00;29862;149.7;42
15.10.2017;16:05:00;28957;154.6;42
15.10.2017;16:15:00;27965;159.3;41
15.10.2017;16:25:00;26922;163.8;41
15.10.2017;16:35:00;25856;168.2;41
15.10.2017;16:45:00;24651;172.3;40
15.10.2017;16:55:00;23171;176.3;40
15.10.2017;17:05:00;19931;179.8;38
15.10.2017;17:15:00;13545;182.3;36
15.10.2017;17:25:00;12318;184.3;38
15.10.2017;17:35:00;11185;186.3;37
15.10.2017;17:45:00;8051;187.8;36
15.10.2017;17:55:00;3685;188.6;39
15.10.2017;18:05:00;2291;189.0;37
15.10.2017;18:15:00;1128;189.2;39
15.10.2017;18:25:00;279;189.3;39
15.10.2017;18:35:00;144;189.3;39
15.10.2017;18:45:00;18;189.3;39
16.10.2017;07:35:00;3;0;28
16.10.2017;07:45:00;65;0;30
16.10.2017;07:55:00;293;0;31
16.10.2017;08:05:00;490;0.1;32
16.10.2017;08:15:00;680;0.2;32
16.10.2017;08:25:00;849;0.3;33
16.10.2017;08:35:00;1014;0.5;33
16.10.2017;08:45:00;1138;0.7;34
16.10.2017;08:55:00;1250;0.9;34
16.10.2017;09:05:00;1581;1.1;35
16.10.2017;09:25:00;1826;1.7;36
16.10.2017;09:45:00;2318;2.4;38
16.10.2017;09:55:00;2766;2.8;39
16.10.2017;10:05:00;3586;3.4;35
16.10.2017;10:15:00;4769;4.1;37
16.10.2017;10:25:00;6128;5.1;37
16.10.2017;10:35:00;7725;6.3;38
16.10.2017;10:45:00;9385;7.8;36
16.10.2017;10:55:00;11073;9.5;35
16.10.2017;11:05:00;12757;11.6;36
16.10.2017;11:15:00;14444;13.9;38
16.10.2017;11:25:00;16063;16.5;35
16.10.2017;11:35:00;17653;19.4;35
16.10.2017;11:45:00;19180;22.5;36
16.10.2017;11:55:00;20602;25.9;37
16.10.2017;12:05:00;21996;29.5;38
16.10.2017;12:15:00;23240;33.3;39
16.10.2017;12:25:00;24396;37.3;40
16.10.2017;12:35:00;25487;41.5;40
16.10.2017;12:45:00;26520;45.9;40
16.10.2017;12:55:00;27364;50.4;41
16.10.2017;13:05:00;28134;55.1;41
16.10.2017;13:15:00;28899;59.9;41
16.10.2017;13:25:00;29597;64.8;42
16.10.2017;13:35:00;30154;69.8;42
16.10.2017;13:45:00;30703;74.9;42
16.10.2017;13:55:00;31301;80.1;42
16.10.2017;14:05:00;31582;85.3;43
16.10.2017;14:15:00;31880;90.6;43
16.10.2017;14:25:00;31962;95.9;43
16.10.2017;14:35:00;32052;101.3;43
16.10.2017;14:45:00;32398;106.6;43
16.10.2017;14:55:00;32631;112.1;43
16.10.2017;15:05:00;32937;117.5;43
16.10.2017;15:15:00;32746;123.0;43
16.10.2017;15:25:00;32055;128.4;43
16.10.2017;15:35:00;31311;133.6;43
16.10.2017;15:45:00;30612;138.8;42
16.10.2017;15:55:00;29739;143.8;42
16.10.2017;16:15:00;27743;153.3;41
16.10.2017;16:35:00;25584;162.1;41
16.10.2017;16:55:00;22986;170.1;40
16.10.2017;17:05:00;18457;173.5;38
16.10.2017;17:15:00;13309;175.8;36
16.10.2017;17:25:00;12440;177.9;36
16.10.2017;17:35:00;11056;179.8;38
16.10.2017;17:45:00;7053;181.2;37
16.10.2017;17:55:00;3238;181.8;39
16.10.2017;18:05:00;2103;182.2;37
16.10.2017;18:15:00;724;182.4;39
16.10.2017;18:25:00;271;182.5;39
16.10.2017;18:35:00;121;182.5;39
16.10.2017;18:45:00;24;182.5;39
17.10.2017;07:35:00;0;0;27
17.10.2017;07:45:00;28;0;29
17.10.2017;07:55:00;267;0;31
17.10.2017;08:05:00;455;0.1;32
17.10.2017;08:15:00;636;0.2;32
17.10.2017;08:25:00;798;0.3;33
17.10.2017;08:35:00;953;0.4;33
17.10.2017;08:45:00;1072;0.6;34
17.10.2017;08:55:00;1179;0.8;34
17.10.2017;09:05:00;1277;1.0;35
17.10.2017;09:15:00;1620;1.3;35
17.10.2017;09:25:00;1740;1.5;36
17.10.2017;09:35:00;1849;1.9;37
17.10.2017;09:45:00;2135;2.2;37
17.10.2017;09:55:00;2698;2.6;38
17.10.2017;10:05:00;3548;3.2;36
17.10.2017;10:15:00;4766;3.9;36
17.10.2017;10:25:00;6138;4.9;37
17.10.2017;10:35:00;7714;6.1;37
17.10.2017;10:45:00;9365;7.6;35
17.10.2017;10:55:00;11039;9.3;35
17.10.2017;11:05:00;12705;11.4;36
17.10.2017;11:15:00;14381;13.7;38
17.10.2017;11:25:00;16033;16.3;35
17.10.2017;11:35:00;17643;19.2;35
17.10.2017;11:45:00;19181;22.3;36
17.10.2017;11:55:00;20642;25.7;37
17.10.2017;12:05:00;22016;29.3;38
17.10.2017;12:15:00;23344;33.1;39
17.10.2017;12:25:00;24575;37.2;40
17.10.2017;12:35:00;25691;41.4;40
17.10.2017;12:45:00;26676;45.8;41
17.10.2017;12:55:00;27746;50.4;41
17.10.2017;13:05:00;28588;55.1;41
17.10.2017;13:15:00;29430;60.0;42
17.10.2017;13:25:00;30159;65.0;42
17.10.2017;13:35:00;30783;70.1;42
17.10.2017;13:45:00;31293;75.3;42
17.10.2017;13:55:00;31488;80.5;42
17.10.2017;14:05:00;31997;85.7;43
17.10.2017;14:15:00;31345;90.9;42
17.10.2017;14:25:00;31719;96.3;42
17.10.2017;14:35:00;32020;101.5;43
17.10.2017;14:45:00;32878;107.0;43
17.10.2017;14:55:00;33038;112.5;43
17.10.2017;15:05:00;32186;117.9;43
17.10.2017;15:15:00;33136;123.4;43
17.10.2017;15:25:00;32264;128.8;43
17.10.2017;15:35:00;31654;134.1;43
17.10.2017;15:45:00;30216;139.3;42
17.10.2017;15:55:00;30067;144.3;42
17.10.2017;16:05:00;28043;149.1;41
17.10.2017;16:15:00;28442;153.9;42
17.10.2017;16:25:00;26815;158.5;41
17.10.2017;16:35:00;25060;162.8;40
17.10.2017;16:45:00;22303;166.4;38
17.10.2017;16:55:00;22994;170.4;39
17.10.2017;17:05:00;18860;173.6;37
17.10.2017;17:15:00;6738;175.2;37
17.10.2017;17:25:00;5460;176.1;38
17.10.2017;17:35:00;3679;176.7;39
17.10.2017;17:45:00;3452;177.3;39
17.10.2017;17:55:00;3011;177.8;37
17.10.2017;18:05:00;2036;178.2;39
17.10.2017;18:15:00;1561;178.5;39
17.10.2017;18:25:00;704;178.6;39
17.10.2017;18:35:00;274;178.7;39
17.10.2017;18:45:00;224;178.7;37
18.10.2017;07:45:00;5;0;29
18.10.2017;07:55:00;188;0;30
18.10.2017;08:05:00;431;0;31
18.10.2017;08:15:00;642;0.1;32
18.10.2017;08:25:00;824;0.3;33
18.10.2017;08:35:00;1073;0.4;33
18.10.2017;08:45:00;1525;0.7;34
18.10.2017;08:55:00;1826;0.9;34
18.10.2017;09:05:00;1929;1.3;35
18.10.2017;09:15:00;2264;1.6;35
18.10.2017;09:25:00;2348;2.0;36
18.10.2017;09:35:00;2661;2.4;37
18.10.2017;09:45:00;2883;2.9;38
18.10.2017;09:55:00;3372;3.5;37
18.10.2017;10:05:00;4405;4.1;36
18.10.2017;10:15:00;5477;5.0;39
18.10.2017;10:25:00;7051;6.1;36
18.10.2017;10:35:00;8676;7.5;35
18.10.2017;10:45:00;10078;9.1;37
18.10.2017;10:55:00;11406;10.9;38
18.10.2017;11:05:00;11885;12.9;37
18.10.2017;11:15:00;13447;15.0;35
18.10.2017;11:25:00;15817;17.4;36
18.10.2017;11:35:00;16338;20.2;34
18.10.2017;11:45:00;18880;23.1;38
18.10.2017;11:55:00;20231;26.4;37
18.10.2017;12:05:00;21426;29.9;38
18.10.2017;12:15:00;22475;33.6;38
18.10.2017;12:25:00;23847;37.5;39
18.10.2017;12:35:00;24940;41.7;40
18.10.2017;12:45:00;25993;45.9;40
18.10.2017;12:55:00;26916;50.4;41
18.10.2017;13:05:00;27766;55.0;41
18.10.2017;13:15:00;28555;59.7;41
18.10.2017;13:25:00;29208;64.5;42
18.10.2017;13:35:00;29687;69.5;42
18.10.2017;13:45:00;30049;74.5;42
18.10.2017;13:55:00;30565;79.5;42
18.10.2017;14:05:00;30967;84.7;42
18.10.2017;14:15:00;31290;89.9;43
18.10.2017;14:25:00;31542;95.1;43
18.10.2017;14:35:00;31723;100.4;43
18.10.2017;14:45:00;31873;105.7;43
18.10.2017;14:55:00;32122;111.0;43
18.10.2017;15:05:00;31974;116.4;43
18.10.2017;15:15:00;31800;121.7;43
18.10.2017;15:25:00;31140;126.9;43
18.10.2017;15:35:00;30579;132.0;42
18.10.2017;15:45:00;29829;137.0;42
18.10.2017;15:55:00;28828;141.9;42
18.10.2017;16:05:00;27709;146.5;41
18.10.2017;16:15:00;26772;151.0;41
18.10.2017;16:25:00;25414;155.3;41
18.10.2017;16:35:00;24133;159.4;40
18.10.2017;16:45:00;22833;163.3;40
18.10.2017;16:55:00;21045;166.9;39
18.10.2017;17:05:00;14559;169.7;36
18.10.2017;17:15:00;11599;171.6;38
18.10.2017;17:25:00;11407;173.6;37
18.10.2017;17:35:00;9684;175.3;36
18.10.2017;17:45:00;5057;176.3;39
18.10.2017;17:55:00;2527;176.8;38
18.10.2017;18:05:00;1592;177.1;39
18.10.2017;18:15:00;386;177.3;39
18.10.2017;18:25:00;160;177.3;39
18.10.2017;18:35:00;84;177.3;39
19.10.2017;07:45:00;6;0;29
19.10.2017;07:55:00;235;0;30
19.10.2017;08:05:00;445;0;31
19.10.2017;08:15:00;878;0.2;32
19.10.2017;08:25:00;1819;0.4;33
19.10.2017;08:35:00;2302;0.8;33
19.10.2017;08:45:00;2054;1.1;34
19.10.2017;08:55:00;2391;1.5;34
19.10.2017;09:05:00;2931;2.0;36
19.10.2017;09:15:00;3636;2.6;37
19.10.2017;09:25:00;3777;3.2;39
19.10.2017;09:35:00;2974;3.7;35
19.10.2017;09:45:00;4017;4.3;36
19.10.2017;09:55:00;6660;5.3;38
19.10.2017;10:05:00;6858;6.5;37
19.10.2017;10:15:00;8699;7.8;35
19.10.2017;10:25:00;11001;9.6;36
19.10.2017;10:35:00;10928;11.4;38
19.10.2017;10:45:00;9530;13.1;38
19.10.2017;10:55:00;10306;14.7;37
19.10.2017;11:05:00;11540;16.5;35
19.10.2017;11:15:00;11101;18.4;35
19.10.2017;11:25:00;8194;19.9;38
19.10.2017;11:35:00;9107;21.3;38
19.10.2017;11:45:00;10590;23.1;36
19.10.2017;11:55:00;12855;25.1;35
19.10.2017;12:05:00;13787;27.3;35
19.10.2017;12:15:00;22423;30.4;39
19.10.2017;12:25:00;27649;34.3;39
19.10.2017;12:35:00;18772;38.4;38
19.10.2017;12:45:00;17616;41.0;38
19.10.2017;12:55:00;18764;44.1;36
19.10.2017;13:05:00;20477;48.2;38
19.10.2017;13:15:00;27674;53.2;41
19.10.2017;13:25:00;25332;57.5;39
19.10.2017;13:35:00;27935;62.3;41
19.10.2017;13:45:00;29844;67.0;41
19.10.2017;13:55:00;30270;72.1;42
19.10.2017;14:05:00;30257;77.1;42
19.10.2017;14:15:00;30183;82.1;42
19.10.2017;14:25:00;30539;87.3;42
19.10.2017;14:35:00;30261;92.3;42
19.10.2017;14:45:00;30612;97.3;42
19.10.2017;14:55:00;30489;102.4;42
19.10.2017;15:05:00;30588;107.5;42
19.10.2017;15:15:00;30230;112.5;42
19.10.2017;15:25:00;29312;117.4;42
19.10.2017;15:35:00;28452;122.2;42
19.10.2017;15:45:00;27610;126.9;41
19.10.2017;15:55:00;26869;131.4;41
19.10.2017;16:05:00;25734;135.7;41
19.10.2017;16:15:00;24502;139.8;40
19.10.2017;16:25:00;23372;143.8;40
19.10.2017;16:35:00;22350;147.6;39
19.10.2017;16:45:00;21078;151.1;39
19.10.2017;16:55:00;19046;154.4;37
19.10.2017;17:05:00;12639;156.8;35
19.10.2017;17:15:00;10790;158.7;36
19.10.2017;17:25:00;9635;160.4;38
19.10.2017;17:35:00;7085;161.7;37
19.10.2017;17:45:00;3158;162.4;38
19.10.2017;17:55:00;1771;162.7;38
19.10.2017;18:05:00;1216;162.9;39
19.10.2017;18:15:00;488;163.0;39
19.10.2017;18:25:00;240;163.1;39
19.10.2017;18:35:00;52;163.1;39
20.10.2017;07:45:00;4;0;28
20.10.2017;07:55:00;137;0;30
20.10.2017;08:05:00;532;0;31
20.10.2017;08:15:00;926;0.2;32
20.10.2017;08:25:00;1615;0.4;32
20.10.2017;08:35:00;2062;0.7;33
20.10.2017;08:45:00;2413;1.1;33
20.10.2017;08:55:00;3122;1.6;34
20.10.2017;09:05:00;5016;2.4;36
20.10.2017;09:15:00;5362;3.2;39
20.10.2017;09:25:00;4731;4.0;35
20.10.2017;09:35:00;5174;4.9;38
20.10.2017;09:45:00;6042;5.9;35
20.10.2017;09:55:00;5747;6.8;38
20.10.2017;10:05:00;5718;7.8;35
20.10.2017;10:15:00;6685;8.9;38
20.10.2017;10:25:00;7832;10.1;36
20.10.2017;10:35:00;9562;11.6;35
20.10.2017;10:45:00;11652;13.4;36
20.10.2017;10:55:00;13959;15.6;38
20.10.2017;11:05:00;14819;18.0;35
20.10.2017;11:15:00;11035;19.6;37
20.10.2017;11:25:00;13034;21.3;38
20.10.2017;11:35:00;16358;24.0;35
20.10.2017;11:45:00;16920;26.8;35
20.10.2017;11:55:00;18954;29.9;35
20.10.2017;12:05:00;20282;33.2;36
20.10.2017;12:15:00;21551;36.8;37
20.10.2017;12:25:00;22664;40.5;38
20.10.2017;12:35:00;23513;44.4;39
20.10.2017;12:45:00;24792;48.5;40
20.10.2017;12:55:00;25868;52.8;40
20.10.2017;13:05:00;26788;57.2;41
20.10.2017;13:15:00;26975;61.8;41
20.10.2017;13:25:00;13670;64.0;37
20.10.2017;13:35:00;30413;69.0;42
20.10.2017;13:45:00;29659;74.2;42
20.10.2017;13:55:00;28464;79.1;41
20.10.2017;14:05:00;25125;83.5;40
20.10.2017;14:15:00;34415;89.2;43
20.10.2017;14:25:00;28749;94.2;42
20.10.2017;14:35:00;19474;98.3;39
20.10.2017;14:45:00;13817;100.6;36
20.10.2017;14:55:00;13428;102.9;36
20.10.2017;15:05:00;11380;104.8;38
20.10.2017;15:15:00;14870;107.2;35
20.10.2017;15:25:00;13817;109.6;36
20.10.2017;15:35:00;18284;112.4;37
20.10.2017;15:45:00;8056;113.8;37
20.10.2017;15:55:00;7268;115.1;36
20.10.2017;16:05:00;4763;116.0;38
20.10.2017;16:15:00;5389;116.8;36
20.10.2017;16:25:00;5607;117.8;39
20.10.2017;16:35:00;4143;118.6;37
20.10.2017;16:45:00;3488;119.2;38
20.10.2017;16:55:00;3342;119.7;38
20.10.2017;17:05:00;1610;120.1;37
20.10.2017;17:15:00;2447;120.4;38
20.10.2017;17:25:00;2868;120.9;38
20.10.2017;17:35:00;2609;121.4;36
20.10.2017;17:45:00;1642;121.7;38
20.10.2017;17:55:00;1150;121.9;38
20.10.2017;18:05:00;1057;122.1;38
20.10.2017;18:15:00;854;122.2;39
20.10.2017;18:25:00;331;122.3;39
20.10.2017;18:35:00;11;122.3;38
21.10.2017;07:45:00;11;0;28
21.10.2017;07:55:00;184;0;30
21.10.2017;08:05:00;397;0;31
21.10.2017;08:15:00;701;0.1;32
21.10.2017;08:25:00;1086;0.3;33
21.10.2017;08:35:00;2169;0.6;33
21.10.2017;08:45:00;2588;1.0;34
21.10.2017;08:55:00;3359;1.5;35
21.10.2017;09:05:00;3715;2.1;36
21.10.2017;09:15:00;4408;2.9;38
21.10.2017;09:25:00;4891;3.6;34
21.10.2017;09:35:00;5694;4.5;37
21.10.2017;09:45:00;5933;5.5;35
21.10.2017;09:55:00;6368;6.6;38
21.10.2017;10:05:00;7081;7.7;35
21.10.2017;10:15:00;7802;9.0;37
21.10.2017;10:25:00;9065;10.5;38
21.10.2017;10:35:00;8393;11.9;37
21.10.2017;10:45:00;7643;13.2;35
21.10.2017;10:55:00;8452;14.5;38
21.10.2017;11:05:00;9808;15.9;37
21.10.2017;11:15:00;14172;18.1;35
21.10.2017;11:25:00;12356;20.3;36
21.10.2017;11:35:00;15797;22.8;37
21.10.2017;11:45:00;18385;25.8;35
21.10.2017;11:55:00;19903;28.9;36
21.10.2017;12:05:00;19920;32.0;36
21.10.2017;12:15:00;16208;34.8;36
21.10.2017;12:25:00;15781;37.4;35
21.10.2017;12:35:00;16533;40.2;35
21.10.2017;12:45:00;16251;42.8;38
21.10.2017;12:55:00;19499;45.9;36
21.10.2017;13:05:00;15584;48.6;35
21.10.2017;13:15:00;18298;51.5;37
21.10.2017;13:25:00;14864;54.1;35
21.10.2017;13:35:00;15941;56.7;36
21.10.2017;13:45:00;13377;59.0;37
21.10.2017;13:55:00;12756;61.2;35
21.10.2017;14:05:00;11672;63.2;35
21.10.2017;14:15:00;11447;65.1;37
21.10.2017;14:25:00;11056;67.0;38
21.10.2017;14:35:00;11783;68.9;37
21.10.2017;14:45:00;12534;71.0;35
21.10.2017;14:55:00;16628;73.5;36
21.10.2017;15:05:00;16053;76.1;37
21.10.2017;15:15:00;19970;79.4;37
21.10.2017;15:25:00;16823;82.3;36
21.10.2017;15:35:00;10888;84.6;36
21.10.2017;15:45:00;9557;86.2;35
21.10.2017;15:55:00;9455;87.8;37
21.10.2017;16:05:00;9272;89.3;38
21.10.2017;16:15:00;10837;91.1;36
21.10.2017;16:25:00;7109;92.4;36
21.10.2017;16:35:00;7057;93.6;38
21.10.2017;16:45:00;8096;94.9;35
21.10.2017;16:55:00;13804;96.9;36
21.10.2017;17:05:00;12403;99.4;35
21.10.2017;17:15:00;7246;100.8;35
21.10.2017;17:25:00;4650;101.6;37
21.10.2017;17:35:00;3922;102.3;39
21.10.2017;17:45:00;3305;102.9;36
21.10.2017;17:55:00;1828;103.2;37
21.10.2017;18:05:00;1270;103.4;38
21.10.2017;18:15:00;354;103.5;38
21.10.2017;18:25:00;96;103.6;38
22.10.2017;07:55:00;16;0;29
22.10.2017;08:05:00;274;0;30
22.10.2017;08:15:00;727;0.1;31
22.10.2017;08:25:00;1053;0.2;32
22.10.2017;08:35:00;1618;0.5;33
22.10.2017;08:45:00;2340;0.8;33
22.10.2017;08:55:00;2920;1.3;34
22.10.2017;09:05:00;2176;1.7;35
22.10.2017;09:15:00;2163;2.1;36
22.10.2017;09:25:00;3502;2.6;37
22.10.2017;09:35:00;2731;3.0;38
22.10.2017;09:45:00;3133;3.5;39
22.10.2017;09:55:00;3822;4.1;34
22.10.2017;10:05:00;7107;5.2;38
22.10.2017;10:15:00;6457;6.3;36
22.10.2017;10:25:00;5166;7.2;39
22.10.2017;10:35:00;4325;8.0;35
22.10.2017;10:45:00;4516;8.8;38
22.10.2017;10:55:00;10716;10.5;36
22.10.2017;11:05:00;11835;12.4;35
22.10.2017;11:15:00;11985;14.6;35
22.10.2017;11:25:00;16275;17.1;36
22.10.2017;11:35:00;13691;19.4;36
22.10.2017;11:45:00;6603;20.8;35
22.10.2017;11:55:00;6132;21.8;38
22.10.2017;12:05:00;21910;24.5;38
22.10.2017;12:15:00;13023;26.9;36
22.10.2017;12:25:00;21559;30.7;38
22.10.2017;12:35:00;22989;34.3;38
22.10.2017;12:45:00;25537;37.9;39
22.10.2017;12:55:00;10483;39.8;37
22.10.2017;13:05:00;9058;41.1;35
22.10.2017;13:15:00;12839;43.9;35
22.10.2017;13:25:00;20226;47.3;36
22.10.2017;13:35:00;23625;51.4;38
22.10.2017;13:45:00;9098;54.0;35
22.10.2017;13:55:00;3279;54.6;37
22.10.2017;14:05:00;26228;57.1;41
22.10.2017;14:15:00;31734;61.9;42
22.10.2017;14:25:00;18801;65.0;38
22.10.2017;14:35:00;10354;66.7;37
22.10.2017;14:45:00;4011;67.6;37
22.10.2017;14:55:00;2958;68.2;38
22.10.2017;15:05:00;2695;68.6;39
22.10.2017;15:15:00;1852;69.0;36
22.10.2017;15:25:00;11958;70.2;38
22.10.2017;15:35:00;25975;73.3;40
22.10.2017;15:45:00;28876;78.0;41
22.10.2017;15:55:00;13785;81.5;37
22.10.2017;16:05:00;2846;82.1;37
22.10.2017;16:15:00;1294;82.5;38
22.10.2017;16:25:00;1736;82.7;38
22.10.2017;16:35:00;7088;83.5;38
22.10.2017;16:45:00;25084;86.6;41
22.10.2017;16:55:00;7363;88.9;35
22.10.2017;17:05:00;2579;89.4;37
22.10.2017;17:15:00;5442;90.2;38
22.10.2017;17:25:00;1479;90.6;39
22.10.2017;17:35:00;594;90.7;39
22.10.2017;17:45:00;4324;91.3;36
22.10.2017;17:55:00;2925;91.9;38
22.10.2017;18:05:00;825;92.1;38
22.10.2017;18:15:00;273;92.2;38
22.10.2017;18:25:00;48;92.2;38
22.10.2017;18:35:00;2;92.2;38
23.10.2017;07:55:00;5;0;28
23.10.2017;08:05:00;44;0;29
23.10.2017;08:15:00;253;0;30
23.10.2017;08:25:00;327;0;31
23.10.2017;08:35:00;458;0.1;32
23.10.2017;08:45:00;758;0.2;32
23.10.2017;08:55:00;1845;0.5;33
23.10.2017;09:05:00;2252;0.9;33
23.10.2017;09:15:00;2376;1.2;34
23.10.2017;09:25:00;2589;1.6;35
23.10.2017;09:35:00;2762;2.1;36
23.10.2017;09:45:00;3294;2.6;37
23.10.2017;09:55:00;4753;3.4;38
23.10.2017;10:05:00;4424;4.1;36
23.10.2017;10:15:00;4873;4.9;38
23.10.2017;10:25:00;4173;5.6;34
23.10.2017;10:35:00;4297;6.4;37
23.10.2017;10:45:00;5871;7.3;37
23.10.2017;10:55:00;6122;8.2;37
23.10.2017;11:05:00;5335;9.1;37
23.10.2017;11:15:00;8689;10.5;38
23.10.2017;11:25:00;7234;11.7;37
23.10.2017;11:35:00;9709;13.1;35
23.10.2017;11:45:00;14084;15.2;37
23.10.2017;11:55:00;9940;17.0;38
23.10.2017;12:05:00;10434;18.8;36
23.10.2017;12:15:00;9656;20.5;35
23.10.2017;12:25:00;10449;22.2;35
23.10.2017;12:35:00;8403;23.7;38
23.10.2017;12:45:00;11611;25.5;38
23.10.2017;12:55:00;15379;27.8;38
23.10.2017;13:05:00;16912;30.7;35
23.10.2017;13:15:00;13163;32.9;38
23.10.2017;13:25:00;15048;35.4;38
23.10.2017;13:35:00;14288;37.8;37
23.10.2017;13:45:00;15507;40.3;34
23.10.2017;13:55:00;13038;42.5;36
23.10.2017;14:05:00;14320;44.9;37
23.10.2017;14:15:00;11809;47.1;38
23.10.2017;14:25:00;12358;49.1;36
23.10.2017;14:35:00;10929;51.1;35
23.10.2017;14:45:00;14053;53.3;35
23.10.2017;14:55:00;7332;55.0;38
23.10.2017;15:05:00;4370;55.8;35
23.10.2017;15:15:00;3621;56.4;37
23.10.2017;15:25:00;3732;57.2;37
23.10.2017;15:35:00;2509;57.5;36
23.10.2017;15:45:00;2685;58.0;37
23.10.2017;15:55:00;5840;58.8;38
23.10.2017;16:05:00;8181;60.1;38
23.10.2017;16:15:00;13247;62.1;36
23.10.2017;16:25:00;9401;64.8;35
23.10.2017;16:35:00;6597;66.7;34
23.10.2017;16:45:00;11108;68.2;37
23.10.2017;16:55:00;6462;69.8;37
23.10.2017;17:05:00;3542;70.4;38
23.10.2017;17:15:00;1240;70.8;39
23.10.2017;17:25:00;1011;70.9;39
23.10.2017;17:35:00;448;71.1;39
23.10.2017;17:45:00;651;71.2;39
23.10.2017;17:55:00;341;71.2;39
23.10.2017;18:05:00;295;71.3;39
23.10.2017;18:15:00;201;71.3;39
23.10.2017;18:25:00;0;71.3;38
24.10.2017;07:55:00;2;0;28
24.10.2017;08:05:00;164;0;29
24.10.2017;08:15:00;395;0;30
24.10.2017;08:25:00;749;0.1;31
24.10.2017;08:35:00;1005;0.3;32
24.10.2017;08:45:00;1159;0.5;32
24.10.2017;08:55:00;1299;0.7;33
24.10.2017;09:05:00;1736;1.0;33
24.10.2017;09:15:00;3198;1.4;34
24.10.2017;09:25:00;3162;1.9;35
24.10.2017;09:35:00;3410;2.5;37
24.10.2017;09:45:00;6289;3.4;38
24.10.2017;09:55:00;7271;4.6;37
24.10.2017;10:05:00;9377;6.0;35
24.10.2017;10:15:00;3951;7.0;38
24.10.2017;10:25:00;6170;7.9;37
24.10.2017;10:35:00;9996;9.4;38
24.10.2017;10:45:00;15906;11.8;36
24.10.2017;10:55:00;16783;14.5;35
24.10.2017;11:05:00;13379;16.8;38
24.10.2017;11:15:00;12101;19.0;38
24.10.2017;11:25:00;12795;21.1;38
24.10.2017;11:35:00;13830;23.5;35
24.10.2017;11:45:00;12138;25.5;36
24.10.2017;11:55:00;15521;27.9;37
24.10.2017;12:05:00;18909;31.1;36
24.10.2017;12:15:00;21610;34.7;37
24.10.2017;12:25:00;23248;38.6;38
24.10.2017;12:35:00;23415;42.6;39
24.10.2017;12:45:00;22492;46.4;38
24.10.2017;12:55:00;23176;50.1;38
24.10.2017;13:05:00;25484;54.2;39
24.10.2017;13:15:00;28224;58.8;41
24.10.2017;13:25:00;27912;63.4;41
24.10.2017;13:35:00;30002;68.3;41
24.10.2017;13:45:00;27419;73.1;41
24.10.2017;13:55:00;30741;77.9;41
24.10.2017;14:05:00;30006;83.1;42
24.10.2017;14:15:00;27930;87.7;41
24.10.2017;14:25:00;27883;92.4;41
24.10.2017;14:35:00;23562;96.3;39
24.10.2017;14:45:00;25138;100.6;40
24.10.2017;14:55:00;24119;104.5;39
24.10.2017;15:05:00;24034;108.5;39
24.10.2017;15:15:00;33778;114.0;43
24.10.2017;15:25:00;26672;118.5;40
24.10.2017;15:35:00;30984;123.5;42
24.10.2017;15:45:00;27070;128.3;41
24.10.2017;15:55:00;26757;132.9;40
24.10.2017;16:05:00;27525;137.5;41
24.10.2017;16:15:00;27865;142.2;41
24.10.2017;16:25:00;26513;146.6;41
24.10.2017;16:35:00;24301;150.8;40
24.10.2017;16:45:00;20296;154.4;38
24.10.2017;16:55:00;13427;157.0;35
24.10.2017;17:05:00;12055;159.0;37
24.10.2017;17:15:00;8550;160.6;38
24.10.2017;17:25:00;4694;161.4;37
24.10.2017;17:35:00;2483;161.9;38
24.10.2017;17:45:00;1624;162.2;39
24.10.2017;17:55:00;1146;162.5;39
24.10.2017;18:05:00;679;162.6;37
24.10.2017;18:15:00;260;162.6;38
24.10.2017;18:25:00;11;162.7;38
25.10.2017;07:55:00;5;0;28
25.10.2017;08:05:00;125;0;29
25.10.2017;08:15:00;402;0;30
25.10.2017;08:25:00;611;0.1;31
25.10.2017;08:35:00;818;0.2;32
25.10.2017;08:45:00;1237;0.4;32
25.10.2017;08:55:00;2201;0.7;33
25.10.2017;09:05:00;2868;1.2;33
25.10.2017;09:15:00;3056;1.7;34
25.10.2017;09:25:00;3751;2.3;36
25.10.2017;09:35:00;4545;3.0;38
25.10.2017;09:45:00;6805;4.0;35
25.10.2017;09:55:00;6993;5.2;38
25.10.2017;10:05:00;6210;6.3;35
25.10.2017;10:15:00;5955;7.2;38
25.10.2017;10:25:00;5965;8.2;35
25.10.2017;10:35:00;6458;9.3;38
25.10.2017;10:45:00;7780;10.5;37
25.10.2017;10:55:00;9529;12.1;35
25.10.2017;11:05:00;11291;13.9;35
25.10.2017;11:15:00;11984;15.8;37
25.10.2017;11:25:00;13867;18.0;38
25.10.2017;11:35:00;14801;20.5;38
25.10.2017;11:45:00;16744;23.2;35
25.10.2017;11:55:00;18931;26.3;38
25.10.2017;12:05:00;18315;29.4;35
25.10.2017;12:15:00;20813;32.8;36
25.10.2017;12:25:00;22932;36.5;37
25.10.2017;12:35:00;22536;40.3;38
25.10.2017;12:45:00;22393;44.1;38
25.10.2017;12:55:00;23727;47.9;38
25.10.2017;13:05:00;23799;51.9;39
25.10.2017;13:15:00;25548;56.2;40
25.10.2017;13:25:00;25331;60.4;40
25.10.2017;13:35:00;27785;64.8;40
25.10.2017;13:45:00;26626;69.3;40
25.10.2017;13:55:00;27609;73.8;40
25.10.2017;14:05:00;29896;78.7;42
25.10.2017;14:15:00;29822;83.7;42
25.10.2017;14:25:00;30301;88.7;42
25.10.2017;14:35:00;30534;93.8;42
25.10.2017;14:45:00;30840;98.9;42
25.10.2017;14:55:00;30780;104.0;42
25.10.2017;15:05:00;30572;109.1;42
25.10.2017;15:15:00;31150;114.4;42
25.10.2017;15:25:00;30714;119.4;42
25.10.2017;15:35:00;29650;124.5;42
25.10.2017;15:45:00;15509;128.3;38
25.10.2017;15:55:00;27004;133.0;40
25.10.2017;16:05:00;23283;136.6;39
25.10.2017;16:15:00;11181;139.6;36
25.10.2017;16:25:00;21724;142.9;39
25.10.2017;16:35:00;12482;144.9;37
25.10.2017;16:45:00;11309;146.7;38
25.10.2017;16:55:00;9498;148.2;38
25.10.2017;17:05:00;6585;149.4;37
25.10.2017;17:15:00;7301;150.6;37
25.10.2017;17:25:00;6133;151.8;38
25.10.2017;17:35:00;3326;152.4;36
25.10.2017;17:45:00;1838;152.7;38
25.10.2017;17:55:00;1501;153.0;38
25.10.2017;18:05:00;639;153.1;39
25.10.2017;18:15:00;216;153.2;39
25.10.2017;18:25:00;13;153.2;38
26.10.2017;07:55:00;0;0;28
26.10.2017;08:05:00;139;0;29
26.10.2017;08:15:00;387;0;31
26.10.2017;08:25:00;687;0.1;31
26.10.2017;08:35:00;1039;0.3;32
26.10.2017;08:45:00;1835;0.5;33
26.10.2017;08:55:00;2142;0.9;33
26.10.2017;09:05:00;2557;1.3;34
26.10.2017;09:15:00;2989;1.8;35
26.10.2017;09:25:00;3170;2.3;36
26.10.2017;09:35:00;3582;2.9;38
26.10.2017;09:45:00;4185;3.5;39
26.10.2017;09:55:00;4630;4.3;35
26.10.2017;10:05:00;4817;5.1;38
26.10.2017;10:15:00;5139;6.0;34
26.10.2017;10:25:00;6041;6.9;37
26.10.2017;10:35:00;6968;8.0;35
26.10.2017;10:45:00;9101;9.4;38
26.10.2017;10:55:00;10438;11.1;38
26.10.2017;11:15:00;10808;14.5;35
26.10.2017;11:25:00;12164;16.6;35
26.10.2017;11:35:00;13059;18.8;36
26.10.2017;11:55:00;14934;23.2;38
26.10.2017;12:05:00;15458;25.6;35
26.10.2017;12:15:00;13163;27.9;36
26.10.2017;12:25:00;13077;30.1;35
26.10.2017;12:35:00;15028;32.7;36
26.10.2017;12:45:00;23334;35.7;40
26.10.2017;12:55:00;25911;39.9;40
26.10.2017;13:05:00;25962;44.3;40
26.10.2017;13:15:00;26781;48.7;40
26.10.2017;13:25:00;18105;52.1;37
26.10.2017;13:35:00;26899;56.2;39
26.10.2017;13:45:00;28839;60.9;41
26.10.2017;13:55:00;29147;65.8;41
26.10.2017;14:05:00;29333;70.6;41
26.10.2017;14:15:00;29961;75.6;42
26.10.2017;14:25:00;30229;80.6;42
26.10.2017;14:35:00;30521;85.8;42
26.10.2017;14:45:00;30896;90.8;42
26.10.2017;14:55:00;31039;96.0;42
26.10.2017;15:05:00;30792;101.2;42
26.10.2017;15:15:00;30245;106.2;42
26.10.2017;15:25:00;29715;111.2;42
26.10.2017;15:35:00;28878;116.1;41
26.10.2017;15:45:00;27991;120.8;41
26.10.2017;15:55:00;26974;125.3;41
26.10.2017;16:05:00;26544;129.8;41
26.10.2017;16:15:00;25524;134.1;40
26.10.2017;16:25:00;23924;138.1;40
26.10.2017;16:35:00;22865;141.9;39
26.10.2017;16:45:00;17668;145.3;37
26.10.2017;16:55:00;13570;147.2;38
26.10.2017;17:05:00;10145;149.0;37
26.10.2017;17:15:00;6032;150.2;36
26.10.2017;17:25:00;3920;151.0;39
26.10.2017;17:35:00;3352;151.6;37
26.10.2017;17:45:00;2665;152.1;38
26.10.2017;17:55:00;1651;152.4;39
26.10.2017;18:05:00;735;152.6;39
26.10.2017;18:15:00;295;152.6;39
26.10.2017;18:25:00;26;152.6;37
27.10.2017;08:25:00;286;0;30
27.10.2017;08:35:00;357;0.1;31
27.10.2017;08:45:00;456;0.1;32
27.10.2017;08:55:00;987;0.3;33
27.10.2017;09:05:00;1597;0.5;33
27.10.2017;09:15:00;2466;1.0;34
27.10.2017;09:25:00;3917;1.6;35
27.10.2017;09:35:00;2898;2.1;37
27.10.2017;09:45:00;461;2.2;37
27.10.2017;09:55:00;4330;2.7;37
27.10.2017;10:05:00;6291;3.7;35
27.10.2017;10:15:00;6164;4.7;38
27.10.2017;10:25:00;5386;5.7;35
27.10.2017;10:35:00;5008;6.6;38
27.10.2017;10:45:00;2350;7.0;39
27.10.2017;10:55:00;2339;7.4;37
27.10.2017;11:05:00;1442;7.7;36
27.10.2017;11:15:00;2147;8.0;37
27.10.2017;11:25:00;4620;8.7;38
27.10.2017;11:35:00;3650;9.4;35
27.10.2017;11:45:00;3239;9.9;37
27.10.2017;11:55:00;5590;10.7;38
27.10.2017;12:05:00;5773;11.5;36
27.10.2017;12:15:00;6305;12.5;38
27.10.2017;12:25:00;5222;13.5;36
27.10.2017;12:35:00;3376;14.2;38
27.10.2017;12:45:00;3716;14.8;35
27.10.2017;12:55:00;2957;15.3;36
27.10.2017;13:05:00;2593;15.8;38
27.10.2017;13:15:00;1834;16.0;38
27.10.2017;13:25:00;3060;16.6;36
27.10.2017;13:35:00;2477;17.1;37
27.10.2017;13:45:00;1242;17.3;37
27.10.2017;13:55:00;3677;17.8;38
27.10.2017;14:05:00;6084;18.7;36
27.10.2017;14:15:00;8551;20.0;36
27.10.2017;14:25:00;9817;21.6;37
27.10.2017;14:35:00;8549;22.9;37
27.10.2017;14:45:00;12059;24.9;36
27.10.2017;14:55:00;14749;27.6;35
27.10.2017;15:05:00;8182;29.2;37
27.10.2017;15:15:00;14103;31.3;35
27.10.2017;15:25:00;14586;33.9;35
27.10.2017;15:35:00;29935;38.1;41
27.10.2017;15:45:00;31872;43.4;42
27.10.2017;15:55:00;28342;48.2;41
27.10.2017;16:05:00;24990;52.3;39
27.10.2017;16:15:00;13168;55.5;36
27.10.2017;16:25:00;22705;58.8;39
27.10.2017;16:35:00;14974;61.8;36
27.10.2017;16:45:00;15494;64.2;36
27.10.2017;16:55:00;7003;65.6;37
27.10.2017;17:05:00;2775;66.3;38
27.10.2017;17:15:00;2021;66.6;39
27.10.2017;17:25:00;3173;67.1;36
27.10.2017;17:35:00;2618;67.5;38
27.10.2017;17:45:00;3205;68.0;38
27.10.2017;17:55:00;3107;68.5;37
27.10.2017;18:05:00;949;68.8;37
27.10.2017;18:15:00;14;68.9;38
28.10.2017;07:55:00;0;0;25
28.10.2017;08:05:00;6;0;28
28.10.2017;08:15:00;333;0;29
28.10.2017;08:25:00;746;0.1;31
28.10.2017;08:35:00;1105;0.3;31
28.10.2017;08:45:00;1793;0.5;32
28.10.2017;08:55:00;2619;0.9;32
28.10.2017;09:05:00;2869;1.4;33
28.10.2017;09:15:00;3867;2.0;35
28.10.2017;09:25:00;5698;2.9;37
28.10.2017;09:35:00;4141;3.7;39
28.10.2017;09:45:00;5078;4.4;35
28.10.2017;09:55:00;5954;5.4;38
28.10.2017;10:05:00;6431;6.4;35
28.10.2017;10:15:00;8364;7.8;37
28.10.2017;10:25:00;8540;9.2;38
28.10.2017;10:35:00;10436;10.8;36
28.10.2017;10:45:00;11367;12.7;35
28.10.2017;10:55:00;9866;14.3;35
28.10.2017;11:05:00;14062;16.6;36
28.10.2017;11:15:00;9371;18.3;38
28.10.2017;11:25:00;16036;20.8;35
28.10.2017;11:35:00;17598;23.6;35
28.10.2017;11:45:00;19305;26.8;35
28.10.2017;11:55:00;16215;29.7;35
28.10.2017;12:05:00;15249;32.2;35
28.10.2017;12:15:00;22401;35.9;37
28.10.2017;12:25:00;16312;38.5;38
28.10.2017;12:35:00;24072;42.2;38
28.10.2017;12:45:00;16934;45.4;35
28.10.2017;12:55:00;17501;48.1;38
28.10.2017;13:05:00;22981;52.0;38
28.10.2017;13:15:00;18945;55.4;37
28.10.2017;13:25:00;15953;58.2;35
28.10.2017;13:35:00;9306;60.1;35
28.10.2017;13:45:00;14207;62.1;37
28.10.2017;13:55:00;30429;66.2;39
28.10.2017;14:05:00;30049;70.6;40
28.10.2017;14:15:00;23085;74.8;38
28.10.2017;14:25:00;21094;79.1;38
28.10.2017;14:35:00;18258;81.9;35
28.10.2017;14:45:00;31888;86.7;41
28.10.2017;14:55:00;13350;89.7;35
28.10.2017;15:05:00;20006;92.5;38
28.10.2017;15:15:00;16117;95.5;35
28.10.2017;15:25:00;11606;97.6;38
28.10.2017;15:35:00;10103;99.2;38
28.10.2017;15:45:00;14545;101.5;35
28.10.2017;15:55:00;10513;103.3;37
28.10.2017;16:05:00;8332;104.8;38
28.10.2017;16:15:00;7683;106.2;36
28.10.2017;16:25:00;7399;107.4;36
28.10.2017;16:35:00;6036;108.5;37
28.10.2017;16:45:00;4915;109.3;35
28.10.2017;16:55:00;4518;110.1;37
28.10.2017;17:05:00;4445;110.9;37
28.10.2017;17:15:00;3228;111.5;37
28.10.2017;17:25:00;2420;111.9;37
28.10.2017;17:35:00;1740;112.2;38
28.10.2017;17:45:00;908;112.4;39
28.10.2017;17:55:00;377;112.5;39
28.10.2017;18:05:00;144;112.5;39
28.10.2017;18:25:00;0;112.5;37
29.10.2017;07:15:00;5;0;28
29.10.2017;07:35:00;412;0;30
29.10.2017;07:45:00;1154;0.1;31
29.10.2017;07:55:00;499;0.3;31
29.10.2017;08:05:00;405;0.3;32
29.10.2017;08:15:00;799;0.4;32
29.10.2017;08:25:00;959;0.6;33
29.10.2017;08:35:00;1208;0.8;33
29.10.2017;08:45:00;2035;1.1;34
29.10.2017;08:55:00;2407;1.5;35
29.10.2017;09:05:00;1981;1.8;36
29.10.2017;09:15:00;3900;2.3;37
29.10.2017;09:25:00;4882;3.2;38
29.10.2017;09:35:00;2222;3.6;35
29.10.2017;09:45:00;2876;4.1;36
29.10.2017;09:55:00;4784;4.8;38
29.10.2017;10:05:00;4367;5.5;35
29.10.2017;10:15:00;4179;6.2;37
29.10.2017;10:25:00;4783;7.0;36
29.10.2017;10:35:00;6013;7.9;37
29.10.2017;10:45:00;3379;8.6;39
29.10.2017;10:55:00;4139;9.3;35
29.10.2017;11:05:00;5722;10.1;38
29.10.2017;11:15:00;5982;11.2;35
29.10.2017;11:25:00;3447;11.8;37
29.10.2017;11:35:00;3219;12.3;38
29.10.2017;11:45:00;5348;13.2;35
29.10.2017;11:55:00;6380;14.2;38
29.10.2017;12:05:00;8854;15.5;36
29.10.2017;12:15:00;7371;16.8;35
29.10.2017;12:25:00;8658;18.2;38
29.10.2017;12:35:00;5602;19.2;36
29.10.2017;12:45:00;7805;20.4;36
29.10.2017;12:55:00;9329;21.8;38
29.10.2017;13:05:00;9443;23.4;37
29.10.2017;13:15:00;7410;24.7;35
29.10.2017;13:25:00;6809;25.9;38
29.10.2017;13:35:00;7147;27.1;37
29.10.2017;13:45:00;9269;28.5;35
29.10.2017;13:55:00;8055;30.0;35
29.10.2017;14:05:00;7787;31.2;38
29.10.2017;14:15:00;7111;32.4;36
29.10.2017;14:25:00;5427;33.4;37
29.10.2017;14:35:00;7283;34.4;37
29.10.2017;14:45:00;7052;35.9;34
29.10.2017;14:55:00;5154;36.7;37
29.10.2017;15:05:00;3770;37.5;37
29.10.2017;15:15:00;4442;38.2;36
29.10.2017;15:25:00;3693;38.7;38
29.10.2017;15:35:00;1885;39.1;39
29.10.2017;15:45:00;1676;39.4;39
29.10.2017;15:55:00;1233;39.7;36
29.10.2017;16:05:00;1096;39.9;37
29.10.2017;16:15:00;377;40.0;37
29.10.2017;16:25:00;316;40.0;37
29.10.2017;16:35:00;219;40.1;38
29.10.2017;16:45:00;0;40.1;37
29.10.2017;16:55:00;151;40.1;37
29.10.2017;17:05:00;5;40.1;36
30.10.2017;06:55:00;2;0;26
30.10.2017;07:05:00;58;0;28
30.10.2017;07:15:00;275;0;29
30.10.2017;07:25:00;473;0.1;30
30.10.2017;07:35:00;679;0.2;31
30.10.2017;07:45:00;884;0.3;32
30.10.2017;07:55:00;1121;0.5;32
30.10.2017;08:05:00;1403;0.7;33
30.10.2017;08:15:00;1934;1.0;33
30.10.2017;08:25:00;2284;1.4;34
30.10.2017;08:35:00;2672;1.8;35
30.10.2017;08:45:00;3737;2.4;36
30.10.2017;08:55:00;3475;3.0;38
30.10.2017;09:05:00;3305;3.5;38
30.10.2017;09:15:00;4126;4.2;35
30.10.2017;09:25:00;5402;5.1;37
30.10.2017;09:35:00;4418;5.7;38
30.10.2017;09:45:00;6697;6.8;36
30.10.2017;09:55:00;8290;8.1;36
30.10.2017;10:05:00;9875;9.7;38
30.10.2017;10:15:00;11467;11.5;38
30.10.2017;10:25:00;13481;13.7;38
30.10.2017;10:35:00;18135;16.4;35
30.10.2017;10:45:00;21507;19.5;38
30.10.2017;10:55:00;14843;22.6;35
30.10.2017;11:05:00;11492;25.1;34
30.10.2017;11:15:00;20753;28.6;37
30.10.2017;11:25:00;27324;33.0;39
30.10.2017;11:35:00;12958;35.4;37
30.10.2017;11:45:00;35025;40.2;42
30.10.2017;11:55:00;35033;46.0;43
30.10.2017;12:05:00;36315;52.0;43
30.10.2017;12:15:00;31348;57.2;41
30.10.2017;12:25:00;34380;62.6;42
30.10.2017;12:35:00;29921;68.0;41
30.10.2017;12:45:00;32098;72.3;41
30.10.2017;12:55:00;38068;78.0;43
30.10.2017;13:05:00;36273;84.4;44
30.10.2017;13:15:00;29754;89.7;42
30.10.2017;13:25:00;12101;92.5;36
30.10.2017;13:35:00;12990;94.5;37
30.10.2017;13:45:00;10255;96.3;38
30.10.2017;13:55:00;9279;97.9;37
30.10.2017;14:05:00;7704;99.3;36
30.10.2017;14:15:00;22933;101.9;40
30.10.2017;14:25:00;34916;107.6;43
30.10.2017;14:35:00;32043;112.0;41
30.10.2017;14:45:00;28310;116.0;40
30.10.2017;14:55:00;31905;120.6;41
30.10.2017;15:05:00;9310;123.3;35
30.10.2017;15:15:00;9282;124.8;37
30.10.2017;15:25:00;7006;126.0;38
30.10.2017;15:35:00;5889;127.0;36
30.10.2017;15:45:00;6476;128.1;38
