Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
30.10.2017;15:55:00;6759;129.2;37
30.10.2017;16:05:00;4990;130.1;36
30.10.2017;16:15:00;3954;130.9;37
30.10.2017;16:25:00;3172;131.5;38
30.10.2017;16:35:00;2126;131.8;37
30.10.2017;16:45:00;1370;132.1;37
30.10.2017;16:55:00;933;132.3;38
30.10.2017;17:05:00;430;132.4;38
30.10.2017;17:15:00;171;132.4;38
30.10.2017;17:25:00;7;132.4;37
31.10.2017;06:55:00;0;0;26
31.10.2017;07:05:00;12;0;28
31.10.2017;07:15:00;213;0;29
31.10.2017;07:25:00;409;0;30
31.10.2017;07:35:00;638;0.1;31
31.10.2017;07:45:00;916;0.3;31
31.10.2017;07:55:00;1370;0.5;32
31.10.2017;08:05:00;1839;0.8;32
31.10.2017;08:15:00;2746;1.2;33
31.10.2017;08:25:00;3669;1.8;34
31.10.2017;08:35:00;3747;2.4;36
31.10.2017;08:45:00;4497;3.1;37
31.10.2017;08:55:00;5320;4.0;38
31.10.2017;09:05:00;6481;5.0;36
31.10.2017;09:15:00;6903;6.1;36
31.10.2017;09:25:00;7291;7.3;38
31.10.2017;09:35:00;8283;8.7;35
31.10.2017;09:45:00;8636;10.1;35
31.10.2017;09:55:00;9883;11.7;38
31.10.2017;10:05:00;10049;13.3;38
31.10.2017;10:15:00;11226;15.2;37
31.10.2017;10:25:00;14513;17.5;36
31.10.2017;10:35:00;7884;19.3;34
31.10.2017;10:45:00;7280;20.4;38
31.10.2017;10:55:00;8208;22.4;34
31.10.2017;11:05:00;8082;23.7;38
31.10.2017;11:15:00;20590;27.0;36
31.10.2017;11:25:00;21448;30.5;36
31.10.2017;11:35:00;22527;34.2;36
31.10.2017;11:45:00;23417;38.1;37
31.10.2017;11:55:00;24348;42.1;38
31.10.2017;12:05:00;25235;46.3;38
31.10.2017;12:15:00;26254;50.6;39
31.10.2017;12:25:00;26996;55.1;40
31.10.2017;12:35:00;27755;59.7;40
31.10.2017;12:45:00;28269;64.3;40
31.10.2017;12:55:00;28357;69.1;40
31.10.2017;13:05:00;28775;73.8;41
31.10.2017;13:15:00;29183;78.7;41
31.10.2017;13:25:00;29573;83.6;41
31.10.2017;13:35:00;30008;88.6;41
31.10.2017;13:45:00;29918;93.5;41
31.10.2017;13:55:00;29727;98.5;41
31.10.2017;14:05:00;29185;103.4;41
31.10.2017;14:15:00;29198;108.3;41
31.10.2017;14:25:00;28586;113.1;41
31.10.2017;14:35:00;28324;117.8;41
31.10.2017;14:45:00;24947;122.0;39
31.10.2017;14:55:00;26076;126.4;40
31.10.2017;15:05:00;24909;130.6;40
31.10.2017;15:15:00;23693;134.6;39
31.10.2017;15:25:00;22822;138.5;38
31.10.2017;15:35:00;20244;141.3;38
31.10.2017;15:45:00;13820;143.9;35
31.10.2017;15:55:00;11669;145.8;36
31.10.2017;16:05:00;7001;147.4;36
31.10.2017;16:15:00;5483;148.2;37
31.10.2017;16:25:00;4730;149.1;36
31.10.2017;16:35:00;3233;149.7;37
31.10.2017;16:45:00;2056;150.1;38
31.10.2017;16:55:00;1081;150.3;38
31.10.2017;17:05:00;474;150.4;39
31.10.2017;17:15:00;181;150.4;39
01.11.2017;07:00:00;0;0;26
01.11.2017;07:10:00;14;0;28
01.11.2017;07:20:00;198;0;29
01.11.2017;07:30:00;367;0;30
01.11.2017;07:40:00;592;0.1;31
01.11.2017;07:50:00;743;0.2;31
01.11.2017;08:00:00;883;0.4;32
01.11.2017;08:10:00;1064;0.5;32
01.11.2017;08:20:00;1615;0.8;33
01.11.2017;08:30:00;1938;1.1;33
01.11.2017;08:40:00;2799;1.5;34
01.11.2017;08:50:00;6701;2.4;36
01.11.2017;09:00:00;5737;3.4;38
01.11.2017;09:10:00;6061;4.4;36
01.11.2017;09:20:00;6862;5.5;38
01.11.2017;09:30:00;8195;6.8;37
01.11.2017;09:40:00;8798;8.3;35
01.11.2017;09:50:00;10024;9.9;35
01.11.2017;10:00:00;10757;11.7;36
01.11.2017;10:10:00;14582;13.8;38
01.11.2017;10:20:00;12786;15.9;38
01.11.2017;10:30:00;13282;18.2;38
01.11.2017;10:40:00;14012;20.5;37
01.11.2017;10:50:00;15533;23.0;36
01.11.2017;11:00:00;17009;25.8;35
01.11.2017;11:10:00;18456;28.8;36
01.11.2017;11:20:00;19242;31.9;35
01.11.2017;11:30:00;20440;35.2;38
01.11.2017;11:40:00;21600;38.7;36
01.11.2017;11:50:00;22740;42.4;37
01.11.2017;12:00:00;23873;46.3;38
01.11.2017;12:10:00;24580;50.4;38
01.11.2017;12:20:00;25228;54.6;39
01.11.2017;12:30:00;26144;58.9;39
01.11.2017;12:40:00;26418;63.3;40
01.11.2017;12:50:00;26781;67.7;40
01.11.2017;13:00:00;27196;72.3;40
01.11.2017;13:10:00;27500;76.8;40
01.11.2017;13:20:00;27797;81.4;40
01.11.2017;13:30:00;28085;86.1;40
01.11.2017;13:40:00;28291;90.8;41
01.11.2017;13:50:00;28285;95.5;41
01.11.2017;14:00:00;28070;100.2;41
01.11.2017;14:10:00;27660;104.8;40
01.11.2017;14:20:00;27155;109.4;40
01.11.2017;14:30:00;26269;113.8;40
01.11.2017;14:40:00;25496;118.1;40
01.11.2017;14:50:00;24541;122.2;40
01.11.2017;15:00:00;23661;126.2;39
01.11.2017;15:10:00;22461;130.0;38
01.11.2017;15:20:00;21172;133.6;37
01.11.2017;15:30:00;19680;137.0;36
01.11.2017;15:40:00;14253;139.6;36
01.11.2017;15:50:00;10649;141.4;35
01.11.2017;16:00:00;9906;143.1;35
01.11.2017;16:10:00;6983;144.4;38
01.11.2017;16:20:00;3951;145.2;36
01.11.2017;16:30:00;2056;145.6;37
01.11.2017;16:40:00;954;145.8;38
01.11.2017;16:50:00;524;145.9;38
01.11.2017;17:00:00;248;145.9;39
01.11.2017;17:10:00;21;146.0;38
02.11.2017;07:15:00;12;0;28
02.11.2017;07:25:00;289;0;29
02.11.2017;07:35:00;615;0.1;30
02.11.2017;07:45:00;939;0.2;31
02.11.2017;07:55:00;1308;0.4;31
02.11.2017;08:05:00;1944;0.7;32
02.11.2017;08:15:00;2462;1.1;32
02.11.2017;08:25:00;3185;1.6;33
02.11.2017;08:35:00;3689;2.2;35
02.11.2017;08:45:00;4360;2.9;37
02.11.2017;08:55:00;5092;3.7;38
02.11.2017;09:05:00;6553;4.7;35
02.11.2017;09:15:00;7495;5.9;38
02.11.2017;09:25:00;8077;7.2;37
02.11.2017;09:35:00;8904;8.7;35
02.11.2017;09:45:00;9475;10.3;36
02.11.2017;09:55:00;10173;12.0;38
02.11.2017;10:05:00;10269;13.7;38
02.11.2017;10:15:00;12111;15.6;38
02.11.2017;10:25:00;12486;17.7;37
02.11.2017;10:35:00;15248;20.0;35
02.11.2017;10:45:00;15985;22.7;35
02.11.2017;10:55:00;19429;25.9;35
02.11.2017;11:05:00;19624;29.2;35
02.11.2017;11:15:00;19599;32.3;35
02.11.2017;11:25:00;20413;35.7;36
02.11.2017;11:35:00;21318;39.2;36
02.11.2017;11:45:00;23044;43.2;38
02.11.2017;11:55:00;27169;47.5;39
02.11.2017;12:05:00;18518;51.0;36
02.11.2017;12:15:00;22132;54.5;36
02.11.2017;12:25:00;24521;59.0;39
02.11.2017;12:35:00;28745;64.2;41
02.11.2017;12:45:00;26809;68.6;40
02.11.2017;12:55:00;19334;72.1;37
02.11.2017;13:05:00;14122;74.5;38
02.11.2017;13:15:00;14067;76.8;37
02.11.2017;13:25:00;13663;79.0;36
02.11.2017;13:35:00;14551;81.4;35
02.11.2017;13:45:00;15893;84.0;35
02.11.2017;13:55:00;15323;86.6;38
02.11.2017;14:05:00;15254;89.2;35
02.11.2017;14:15:00;13768;91.5;35
02.11.2017;14:25:00;11730;93.5;35
02.11.2017;14:35:00;10624;95.4;37
02.11.2017;14:45:00;9400;97.0;38
02.11.2017;14:55:00;8643;98.5;37
02.11.2017;15:05:00;7948;99.8;35
02.11.2017;15:15:00;7185;101.1;38
02.11.2017;15:25:00;6204;102.1;37
02.11.2017;15:35:00;5379;103.1;37
02.11.2017;15:45:00;4381;103.8;36
02.11.2017;15:55:00;3650;104.5;38
02.11.2017;16:05:00;2924;105.0;36
02.11.2017;16:15:00;2306;105.4;37
02.11.2017;16:25:00;1815;105.7;37
02.11.2017;16:35:00;1476;106.0;38
02.11.2017;16:45:00;892;106.2;38
02.11.2017;16:55:00;290;106.2;38
02.11.2017;17:05:00;181;106.3;39
02.11.2017;17:15:00;128;106.3;38
03.11.2017;07:05:00;4;0;27
03.11.2017;07:15:00;37;0;29
03.11.2017;07:25:00;263;0;30
03.11.2017;07:35:00;382;0;31
03.11.2017;07:45:00;589;0.1;31
03.11.2017;07:55:00;1140;0.3;32
03.11.2017;08:05:00;1676;0.6;32
03.11.2017;08:15:00;2779;1.0;33
03.11.2017;08:25:00;3693;1.6;34
03.11.2017;08:35:00;5476;2.4;36
03.11.2017;08:45:00;6789;3.5;38
03.11.2017;08:55:00;5390;4.5;36
03.11.2017;09:05:00;7289;5.6;38
03.11.2017;09:15:00;7769;6.9;37
03.11.2017;09:25:00;8789;8.3;35
03.11.2017;09:35:00;8260;9.8;36
03.11.2017;09:45:00;6863;10.9;37
03.11.2017;09:55:00;7807;12.2;35
03.11.2017;10:05:00;8654;13.6;38
03.11.2017;10:15:00;9875;15.2;38
03.11.2017;10:25:00;11389;17.0;37
03.11.2017;10:35:00;12808;19.1;36
03.11.2017;10:45:00;11573;21.2;34
03.11.2017;10:55:00;4470;22.3;38
03.11.2017;11:05:00;8693;23.9;34
03.11.2017;11:15:00;4629;24.7;37
03.11.2017;11:25:00;14796;27.2;37
03.11.2017;11:35:00;21069;29.9;38
03.11.2017;11:45:00;9685;31.6;35
03.11.2017;11:55:00;8828;34.1;35
03.11.2017;12:05:00;20225;36.3;39
03.11.2017;12:15:00;23925;40.3;39
03.11.2017;12:25:00;24972;44.4;39
03.11.2017;12:35:00;25570;48.6;40
03.11.2017;12:45:00;27425;53.1;40
03.11.2017;12:55:00;28045;57.8;40
03.11.2017;13:05:00;29860;62.7;41
03.11.2017;13:15:00;30919;67.8;41
03.11.2017;13:25:00;29939;72.8;41
03.11.2017;13:35:00;29334;77.7;41
03.11.2017;13:45:00;28852;82.5;41
03.11.2017;13:55:00;27975;87.3;40
03.11.2017;14:05:00;28881;91.7;41
03.11.2017;14:15:00;26906;96.3;40
03.11.2017;14:25:00;27305;100.9;40
03.11.2017;14:35:00;25507;105.1;40
03.11.2017;14:45:00;23492;109.2;39
03.11.2017;14:55:00;22732;113.0;39
03.11.2017;15:05:00;20976;116.6;38
03.11.2017;15:15:00;19546;119.8;37
03.11.2017;15:25:00;18443;123.0;36
03.11.2017;15:35:00;14125;125.5;36
03.11.2017;15:45:00;10477;127.4;35
03.11.2017;15:55:00;9760;129.1;36
03.11.2017;16:05:00;8505;130.5;38
03.11.2017;16:15:00;5149;131.6;37
03.11.2017;16:25:00;2458;132.1;38
03.11.2017;16:35:00;1496;132.4;39
03.11.2017;16:45:00;575;132.5;39
03.11.2017;16:55:00;261;132.5;37
03.11.2017;17:05:00;53;132.6;38
03.11.2017;17:15:00;2;132.6;37
04.11.2017;07:05:00;4;0;23
04.11.2017;07:15:00;8;0;28
04.11.2017;07:25:00;151;0;29
04.11.2017;07:35:00;551;0;30
04.11.2017;07:45:00;1005;0.2;31
04.11.2017;07:55:00;1040;0.4;31
04.11.2017;08:05:00;1917;0.6;32
04.11.2017;08:15:00;2596;1.1;32
04.11.2017;08:25:00;2686;1.5;33
04.11.2017;08:35:00;3506;2.0;35
04.11.2017;08:45:00;4997;2.8;37
04.11.2017;08:55:00;5981;3.8;38
04.11.2017;09:05:00;7003;4.9;37
04.11.2017;09:15:00;7322;6.1;35
04.11.2017;09:25:00;7407;7.3;38
04.11.2017;09:35:00;7806;8.6;36
04.11.2017;09:45:00;9198;10.1;36
04.11.2017;09:55:00;10521;11.7;38
04.11.2017;10:05:00;10507;13.4;38
04.11.2017;10:15:00;9572;15.2;37
04.11.2017;10:25:00;12830;17.1;35
04.11.2017;10:35:00;9229;18.8;35
04.11.2017;10:45:00;12452;20.6;38
04.11.2017;10:55:00;16237;23.1;38
04.11.2017;11:05:00;18667;26.1;35
04.11.2017;11:15:00;18640;29.0;38
04.11.2017;11:25:00;19974;32.3;36
04.11.2017;11:35:00;18700;35.5;35
04.11.2017;11:45:00;26428;39.7;38
04.11.2017;11:55:00;23474;43.7;39
04.11.2017;12:05:00;15311;46.9;35
04.11.2017;12:15:00;22681;50.8;38
04.11.2017;12:25:00;26573;54.4;38
04.11.2017;12:35:00;27083;59.0;40
04.11.2017;12:45:00;17649;62.9;38
04.11.2017;12:55:00;8718;64.8;36
04.11.2017;13:05:00;8671;66.2;35
04.11.2017;13:15:00;8489;67.6;38
04.11.2017;13:25:00;8466;69.0;37
04.11.2017;13:35:00;9243;70.6;35
04.11.2017;13:45:00;16272;72.8;36
04.11.2017;13:55:00;17447;76.4;37
04.11.2017;14:05:00;13814;78.4;38
04.11.2017;14:15:00;26031;82.9;40
04.11.2017;14:25:00;15702;86.2;36
04.11.2017;14:35:00;13670;88.1;39
04.11.2017;14:45:00;13483;89.9;38
04.11.2017;14:55:00;11159;91.8;37
04.11.2017;15:05:00;6754;93.1;35
04.11.2017;15:15:00;12189;94.8;36
04.11.2017;15:25:00;12931;96.8;38
04.11.2017;15:35:00;7205;98.6;35
04.11.2017;15:45:00;4536;99.5;38
04.11.2017;15:55:00;2836;100.0;39
04.11.2017;16:05:00;2330;100.4;36
04.11.2017;16:15:00;1729;100.7;37
04.11.2017;16:25:00;1103;100.9;37
04.11.2017;16:35:00;366;101.0;38
04.11.2017;16:45:00;184;101.1;38
04.11.2017;16:55:00;46;101.1;38
05.11.2017;07:15:00;8;0;28
05.11.2017;07:25:00;0;0;29
05.11.2017;07:35:00;221;0;29
05.11.2017;07:45:00;348;0;30
05.11.2017;07:55:00;688;0.1;31
05.11.2017;08:05:00;835;0.3;32
05.11.2017;08:15:00;625;0.4;32
05.11.2017;08:25:00;464;0.5;33
05.11.2017;08:35:00;556;0.5;33
05.11.2017;08:45:00;414;0.6;34
05.11.2017;08:55:00;518;0.7;34
05.11.2017;09:05:00;580;0.8;34
05.11.2017;09:15:00;959;0.9;35
05.11.2017;09:25:00;1268;1.1;35
05.11.2017;09:35:00;1904;1.4;36
05.11.2017;09:45:00;3202;1.9;37
05.11.2017;09:55:00;4143;2.6;39
05.11.2017;10:05:00;4079;3.3;35
05.11.2017;10:15:00;1751;3.7;37
05.11.2017;10:25:00;2916;4.1;37
05.11.2017;10:35:00;2876;4.6;39
05.11.2017;10:45:00;2720;5.1;36
05.11.2017;10:55:00;2416;5.5;36
05.11.2017;11:05:00;2322;5.9;37
05.11.2017;11:15:00;1196;6.1;38
05.11.2017;11:25:00;2015;6.5;38
05.11.2017;11:35:00;2064;6.8;39
05.11.2017;11:45:00;1866;7.1;35
05.11.2017;11:55:00;1646;7.4;36
05.11.2017;12:05:00;1624;7.7;37
05.11.2017;12:15:00;1837;8.0;38
05.11.2017;12:25:00;1664;8.3;38
05.11.2017;12:35:00;1501;8.5;39
05.11.2017;12:45:00;1761;8.9;39
05.11.2017;12:55:00;1949;9.2;36
05.11.2017;13:05:00;1892;9.5;37
05.11.2017;13:15:00;1595;9.8;37
05.11.2017;13:25:00;1770;10.1;38
05.11.2017;13:35:00;1626;10.4;39
05.11.2017;13:45:00;1837;10.7;38
05.11.2017;13:55:00;1771;11.0;36
05.11.2017;14:05:00;2154;11.3;37
05.11.2017;14:15:00;3245;11.8;38
05.11.2017;14:25:00;3260;12.4;35
05.11.2017;14:35:00;2947;12.9;36
05.11.2017;14:45:00;2498;13.3;38
05.11.2017;14:55:00;1811;13.7;39
05.11.2017;15:05:00;1042;13.9;39
05.11.2017;15:15:00;569;14.0;39
05.11.2017;15:25:00;552;14.1;39
05.11.2017;15:35:00;378;14.2;39
05.11.2017;15:45:00;686;14.3;39
05.11.2017;15:55:00;637;14.4;39
05.11.2017;16:05:00;494;14.5;39
05.11.2017;16:15:00;316;14.5;35
05.11.2017;16:25:00;387;14.6;37
05.11.2017;16:35:00;382;14.7;37
05.11.2017;16:45:00;180;14.7;37
05.11.2017;17:05:00;4;14.7;36
06.11.2017;07:35:00;22;0;28
06.11.2017;07:45:00;215;0;29
06.11.2017;07:55:00;406;0;30
06.11.2017;08:05:00;427;0.1;31
06.11.2017;08:15:00;288;0.2;31
06.11.2017;08:25:00;261;0.2;32
06.11.2017;08:35:00;464;0.3;32
06.11.2017;08:45:00;659;0.4;33
06.11.2017;08:55:00;782;0.5;33
06.11.2017;09:05:00;397;0.6;33
06.11.2017;09:15:00;505;0.7;34
06.11.2017;09:25:00;696;0.8;34
06.11.2017;09:35:00;1211;0.9;34
06.11.2017;09:45:00;1318;1.1;35
06.11.2017;09:55:00;1819;1.4;36
06.11.2017;10:05:00;2079;1.7;36
06.11.2017;10:15:00;3264;2.2;37
06.11.2017;10:25:00;3103;2.7;38
06.11.2017;10:35:00;2456;3.1;39
06.11.2017;10:45:00;2248;3.5;39
06.11.2017;10:55:00;1958;3.8;34
06.11.2017;11:05:00;1531;4.1;36
06.11.2017;11:15:00;2551;4.5;36
06.11.2017;11:25:00;2858;5.0;38
06.11.2017;11:35:00;2795;5.4;39
06.11.2017;11:45:00;2382;5.9;35
06.11.2017;11:55:00;2425;6.3;36
06.11.2017;12:05:00;2521;6.7;37
06.11.2017;12:15:00;2432;7.1;38
06.11.2017;12:25:00;2587;7.5;39
06.11.2017;12:35:00;2573;8.0;37
06.11.2017;12:45:00;3893;8.5;36
06.11.2017;12:55:00;2872;9.1;38
06.11.2017;13:05:00;3547;9.6;39
06.11.2017;13:15:00;9646;11.0;37
06.11.2017;13:25:00;5670;12.1;34
06.11.2017;13:35:00;3689;12.8;37
06.11.2017;13:45:00;2559;13.2;38
06.11.2017;13:55:00;2473;13.6;39
06.11.2017;14:05:00;1405;13.9;39
06.11.2017;14:15:00;1254;14.1;39
06.11.2017;14:25:00;1382;14.4;39
06.11.2017;14:35:00;1029;14.6;39
06.11.2017;14:45:00;810;14.7;39
06.11.2017;14:55:00;460;14.8;39
06.11.2017;15:05:00;426;14.9;39
06.11.2017;15:15:00;428;14.9;39
06.11.2017;15:25:00;497;15.0;39
06.11.2017;15:35:00;604;15.1;39
06.11.2017;15:45:00;450;15.2;39
06.11.2017;15:55:00;316;15.3;39
06.11.2017;16:05:00;240;15.3;39
06.11.2017;16:15:00;193;15.3;39
06.11.2017;16:25:00;153;15.4;39
06.11.2017;16:35:00;33;15.4;37
06.11.2017;16:45:00;3;15.4;36
07.11.2017;07:25:00;5;0;27
07.11.2017;07:35:00;17;0;28
07.11.2017;07:45:00;146;0;29
07.11.2017;07:55:00;426;0;30
07.11.2017;08:05:00;572;0.1;30
07.11.2017;08:15:00;1301;0.3;31
07.11.2017;08:25:00;826;0.5;32
07.11.2017;08:35:00;536;0.6;32
07.11.2017;08:45:00;397;0.6;32
07.11.2017;08:55:00;463;0.7;33
07.11.2017;09:05:00;562;0.8;33
07.11.2017;09:15:00;1555;1.0;33
07.11.2017;09:25:00;2113;1.3;34
07.11.2017;09:35:00;886;1.6;35
07.11.2017;09:45:00;574;1.6;35
07.11.2017;09:55:00;1327;1.8;35
07.11.2017;10:05:00;1395;2.1;36
07.11.2017;10:15:00;1895;2.4;37
07.11.2017;10:25:00;3803;2.9;38
07.11.2017;10:35:00;5276;3.7;36
07.11.2017;10:45:00;6484;4.8;37
07.11.2017;10:55:00;5246;5.6;35
07.11.2017;11:05:00;6288;6.6;37
07.11.2017;11:15:00;8946;8.0;35
07.11.2017;11:25:00;9212;9.6;35
07.11.2017;11:35:00;15232;11.7;38
07.11.2017;11:45:00;23019;15.2;36
07.11.2017;11:55:00;12849;17.6;38
07.11.2017;12:05:00;7152;18.9;36
07.11.2017;12:15:00;4420;19.7;38
07.11.2017;12:25:00;3589;20.3;39
07.11.2017;12:35:00;4108;21.0;35
07.11.2017;12:45:00;4019;21.6;37
07.11.2017;12:55:00;5637;22.6;35
07.11.2017;13:05:00;4648;23.4;37
07.11.2017;13:15:00;6818;24.4;36
07.11.2017;13:25:00;4884;25.3;36
07.11.2017;13:35:00;2830;25.7;38
07.11.2017;13:45:00;3246;26.3;39
07.11.2017;13:55:00;3048;26.7;35
07.11.2017;14:05:00;2313;27.2;36
07.11.2017;14:15:00;2403;27.6;37
07.11.2017;14:25:00;2355;28.0;38
07.11.2017;14:35:00;2580;28.4;39
07.11.2017;14:45:00;2813;28.9;35
07.11.2017;14:55:00;2519;29.3;36
07.11.2017;15:05:00;2149;29.7;37
07.11.2017;15:15:00;1049;30.0;38
07.11.2017;15:25:00;557;30.1;38
07.11.2017;15:35:00;638;30.2;38
07.11.2017;15:45:00;1020;30.3;38
07.11.2017;15:55:00;878;30.5;39
07.11.2017;16:05:00;519;30.6;39
07.11.2017;16:15:00;417;30.7;39
07.11.2017;16:25:00;380;30.7;39
07.11.2017;16:35:00;223;30.8;39
07.11.2017;16:45:00;193;30.8;39
07.11.2017;16:55:00;8;30.8;38
07.11.2017;17:05:00;4;30.8;37
08.11.2017;07:25:00;4;0;27
08.11.2017;07:35:00;194;0;28
08.11.2017;07:45:00;483;0;29
08.11.2017;07:55:00;631;0.1;30
08.11.2017;08:05:00;1073;0.3;31
08.11.2017;08:15:00;1042;0.5;31
08.11.2017;08:25:00;737;0.6;32
08.11.2017;08:35:00;860;0.7;32
08.11.2017;08:45:00;887;0.9;33
08.11.2017;08:55:00;954;1.1;33
08.11.2017;09:05:00;1041;1.2;33
08.11.2017;09:15:00;1754;1.5;34
08.11.2017;09:25:00;2087;1.8;35
08.11.2017;09:35:00;2176;2.2;36
08.11.2017;09:45:00;2291;2.6;36
08.11.2017;09:55:00;3829;3.1;37
08.11.2017;10:05:00;7653;4.2;35
08.11.2017;10:15:00;10268;5.8;37
08.11.2017;10:25:00;12955;7.9;37
08.11.2017;10:35:00;11698;9.9;38
08.11.2017;10:45:00;11722;11.8;38
08.11.2017;10:55:00;15797;14.1;37
08.11.2017;11:05:00;12638;16.5;36
08.11.2017;11:15:00;8393;18.1;35
08.11.2017;11:25:00;12353;19.8;37
08.11.2017;11:35:00;14393;22.1;38
08.11.2017;11:45:00;21714;25.4;38
08.11.2017;11:55:00;6624;26.7;36
08.11.2017;12:05:00;10646;28.4;35
08.11.2017;12:15:00;6191;29.6;38
08.11.2017;12:25:00;6671;30.7;35
08.11.2017;12:35:00;4076;31.5;37
08.11.2017;12:45:00;6462;32.4;37
08.11.2017;12:55:00;5938;33.5;37
08.11.2017;13:05:00;5228;34.3;39
08.11.2017;13:15:00;8781;35.6;37
08.11.2017;13:25:00;9891;37.3;35
08.11.2017;13:35:00;9531;38.8;35
08.11.2017;13:45:00;6001;40.0;38
08.11.2017;13:55:00;3288;40.6;38
08.11.2017;14:05:00;2469;41.1;35
08.11.2017;14:15:00;3530;41.6;36
08.11.2017;14:25:00;4525;42.3;38
08.11.2017;14:35:00;3722;43.0;35
08.11.2017;14:45:00;4503;43.7;37
08.11.2017;14:55:00;3673;44.4;39
08.11.2017;15:05:00;3429;44.9;35
08.11.2017;15:15:00;3995;45.6;37
08.11.2017;15:25:00;3424;46.2;39
08.11.2017;15:35:00;3520;46.8;34
08.11.2017;15:45:00;2440;47.2;36
08.11.2017;15:55:00;1948;47.5;37
08.11.2017;16:05:00;1328;47.8;38
08.11.2017;16:15:00;1078;48.0;38
08.11.2017;16:25:00;748;48.1;38
08.11.2017;16:35:00;379;48.2;38
08.11.2017;16:45:00;224;48.2;38
08.11.2017;16:55:00;0;48.2;37
08.11.2017;17:05:00;4;48.2;36
09.11.2017;07:20:00;21;0;26
09.11.2017;07:30:00;218;0;28
09.11.2017;07:40:00;276;0;29
09.11.2017;07:50:00;870;0.1;30
09.11.2017;08:00:00;1671;0.4;31
09.11.2017;08:10:00;1904;0.7;31
09.11.2017;08:20:00;1546;0.9;32
09.11.2017;08:30:00;1546;1.2;32
09.11.2017;08:40:00;1548;1.5;33
09.11.2017;08:50:00;1660;1.7;33
09.11.2017;09:00:00;1765;2.0;34
09.11.2017;09:10:00;1429;2.3;35
09.11.2017;09:20:00;1831;2.6;35
09.11.2017;09:30:00;2308;3.0;36
09.11.2017;09:40:00;2987;3.4;37
09.11.2017;09:50:00;2073;3.8;38
09.11.2017;10:00:00;1784;4.1;38
09.11.2017;10:10:00;2284;4.5;38
09.11.2017;10:20:00;2389;4.9;39
09.11.2017;10:30:00;3137;5.4;35
09.11.2017;10:40:00;3515;5.9;36
09.11.2017;10:50:00;5020;6.7;38
09.11.2017;11:00:00;3775;7.4;34
09.11.2017;11:10:00;3432;8.0;36
09.11.2017;11:20:00;3743;8.6;38
09.11.2017;11:30:00;5492;9.4;35
09.11.2017;11:40:00;5135;10.3;37
09.11.2017;11:50:00;4175;11.1;38
09.11.2017;12:00:00;3945;11.8;35
09.11.2017;12:10:00;3858;12.4;37
09.11.2017;12:20:00;4455;13.1;38
09.11.2017;12:30:00;4695;13.9;36
09.11.2017;12:40:00;5681;14.8;39
09.11.2017;12:50:00;5382;15.7;36
09.11.2017;13:00:00;4470;16.5;38
09.11.2017;13:10:00;4577;17.2;35
09.11.2017;13:20:00;4172;18.0;37
09.11.2017;13:30:00;3734;18.6;38
09.11.2017;13:40:00;3400;19.2;37
09.11.2017;13:50:00;3455;19.7;36
09.11.2017;14:00:00;3791;20.4;38
09.11.2017;14:10:00;4145;21.0;38
09.11.2017;14:20:00;4107;21.7;36
09.11.2017;14:30:00;4372;22.4;38
09.11.2017;14:40:00;3884;23.1;35
09.11.2017;14:50:00;3048;23.6;36
09.11.2017;15:00:00;2776;24.1;37
09.11.2017;15:10:00;2436;24.5;38
09.11.2017;15:20:00;1695;24.9;39
09.11.2017;15:30:00;1232;25.1;39
09.11.2017;15:40:00;879;25.2;39
09.11.2017;15:50:00;635;25.4;39
09.11.2017;16:00:00;559;25.4;39
09.11.2017;16:10:00;415;25.5;39
09.11.2017;16:20:00;297;25.6;39
09.11.2017;16:30:00;200;25.6;39
09.11.2017;16:40:00;101;25.6;38
10.11.2017;07:30:00;7;0;27
10.11.2017;07:40:00;80;0;28
10.11.2017;07:50:00;223;0;29
10.11.2017;08:00:00;253;0;30
10.11.2017;08:10:00;469;0.1;30
10.11.2017;08:20:00;802;0.2;31
10.11.2017;08:30:00;1571;0.4;31
10.11.2017;08:40:00;3360;0.9;32
10.11.2017;08:50:00;3853;1.6;33
10.11.2017;09:00:00;3009;2.1;35
10.11.2017;09:10:00;1558;2.4;35
10.11.2017;09:20:00;1717;2.7;35
10.11.2017;09:30:00;2099;3.1;36
10.11.2017;09:40:00;3210;3.5;37
10.11.2017;09:50:00;4758;4.2;38
10.11.2017;10:00:00;5473;5.1;35
10.11.2017;10:10:00;7288;6.2;38
10.11.2017;10:20:00;8264;7.6;36
10.11.2017;10:30:00;9466;9.2;35
10.11.2017;10:40:00;8027;10.7;37
10.11.2017;10:50:00;7343;11.8;37
10.11.2017;11:00:00;8528;13.1;35
10.11.2017;11:10:00;10294;14.7;37
10.11.2017;11:20:00;9313;16.4;38
10.11.2017;11:30:00;6875;17.6;36
10.11.2017;11:40:00;7022;18.7;37
10.11.2017;11:50:00;7530;19.9;37
10.11.2017;12:00:00;8001;21.3;35
10.11.2017;12:10:00;8505;22.7;36
10.11.2017;12:20:00;6767;23.8;37
10.11.2017;12:30:00;9954;25.3;35
10.11.2017;12:40:00;8226;26.8;35
10.11.2017;12:50:00;7311;27.9;37
10.11.2017;13:00:00;6074;29.0;35
10.11.2017;13:10:00;7549;30.2;38
10.11.2017;13:20:00;5739;31.3;36
10.11.2017;13:30:00;3647;31.9;38
10.11.2017;13:40:00;3406;32.5;39
10.11.2017;13:50:00;2538;33.0;34
10.11.2017;14:00:00;1914;33.3;36
10.11.2017;14:10:00;1951;33.6;37
10.11.2017;14:20:00;1823;33.9;37
10.11.2017;14:30:00;1910;34.2;38
10.11.2017;14:40:00;3104;34.7;39
10.11.2017;14:50:00;3635;35.3;34
10.11.2017;15:00:00;3152;35.9;37
10.11.2017;15:10:00;2517;36.3;38
10.11.2017;15:20:00;2398;36.7;39
10.11.2017;15:30:00;1454;37.0;39
10.11.2017;15:40:00;1288;37.2;39
10.11.2017;15:50:00;823;37.4;39
10.11.2017;16:00:00;788;37.5;39
10.11.2017;16:10:00;676;37.6;39
10.11.2017;16:20:00;313;37.7;39
10.11.2017;16:30:00;269;37.7;39
10.11.2017;16:40:00;96;37.8;38
10.11.2017;16:50:00;13;37.8;37
10.11.2017;17:00:00;5;37.8;36
11.11.2017;07:25:00;6;0;26
11.11.2017;07:35:00;90;0;27
11.11.2017;07:45:00;323;0;29
11.11.2017;07:55:00;514;0.1;30
11.11.2017;08:05:00;649;0.2;30
11.11.2017;08:15:00;805;0.3;31
11.11.2017;08:25:00;1524;0.5;31
11.11.2017;08:35:00;2020;0.8;32
11.11.2017;08:45:00;2507;1.2;32
11.11.2017;08:55:00;3144;1.7;33
11.11.2017;09:05:00;4037;2.3;35
11.11.2017;09:15:00;4661;3.2;37
11.11.2017;09:25:00;4225;3.9;39
11.11.2017;09:35:00;5341;4.7;34
11.11.2017;09:45:00;4350;5.5;37
11.11.2017;09:55:00;5590;6.3;39
11.11.2017;10:05:00;6504;7.3;36
11.11.2017;10:15:00;7007;8.5;37
11.11.2017;10:25:00;6719;9.7;37
11.11.2017;10:35:00;8540;11.1;35
11.11.2017;10:45:00;6804;12.3;39
11.11.2017;10:55:00;6454;13.4;36
11.11.2017;11:05:00;7245;14.5;38
11.11.2017;11:15:00;9645;16.0;38
11.11.2017;11:25:00;11373;17.8;37
11.11.2017;11:35:00;13042;19.8;37
11.11.2017;11:45:00;11528;21.8;37
11.11.2017;11:55:00;11739;23.9;36
11.11.2017;12:05:00;11605;25.9;35
11.11.2017;12:15:00;12007;28.0;35
11.11.2017;12:25:00;8875;29.7;35
11.11.2017;12:35:00;8890;31.1;38
11.11.2017;12:45:00;8591;32.5;37
11.11.2017;12:55:00;7887;34.0;35
11.11.2017;13:05:00;6287;35.1;38
11.11.2017;13:15:00;5334;36.0;35
11.11.2017;13:25:00;4944;36.9;38
11.11.2017;13:35:00;5031;37.7;35
11.11.2017;13:45:00;3986;38.4;36
11.11.2017;13:55:00;3564;39.0;38
11.11.2017;14:05:00;3295;39.6;38
11.11.2017;14:15:00;3307;40.1;35
11.11.2017;14:25:00;2921;40.7;37
11.11.2017;14:35:00;2759;41.1;38
11.11.2017;14:45:00;3028;41.6;39
11.11.2017;14:55:00;2369;42.0;35
11.11.2017;15:05:00;1880;42.3;36
11.11.2017;15:15:00;1770;42.7;37
11.11.2017;15:25:00;1349;42.9;38
11.11.2017;15:35:00;1095;43.1;38
11.11.2017;15:45:00;811;43.2;38
11.11.2017;15:55:00;401;43.3;38
11.11.2017;16:05:00;459;43.4;38
11.11.2017;16:15:00;449;43.5;38
11.11.2017;16:25:00;399;43.5;39
11.11.2017;16:35:00;255;43.6;39
11.11.2017;16:45:00;53;43.6;38
11.11.2017;16:55:00;2;43.6;36
12.11.2017;07:35:00;0;0;27
12.11.2017;07:45:00;260;0;28
12.11.2017;07:55:00;699;0.1;29
12.11.2017;08:05:00;1050;0.2;30
12.11.2017;08:15:00;1206;0.4;31
12.11.2017;08:25:00;1610;0.7;31
12.11.2017;08:35:00;1511;0.9;32
12.11.2017;08:45:00;2332;1.3;32
12.11.2017;08:55:00;2988;1.8;33
12.11.2017;09:05:00;3670;2.3;35
12.11.2017;09:15:00;3988;3.0;37
12.11.2017;09:25:00;3607;3.6;38
12.11.2017;09:35:00;3625;4.2;39
12.11.2017;09:45:00;2548;4.6;39
12.11.2017;09:55:00;2211;5.0;34
12.11.2017;10:05:00;3782;5.6;36
12.11.2017;10:15:00;3548;6.2;38
12.11.2017;10:25:00;3857;6.8;39
12.11.2017;10:35:00;4842;7.6;36
12.11.2017;10:45:00;8502;8.9;36
12.11.2017;10:55:00;10313;10.5;38
12.11.2017;11:05:00;9408;12.1;37
12.11.2017;11:15:00;10521;13.9;36
12.11.2017;11:25:00;6103;15.1;36
12.11.2017;11:35:00;5776;16.1;37
12.11.2017;11:45:00;4966;16.9;38
12.11.2017;11:55:00;6145;17.9;36
12.11.2017;12:05:00;4847;18.9;37
12.11.2017;12:15:00;6303;19.7;36
12.11.2017;12:25:00;8069;21.0;35
12.11.2017;12:35:00;6970;22.2;38
12.11.2017;12:45:00;3559;22.8;34
12.11.2017;12:55:00;3611;23.5;36
12.11.2017;13:05:00;3036;24.0;38
12.11.2017;13:15:00;2554;24.4;39
12.11.2017;13:25:00;1353;24.7;39
12.11.2017;13:35:00;1321;24.9;39
12.11.2017;13:45:00;819;25.0;39
12.11.2017;13:55:00;1963;25.3;39
12.11.2017;14:05:00;5138;25.9;36
12.11.2017;14:15:00;6526;27.0;37
12.11.2017;14:25:00;5188;28.2;38
12.11.2017;14:35:00;2945;28.6;39
12.11.2017;14:45:00;2129;29.0;39
12.11.2017;14:55:00;3366;29.6;35
12.11.2017;15:05:00;2700;30.0;37
12.11.2017;15:15:00;4819;30.7;39
12.11.2017;15:25:00;2049;31.2;36
12.11.2017;15:35:00;578;31.3;36
12.11.2017;15:45:00;268;31.4;37
12.11.2017;15:55:00;14;31.4;36
12.11.2017;16:05:00;14;31.4;36
12.11.2017;16:15:00;5;31.4;35
13.11.2017;07:35:00;13;0;27
13.11.2017;07:45:00;15;0;28
13.11.2017;07:55:00;50;0;28
13.11.2017;08:05:00;304;0;29
13.11.2017;08:15:00;606;0.1;30
13.11.2017;08:25:00;723;0.2;30
13.11.2017;08:35:00;803;0.3;31
13.11.2017;08:45:00;1528;0.6;31
13.11.2017;08:55:00;1267;0.8;32
13.11.2017;09:05:00;1518;1.0;32
13.11.2017;09:15:00;2973;1.5;33
13.11.2017;09:25:00;1840;1.8;34
13.11.2017;09:35:00;4474;2.4;35
13.11.2017;09:45:00;4943;3.2;37
13.11.2017;09:55:00;2116;3.6;38
13.11.2017;10:05:00;4332;4.3;39
13.11.2017;10:15:00;4141;4.8;35
13.11.2017;10:25:00;2605;5.4;36
13.11.2017;10:35:00;4087;6.0;37
13.11.2017;10:45:00;4592;6.7;39
13.11.2017;10:55:00;3884;7.4;35
13.11.2017;11:05:00;4549;8.1;37
13.11.2017;11:15:00;3895;8.9;35
13.11.2017;11:25:00;2925;9.4;36
13.11.2017;11:35:00;3937;10.0;37
13.11.2017;11:45:00;5140;10.7;39
13.11.2017;11:55:00;10106;12.3;38
13.11.2017;12:05:00;5423;13.4;35
13.11.2017;12:15:00;5921;14.3;38
13.11.2017;12:25:00;4145;15.0;37
13.11.2017;12:35:00;5707;15.9;36
13.11.2017;12:45:00;8174;17.1;37
13.11.2017;12:55:00;8041;18.6;38
13.11.2017;13:05:00;6243;19.7;36
13.11.2017;13:15:00;4896;20.5;38
13.11.2017;13:25:00;3148;21.1;39
13.11.2017;13:35:00;2970;21.6;35
13.11.2017;13:45:00;6041;22.5;37
13.11.2017;13:55:00;6895;23.7;35
13.11.2017;14:05:00;4688;24.6;38
13.11.2017;14:15:00;5581;25.5;34
13.11.2017;14:25:00;2897;26.0;36
13.11.2017;14:35:00;3567;26.6;38
13.11.2017;14:45:00;6526;27.5;36
13.11.2017;14:55:00;6149;28.5;37
13.11.2017;15:05:00;4653;29.3;36
13.11.2017;15:15:00;2941;29.8;36
13.11.2017;15:25:00;3407;30.4;37
13.11.2017;15:35:00;3392;30.9;38
13.11.2017;15:45:00;2650;31.4;39
13.11.2017;15:55:00;1962;31.8;35
13.11.2017;16:05:00;1622;32.0;36
13.11.2017;16:15:00;1263;32.3;37
13.11.2017;16:25:00;644;32.4;37
13.11.2017;16:35:00;491;32.5;37
13.11.2017;16:45:00;182;32.6;37
14.11.2017;07:35:00;158;0;27
14.11.2017;07:45:00;317;0;29
14.11.2017;07:55:00;714;0.1;29
14.11.2017;08:05:00;593;0.2;30
14.11.2017;08:15:00;806;0.4;31
14.11.2017;08:25:00;1339;0.5;31
14.11.2017;08:35:00;2274;0.9;31
14.11.2017;08:45:00;2281;1.2;32
14.11.2017;08:55:00;3021;1.7;33
14.11.2017;09:05:00;3758;2.3;34
14.11.2017;09:15:00;4790;3.1;36
14.11.2017;09:25:00;3739;3.7;38
14.11.2017;09:35:00;4205;4.4;39
14.11.2017;09:45:00;5758;5.3;34
14.11.2017;09:55:00;5230;6.3;38
14.11.2017;10:05:00;3977;7.0;39
14.11.2017;10:15:00;4377;7.7;35
14.11.2017;10:25:00;5102;8.6;38
14.11.2017;10:35:00;5760;9.7;34
14.11.2017;10:45:00;7339;10.8;38
14.11.2017;10:55:00;10009;12.2;37
14.11.2017;11:05:00;9447;13.9;36
14.11.2017;11:15:00;8334;15.2;36
14.11.2017;11:25:00;12183;17.0;38
14.11.2017;11:35:00;9849;18.8;38
14.11.2017;11:45:00;11846;21.1;35
14.11.2017;11:55:00;14497;23.4;35
14.11.2017;12:05:00;14187;26.0;35
14.11.2017;12:15:00;26572;29.9;39
14.11.2017;12:25:00;12114;33.0;35
14.11.2017;12:35:00;25277;37.1;38
14.11.2017;12:45:00;26130;41.4;38
14.11.2017;12:55:00;26656;45.9;39
14.11.2017;13:05:00;21467;49.8;37
14.11.2017;13:15:00;15940;53.4;36
14.11.2017;13:25:00;15917;55.9;36
14.11.2017;13:35:00;21571;59.6;38
14.11.2017;13:45:00;19870;63.5;37
14.11.2017;13:55:00;26854;68.1;39
14.11.2017;14:05:00;27167;72.6;40
14.11.2017;14:15:00;27460;77.2;40
14.11.2017;14:25:00;26217;81.7;39
14.11.2017;14:35:00;22914;85.7;37
14.11.2017;14:45:00;24851;89.7;38
14.11.2017;14:55:00;21017;93.5;36
14.11.2017;15:05:00;13338;96.4;34
14.11.2017;15:15:00;9415;97.5;36
14.11.2017;15:25:00;10282;99.5;35
14.11.2017;15:35:00;10264;101.3;35
14.11.2017;15:45:00;9302;103.0;36
14.11.2017;15:55:00;3634;103.9;37
14.11.2017;16:05:00;1804;104.2;38
14.11.2017;16:15:00;1597;104.5;38
14.11.2017;16:25:00;1366;104.7;39
14.11.2017;16:35:00;930;104.9;39
14.11.2017;16:45:00;435;105.0;39
14.11.2017;16:55:00;213;105.0;39
14.11.2017;17:05:00;21;105.0;37
15.11.2017;07:35:00;4;0;27
15.11.2017;07:45:00;70;0;27
15.11.2017;07:55:00;203;0;28
15.11.2017;08:05:00;332;0;29
15.11.2017;08:15:00;327;0.1;30
15.11.2017;08:25:00;445;0.2;30
15.11.2017;08:35:00;616;0.3;31
15.11.2017;08:45:00;934;0.4;31
15.11.2017;08:55:00;792;0.5;32
15.11.2017;09:05:00;1155;0.7;32
15.11.2017;09:15:00;1226;0.9;32
15.11.2017;09:25:00;1701;1.2;33
15.11.2017;09:35:00;2372;1.5;34
15.11.2017;09:45:00;2560;2.0;35
15.11.2017;09:55:00;2608;2.4;36
15.11.2017;10:05:00;2754;2.8;37
15.11.2017;10:15:00;2654;3.3;37
15.11.2017;10:25:00;2840;3.7;38
15.11.2017;10:35:00;4575;4.5;38
15.11.2017;10:45:00;4347;5.2;35
15.11.2017;10:55:00;4388;6.0;37
15.11.2017;11:05:00;3972;6.6;39
15.11.2017;11:15:00;4166;7.3;34
15.11.2017;11:25:00;4634;8.1;37
15.11.2017;11:35:00;6243;9.0;37
15.11.2017;11:45:00;6458;10.1;37
15.11.2017;11:55:00;7591;11.3;35
15.11.2017;12:05:00;5216;12.2;37
15.11.2017;12:15:00;5661;13.1;39
15.11.2017;12:25:00;6418;14.2;36
15.11.2017;12:35:00;6121;15.2;37
15.11.2017;12:45:00;7589;16.4;37
15.11.2017;12:55:00;7972;17.8;35
15.11.2017;13:05:00;8550;19.1;38
15.11.2017;13:15:00;7606;20.4;37
15.11.2017;13:25:00;7518;21.6;34
15.11.2017;13:35:00;5472;22.6;37
15.11.2017;13:45:00;13398;24.2;36
15.11.2017;13:55:00;10357;26.1;35
15.11.2017;14:05:00;9872;27.9;35
15.11.2017;14:15:00;10419;29.6;35
15.11.2017;14:25:00;8694;31.1;38
15.11.2017;14:35:00;13771;34.1;35
15.11.2017;14:45:00;10801;35.7;38
15.11.2017;14:55:00;8456;37.3;37
15.11.2017;15:05:00;4705;38.1;38
15.11.2017;15:15:00;4231;38.8;35
15.11.2017;15:25:00;5745;39.8;38
15.11.2017;15:35:00;3234;40.4;39
15.11.2017;15:45:00;2754;40.8;34
15.11.2017;15:55:00;1719;41.2;36
15.11.2017;16:05:00;1600;41.4;36
15.11.2017;16:15:00;1088;41.6;37
15.11.2017;16:25:00;431;41.7;37
15.11.2017;16:35:00;186;41.8;37
15.11.2017;16:45:00;16;41.8;35
16.11.2017;07:45:00;8;0;27
16.11.2017;07:55:00;19;0;27
16.11.2017;08:05:00;231;0;28
16.11.2017;08:15:00;335;0;29
16.11.2017;08:25:00;470;0.1;29
16.11.2017;08:35:00;810;0.2;30
16.11.2017;08:45:00;974;0.4;30
16.11.2017;08:55:00;1052;0.6;31
16.11.2017;09:05:00;1183;0.8;31
16.11.2017;09:15:00;1452;1.0;32
16.11.2017;09:25:00;1893;1.3;32
16.11.2017;09:35:00;2199;1.6;33
16.11.2017;09:45:00;2342;2.0;34
16.11.2017;09:55:00;2602;2.4;35
16.11.2017;10:05:00;2688;2.9;36
16.11.2017;10:15:00;3120;3.4;37
16.11.2017;10:25:00;3208;3.9;38
16.11.2017;10:35:00;3630;4.5;38
16.11.2017;10:45:00;3701;5.1;36
16.11.2017;10:55:00;4269;5.8;36
16.11.2017;11:05:00;3919;6.5;38
16.11.2017;11:15:00;4579;7.2;37
16.11.2017;11:25:00;4311;8.0;36
16.11.2017;11:35:00;4354;8.7;38
16.11.2017;11:45:00;4331;9.4;37
16.11.2017;11:55:00;3763;10.1;35
16.11.2017;12:05:00;4289;10.7;37
16.11.2017;12:15:00;4353;11.5;38
16.11.2017;12:25:00;3946;12.2;35
16.11.2017;12:35:00;4398;12.9;38
16.11.2017;12:45:00;5175;13.7;36
16.11.2017;12:55:00;5571;14.7;37
16.11.2017;13:05:00;4066;15.4;39
16.11.2017;13:15:00;4243;16.1;34
16.11.2017;13:25:00;4159;16.8;37
16.11.2017;13:35:00;4526;17.5;39
16.11.2017;13:45:00;4959;18.3;35
16.11.2017;13:55:00;4675;19.1;38
16.11.2017;14:05:00;4565;19.8;36
16.11.2017;14:15:00;3674;20.5;36
16.11.2017;14:25:00;3722;21.1;38
16.11.2017;14:35:00;3055;21.6;39
16.11.2017;14:45:00;2561;22.1;38
16.11.2017;14:55:00;2522;22.5;35
16.11.2017;15:05:00;2264;22.9;36
16.11.2017;15:15:00;1664;23.2;37
16.11.2017;15:25:00;1435;23.5;38
16.11.2017;15:35:00;1521;23.7;38
16.11.2017;15:45:00;1389;24.0;38
16.11.2017;15:55:00;919;24.1;38
16.11.2017;16:05:00;523;24.2;38
16.11.2017;16:15:00;428;24.3;38
16.11.2017;16:25:00;367;24.4;38
16.11.2017;16:35:00;159;24.4;38
16.11.2017;16:45:00;11;24.4;36
17.11.2017;07:25:00;5;0;24
17.11.2017;07:35:00;54;0;26
17.11.2017;07:45:00;167;0;27
17.11.2017;07:55:00;153;0;28
17.11.2017;08:05:00;260;0;29
17.11.2017;08:15:00;565;0.1;29
17.11.2017;08:25:00;781;0.3;30
17.11.2017;08:35:00;1663;0.5;30
17.11.2017;08:45:00;2639;0.9;31
17.11.2017;08:55:00;3995;1.6;32
17.11.2017;09:05:00;3543;2.2;34
17.11.2017;09:15:00;3660;2.8;35
17.11.2017;09:25:00;4541;3.5;36
17.11.2017;09:35:00;5770;4.4;38
17.11.2017;09:45:00;5547;5.3;34
17.11.2017;09:55:00;6169;6.3;37
17.11.2017;10:05:00;5923;7.3;36
17.11.2017;10:15:00;6078;8.3;37
17.11.2017;10:25:00;6437;9.4;36
17.11.2017;10:35:00;8087;10.7;38
17.11.2017;10:45:00;6956;11.9;35
17.11.2017;10:55:00;5932;12.9;38
17.11.2017;11:05:00;5921;14.0;35
17.11.2017;11:15:00;6619;15.0;38
17.11.2017;11:25:00;6403;16.2;35
17.11.2017;11:35:00;5604;17.1;38
17.11.2017;11:45:00;6642;18.2;35
17.11.2017;11:55:00;7125;19.4;38
17.11.2017;12:05:00;8132;20.7;37
17.11.2017;12:15:00;7992;22.0;35
17.11.2017;12:25:00;8654;23.4;38
17.11.2017;12:35:00;7638;24.7;37
17.11.2017;12:45:00;8730;26.1;35
17.11.2017;12:55:00;8912;27.6;37
17.11.2017;13:05:00;9109;29.1;38
17.11.2017;13:15:00;8973;30.6;37
17.11.2017;13:25:00;9227;32.1;35
17.11.2017;13:35:00;9410;33.7;36
17.11.2017;13:45:00;8543;35.2;38
17.11.2017;13:55:00;7561;36.5;37
17.11.2017;14:05:00;6266;37.6;36
17.11.2017;14:15:00;5267;38.5;36
17.11.2017;14:25:00;5222;39.3;39
17.11.2017;14:35:00;5814;40.3;35
17.11.2017;14:45:00;4834;41.2;38
17.11.2017;14:55:00;3985;41.9;35
17.11.2017;15:05:00;3610;42.5;36
17.11.2017;15:15:00;4004;43.1;38
17.11.2017;15:25:00;4444;43.9;36
17.11.2017;15:35:00;2699;44.5;36
17.11.2017;15:45:00;2075;44.8;37
17.11.2017;15:55:00;1037;45.0;37
17.11.2017;16:05:00;1167;45.2;37
17.11.2017;16:15:00;1055;45.4;38
17.11.2017;16:25:00;452;45.5;38
17.11.2017;16:35:00;259;45.6;38
17.11.2017;16:45:00;83;45.6;37
17.11.2017;16:55:00;80;45.6;36
18.11.2017;07:40:00;3;0;26
18.11.2017;08:00:00;193;0;28
18.11.2017;08:10:00;427;0;29
18.11.2017;08:20:00;701;0.1;29
18.11.2017;08:30:00;1059;0.3;30
18.11.2017;08:40:00;1411;0.5;30
18.11.2017;08:50:00;1469;0.8;31
18.11.2017;09:00:00;1765;1.0;31
18.11.2017;09:10:00;1959;1.4;32
18.11.2017;09:20:00;2740;1.8;33
18.11.2017;09:30:00;3033;2.3;34
18.11.2017;09:40:00;3584;2.9;35
18.11.2017;09:50:00;4176;3.5;37
18.11.2017;10:00:00;3537;4.1;38
18.11.2017;10:10:00;3867;4.8;39
18.11.2017;10:20:00;4630;5.5;34
18.11.2017;10:30:00;4473;6.2;37
18.11.2017;10:40:00;4367;7.0;38
18.11.2017;10:50:00;4353;7.7;34
18.11.2017;11:00:00;3642;8.4;36
18.11.2017;11:10:00;3735;9.0;38
18.11.2017;11:20:00;2916;9.5;39
18.11.2017;11:30:00;2713;10.0;39
18.11.2017;11:40:00;2601;10.4;34
18.11.2017;11:50:00;2871;10.9;36
18.11.2017;12:00:00;2573;11.4;37
18.11.2017;12:10:00;2370;11.8;38
18.11.2017;12:20:00;2455;12.2;38
18.11.2017;12:30:00;2917;12.6;39
18.11.2017;12:40:00;3249;13.2;34
18.11.2017;12:50:00;3064;13.7;36
18.11.2017;13:00:00;2912;14.2;38
18.11.2017;13:10:00;3575;14.7;39
18.11.2017;13:20:00;2901;15.3;34
18.11.2017;13:30:00;2326;15.7;36
18.11.2017;13:40:00;2501;16.1;37
18.11.2017;13:50:00;2494;16.5;38
18.11.2017;14:00:00;2749;17.0;39
18.11.2017;14:10:00;1990;17.3;39
18.11.2017;14:20:00;1622;17.6;39
18.11.2017;14:30:00;1691;17.9;39
18.11.2017;14:40:00;1800;18.2;34
18.11.2017;14:50:00;2085;18.5;36
18.11.2017;15:00:00;1473;18.8;37
18.11.2017;15:10:00;818;19.0;37
18.11.2017;15:20:00;744;19.1;37
18.11.2017;15:30:00;1117;19.2;37
18.11.2017;15:40:00;2244;19.6;38
18.11.2017;15:50:00;1612;19.9;39
18.11.2017;16:00:00;1361;20.1;39
18.11.2017;16:10:00;478;20.2;39
18.11.2017;16:20:00;279;20.2;39
18.11.2017;16:30:00;177;20.3;39
18.11.2017;16:40:00;5;20.3;36
19.11.2017;07:30:00;1;0;25
19.11.2017;07:40:00;27;0;26
19.11.2017;07:50:00;146;0;27
19.11.2017;08:00:00;259;0;28
19.11.2017;08:10:00;538;0.1;29
19.11.2017;08:20:00;369;0.2;29
19.11.2017;08:30:00;414;0.2;30
19.11.2017;08:40:00;1315;0.4;30
19.11.2017;08:50:00;1364;0.6;31
19.11.2017;09:00:00;2554;1.0;31
19.11.2017;09:15:00;3423;1.8;33
19.11.2017;09:25:00;4542;2.6;35
19.11.2017;09:35:00;5769;3.4;38
19.11.2017;09:40:00;6378;4.0;38
19.11.2017;09:55:00;3442;4.9;35
19.11.2017;10:05:00;2874;5.3;36
19.11.2017;10:15:00;2357;5.8;37
19.11.2017;10:25:00;1557;6.1;37
19.11.2017;10:35:00;1935;6.3;37
19.11.2017;10:45:00;2747;6.8;38
19.11.2017;10:55:00;7530;7.9;35
19.11.2017;11:05:00;7326;9.2;38
19.11.2017;11:15:00;5864;10.3;36
19.11.2017;11:25:00;6799;11.3;38
19.11.2017;11:35:00;6071;12.3;36
19.11.2017;11:45:00;2348;12.8;37
19.11.2017;11:55:00;2755;13.2;38
19.11.2017;12:05:00;5768;14.0;38
19.11.2017;12:15:00;7703;15.2;37
19.11.2017;12:25:00;2659;15.9;39
19.11.2017;12:35:00;4611;16.4;38
19.11.2017;12:45:00;7855;17.5;36
19.11.2017;12:55:00;9851;19.0;35
19.11.2017;13:05:00;7562;20.3;36
19.11.2017;13:15:00;8549;21.6;38
19.11.2017;13:25:00;9391;23.2;36
19.11.2017;13:35:00;7746;24.5;35
19.11.2017;13:45:00;8257;25.8;38
19.11.2017;13:55:00;22835;29.4;38
19.11.2017;14:05:00;10112;31.3;37
19.11.2017;14:15:00;6213;32.7;35
19.11.2017;14:25:00;6642;33.8;38
19.11.2017;14:35:00;26764;36.7;40
19.11.2017;14:45:00;18812;40.7;36
19.11.2017;14:55:00;21040;44.5;35
19.11.2017;15:05:00;23850;48.1;39
19.11.2017;15:15:00;11487;50.0;37
19.11.2017;15:25:00;6191;51.1;36
19.11.2017;15:35:00;9374;52.6;35
19.11.2017;15:45:00;5733;53.7;37
19.11.2017;15:55:00;2852;54.2;39
19.11.2017;16:05:00;1257;54.5;39
19.11.2017;16:15:00;1029;54.7;39
19.11.2017;16:25:00;547;54.8;38
19.11.2017;16:35:00;368;54.9;38
19.11.2017;16:45:00;179;54.9;38
19.11.2017;16:55:00;14;54.9;37
20.11.2017;07:25:00;0;0;25
20.11.2017;07:35:00;0;0;27
20.11.2017;07:45:00;13;0;27
20.11.2017;07:55:00;172;0;28
20.11.2017;08:05:00;377;0;29
20.11.2017;08:15:00;496;0.1;29
20.11.2017;08:25:00;824;0.2;30
20.11.2017;08:35:00;1242;0.4;30
20.11.2017;08:45:00;1727;0.7;31
20.11.2017;08:55:00;1920;1.0;31
20.11.2017;09:05:00;2216;1.3;32
20.11.2017;09:15:00;2017;1.7;33
20.11.2017;09:25:00;2067;2.0;34
20.11.2017;09:35:00;2599;2.4;34
20.11.2017;09:45:00;2701;2.9;35
20.11.2017;09:55:00;3202;3.4;36
20.11.2017;10:05:00;3669;3.9;37
20.11.2017;10:15:00;2941;4.4;38
20.11.2017;10:25:00;3156;4.9;39
20.11.2017;10:35:00;2965;5.4;39
20.11.2017;10:45:00;2909;5.9;34
20.11.2017;10:55:00;4451;6.5;36
20.11.2017;11:05:00;5746;7.5;39
20.11.2017;11:15:00;6165;8.5;36
20.11.2017;11:25:00;6453;9.5;38
20.11.2017;11:35:00;7465;10.7;36
20.11.2017;11:45:00;8601;12.0;35
20.11.2017;11:55:00;13211;14.1;35
20.11.2017;12:05:00;7178;15.7;37
20.11.2017;12:15:00;7396;16.8;37
20.11.2017;12:25:00;6632;17.9;36
20.11.2017;12:35:00;8234;19.2;38
20.11.2017;12:45:00;6017;20.4;35
20.11.2017;12:55:00;6464;21.4;38
20.11.2017;13:05:00;6738;22.6;35
20.11.2017;13:15:00;6837;23.6;38
20.11.2017;13:25:00;6139;24.8;36
20.11.2017;13:35:00;5216;25.6;38
20.11.2017;13:45:00;7101;26.8;35
20.11.2017;13:55:00;5917;27.9;38
20.11.2017;14:05:00;5601;28.8;36
20.11.2017;14:15:00;5060;29.7;38
20.11.2017;14:25:00;4153;30.4;34
20.11.2017;14:35:00;2604;31.0;36
20.11.2017;14:45:00;2299;31.4;37
20.11.2017;14:55:00;1624;31.7;38
20.11.2017;15:05:00;1851;31.9;38
20.11.2017;15:15:00;1691;32.3;38
20.11.2017;15:25:00;1363;32.5;38
20.11.2017;15:35:00;851;32.6;38
20.11.2017;15:45:00;549;32.7;38
20.11.2017;15:55:00;403;32.8;38
20.11.2017;16:05:00;228;32.9;38
20.11.2017;16:15:00;230;32.9;38
20.11.2017;16:25:00;47;32.9;37
20.11.2017;16:35:00;4;32.9;36
21.11.2017;07:35:00;6;0;26
21.11.2017;07:45:00;111;0;27
21.11.2017;07:55:00;263;0;28
21.11.2017;08:05:00;525;0.1;29
21.11.2017;08:15:00;779;0.2;30
21.11.2017;08:25:00;947;0.3;30
21.11.2017;08:35:00;1071;0.5;31
21.11.2017;08:45:00;1546;0.7;31
21.11.2017;08:55:00;1351;1.0;32
21.11.2017;09:05:00;1496;1.2;32
21.11.2017;09:15:00;1865;1.5;32
21.11.2017;09:25:00;5143;2.2;34
21.11.2017;09:35:00;5670;3.2;37
21.11.2017;09:45:00;6087;4.1;37
21.11.2017;09:55:00;6590;5.2;37
21.11.2017;10:05:00;9473;6.6;35
21.11.2017;10:15:00;10942;8.5;35
21.11.2017;10:25:00;6642;9.9;39
21.11.2017;10:35:00;2063;10.5;34
21.11.2017;10:45:00;4805;11.1;36
21.11.2017;10:55:00;5198;11.9;38
21.11.2017;11:05:00;5044;12.8;34
21.11.2017;11:15:00;6917;13.8;37
21.11.2017;11:25:00;6019;15.0;35
21.11.2017;11:35:00;4476;15.7;37
21.11.2017;11:45:00;5866;16.7;34
21.11.2017;11:55:00;7871;17.9;38
21.11.2017;12:05:00;8556;19.3;36
21.11.2017;12:15:00;8986;20.9;35
21.11.2017;12:25:00;11270;22.7;35
21.11.2017;12:35:00;9205;24.4;36
21.11.2017;12:45:00;12043;26.5;35
21.11.2017;12:55:00;12419;28.5;35
21.11.2017;13:05:00;10222;30.5;35
21.11.2017;13:15:00;10805;32.3;35
21.11.2017;13:25:00;12665;34.5;35
21.11.2017;13:35:00;18229;37.3;36
21.11.2017;13:45:00;18755;39.7;38
21.11.2017;13:55:00;15164;42.4;35
21.11.2017;14:05:00;23705;46.0;38
21.11.2017;14:15:00;24625;50.0;38
21.11.2017;14:25:00;21201;53.5;36
21.11.2017;14:35:00;18993;56.6;38
21.11.2017;14:45:00;16201;59.5;35
21.11.2017;14:55:00;17097;62.4;35
21.11.2017;15:05:00;14127;65.1;38
21.11.2017;15:15:00;11926;67.3;37
21.11.2017;15:25:00;6250;68.6;34
21.11.2017;15:35:00;5497;69.5;37
21.11.2017;15:45:00;3984;70.3;38
21.11.2017;15:55:00;2705;70.8;35
21.11.2017;16:05:00;1920;71.1;36
21.11.2017;16:15:00;1173;71.3;37
21.11.2017;16:25:00;556;71.5;37
21.11.2017;16:35:00;329;71.5;37
21.11.2017;16:45:00;148;71.6;38
22.11.2017;07:25:00;0;0;16
22.11.2017;07:35:00;18;0;26
22.11.2017;07:45:00;20;0;27
22.11.2017;07:55:00;231;0;28
22.11.2017;08:05:00;583;0.1;29
22.11.2017;08:15:00;1068;0.2;30
22.11.2017;08:25:00;1760;0.5;30
22.11.2017;08:35:00;2249;0.8;31
22.11.2017;08:45:00;2099;1.2;31
22.11.2017;08:55:00;2185;1.6;32
22.11.2017;09:05:00;2063;1.9;33
22.11.2017;09:15:00;2436;2.3;34
22.11.2017;09:25:00;3342;2.8;35
22.11.2017;09:35:00;3501;3.4;37
22.11.2017;09:45:00;3601;4.0;38
22.11.2017;09:55:00;4358;4.7;39
22.11.2017;10:05:00;5324;5.5;35
22.11.2017;10:15:00;6699;6.6;38
22.11.2017;10:25:00;7853;7.8;36
22.11.2017;10:35:00;8928;9.3;35
22.11.2017;10:45:00;10395;11.0;36
22.11.2017;10:55:00;9014;12.7;38
22.11.2017;11:05:00;11206;14.4;38
22.11.2017;11:15:00;12977;16.4;38
22.11.2017;11:25:00;16042;18.9;38
22.11.2017;11:35:00;17336;21.8;37
22.11.2017;11:45:00;17862;24.7;35
22.11.2017;11:55:00;19005;27.6;35
22.11.2017;12:05:00;17047;30.6;38
22.11.2017;12:15:00;14595;33.2;38
22.11.2017;12:25:00;18058;36.1;36
22.11.2017;12:35:00;19094;39.3;35
22.11.2017;12:45:00;17705;42.3;37
22.11.2017;12:55:00;15076;45.0;37
22.11.2017;13:05:00;18555;48.0;35
22.11.2017;13:15:00;22323;51.4;39
22.11.2017;13:25:00;24989;55.6;39
22.11.2017;13:35:00;25002;59.7;38
22.11.2017;13:45:00;25042;63.8;39
22.11.2017;13:55:00;24640;68.0;39
22.11.2017;14:05:00;24175;72.0;38
22.11.2017;14:15:00;23092;75.9;38
22.11.2017;14:25:00;23301;79.8;38
22.11.2017;14:35:00;22803;83.7;37
22.11.2017;14:45:00;21971;87.3;37
22.11.2017;14:55:00;21072;90.9;36
22.11.2017;15:05:00;19207;94.2;35
22.11.2017;15:15:00;14925;96.9;38
22.11.2017;15:25:00;11412;98.9;38
22.11.2017;15:35:00;10421;100.7;37
22.11.2017;15:45:00;7422;102.0;35
22.11.2017;15:55:00;3542;102.7;37
22.11.2017;16:05:00;2130;103.1;38
22.11.2017;16:15:00;639;103.3;39
22.11.2017;16:25:00;445;103.3;39
22.11.2017;16:35:00;274;103.4;39
22.11.2017;16:45:00;108;103.4;38
22.11.2017;16:55:00;47;103.4;38
23.11.2017;07:25:00;0;0;14
23.11.2017;07:35:00;4;0;27
23.11.2017;07:45:00;171;0;28
23.11.2017;07:55:00;387;0;29
23.11.2017;08:05:00;545;0.1;30
23.11.2017;08:15:00;658;0.2;30
23.11.2017;08:25:00;842;0.3;31
23.11.2017;08:35:00;1123;0.5;31
23.11.2017;08:45:00;1747;0.8;32
23.11.2017;08:55:00;2479;1.2;32
23.11.2017;09:05:00;3281;1.7;33
23.11.2017;09:15:00;3456;2.2;35
23.11.2017;09:25:00;4264;2.9;36
23.11.2017;09:35:00;5388;3.7;38
23.11.2017;09:45:00;5626;4.7;35
23.11.2017;09:55:00;6101;5.7;38
23.11.2017;10:05:00;7287;6.9;35
23.11.2017;10:15:00;7064;8.0;38
23.11.2017;10:25:00;8222;9.3;37
23.11.2017;10:35:00;10254;10.9;35
23.11.2017;10:45:00;13359;13.0;35
23.11.2017;10:55:00;15383;15.4;35
23.11.2017;11:05:00;15037;18.0;35
23.11.2017;11:15:00;18318;20.9;35
23.11.2017;11:25:00;16630;23.8;38
23.11.2017;11:35:00;14581;26.4;38
23.11.2017;11:45:00;11460;28.5;37
23.11.2017;11:55:00;8513;29.9;35
23.11.2017;12:05:00;8345;31.3;38
23.11.2017;12:15:00;12595;33.2;38
23.11.2017;12:25:00;10849;35.1;38
23.11.2017;12:35:00;10181;36.8;37
23.11.2017;12:45:00;10381;38.5;35
23.11.2017;12:55:00;16114;41.3;37
23.11.2017;13:05:00;9854;43.0;38
23.11.2017;13:15:00;11257;44.7;38
23.11.2017;13:25:00;17605;47.5;36
23.11.2017;13:35:00;11019;49.5;37
23.11.2017;13:45:00;18817;52.5;35
23.11.2017;13:55:00;15543;55.5;35
23.11.2017;14:05:00;15463;58.1;35
23.11.2017;14:15:00;18945;61.3;37
23.11.2017;14:25:00;13368;63.6;37
23.11.2017;14:35:00;8261;65.1;37
23.11.2017;14:45:00;8523;66.5;35
23.11.2017;14:55:00;7646;67.7;38
23.11.2017;15:05:00;8046;69.3;38
23.11.2017;15:15:00;5251;70.3;34
23.11.2017;15:25:00;3772;70.9;37
23.11.2017;15:35:00;4331;71.6;38
23.11.2017;15:45:00;3483;72.2;35
23.11.2017;15:55:00;1922;72.6;36
23.11.2017;16:05:00;1261;72.8;37
23.11.2017;16:15:00;953;73.0;37
23.11.2017;16:25:00;518;73.1;38
23.11.2017;16:35:00;360;73.2;38
23.11.2017;16:45:00;219;73.2;38
23.11.2017;16:55:00;6;73.2;37
24.11.2017;07:35:00;20;0;26
24.11.2017;07:45:00;166;0;28
24.11.2017;07:55:00;391;0;29
24.11.2017;08:05:00;688;0.1;30
24.11.2017;08:15:00;982;0.3;31
24.11.2017;08:25:00;1087;0.5;31
24.11.2017;08:35:00;1526;0.7;32
24.11.2017;08:45:00;2463;1.0;32
24.11.2017;08:55:00;2748;1.5;33
24.11.2017;09:05:00;3402;2.0;34
24.11.2017;09:15:00;3455;2.6;36
24.11.2017;09:25:00;2969;3.1;37
24.11.2017;09:35:00;4108;3.7;38
24.11.2017;09:45:00;5339;4.6;36
24.11.2017;09:55:00;6504;5.6;37
24.11.2017;10:05:00;9040;7.0;35
24.11.2017;10:15:00;7714;8.5;35
24.11.2017;10:25:00;6227;9.5;37
24.11.2017;10:35:00;6096;10.6;35
24.11.2017;10:45:00;8880;11.8;38
24.11.2017;10:55:00;10938;13.6;37
24.11.2017;11:05:00;8694;15.1;36
24.11.2017;11:15:00;8370;16.7;35
24.11.2017;11:25:00;10432;18.3;37
24.11.2017;11:35:00;11481;20.1;38
24.11.2017;11:45:00;10173;21.7;38
24.11.2017;11:55:00;14853;23.7;38
24.11.2017;12:05:00;17657;26.8;35
24.11.2017;12:15:00;16999;29.6;36
24.11.2017;12:25:00;11611;32.0;36
24.11.2017;12:35:00;22697;35.3;38
24.11.2017;12:45:00;18969;38.6;37
24.11.2017;12:55:00;11519;41.2;35
24.11.2017;13:05:00;12466;43.0;36
