Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
24.11.2017;13:15:00;28399;47.7;40
24.11.2017;13:25:00;25729;51.7;38
24.11.2017;13:35:00;13131;54.9;36
24.11.2017;13:45:00;27573;59.6;40
24.11.2017;13:55:00;25698;64.2;40
24.11.2017;14:05:00;19835;68.2;38
24.11.2017;14:15:00;14912;70.7;37
24.11.2017;14:25:00;6679;72.0;36
24.11.2017;14:35:00;6290;73.0;37
24.11.2017;14:45:00;7240;74.2;37
24.11.2017;14:55:00;8429;75.6;35
24.11.2017;15:05:00;6256;76.7;38
24.11.2017;15:15:00;4434;77.5;36
24.11.2017;15:25:00;3354;78.1;38
24.11.2017;15:35:00;2021;78.5;39
24.11.2017;15:45:00;1205;78.7;39
24.11.2017;15:55:00;1200;78.9;39
24.11.2017;16:05:00;1081;79.1;39
24.11.2017;16:15:00;763;79.3;39
24.11.2017;16:25:00;315;79.3;39
24.11.2017;16:35:00;40;79.3;38
25.11.2017;07:55:00;0;0;28
25.11.2017;08:05:00;8;0;28
25.11.2017;08:15:00;18;0;29
25.11.2017;08:25:00;259;0;29
25.11.2017;08:35:00;913;0.1;30
25.11.2017;08:45:00;1047;0.3;31
25.11.2017;08:55:00;997;0.4;31
25.11.2017;09:05:00;1373;0.6;32
25.11.2017;09:15:00;1400;0.9;32
25.11.2017;09:25:00;1214;1.1;33
25.11.2017;09:35:00;598;1.2;33
25.11.2017;09:45:00;1036;1.4;33
25.11.2017;09:55:00;1347;1.6;34
25.11.2017;10:05:00;1880;1.9;34
25.11.2017;10:15:00;1703;2.1;35
25.11.2017;10:25:00;1584;2.4;36
25.11.2017;10:35:00;2135;2.8;37
25.11.2017;10:45:00;1791;3.1;37
25.11.2017;10:55:00;1500;3.3;37
25.11.2017;11:05:00;1559;3.6;38
25.11.2017;11:15:00;1499;3.8;38
25.11.2017;11:25:00;1531;4.1;38
25.11.2017;11:35:00;1450;4.4;38
25.11.2017;11:45:00;1572;4.6;39
25.11.2017;11:55:00;1663;4.9;39
25.11.2017;12:05:00;1995;5.2;39
25.11.2017;12:15:00;1912;5.5;35
25.11.2017;12:25:00;1938;5.8;36
25.11.2017;12:35:00;1957;6.2;37
25.11.2017;12:45:00;2058;6.5;37
25.11.2017;12:55:00;2321;6.9;38
25.11.2017;13:05:00;3050;7.4;38
25.11.2017;13:15:00;3395;7.9;35
25.11.2017;13:25:00;4901;8.6;38
25.11.2017;13:35:00;5062;9.5;34
25.11.2017;13:45:00;6460;10.4;38
25.11.2017;13:55:00;7689;11.5;35
25.11.2017;14:05:00;5478;12.5;38
25.11.2017;14:15:00;7326;13.5;35
25.11.2017;14:25:00;7085;14.8;37
25.11.2017;14:35:00;6462;15.9;37
25.11.2017;14:45:00;5840;16.9;34
25.11.2017;14:55:00;4696;17.8;37
25.11.2017;15:05:00;3673;18.4;39
25.11.2017;15:15:00;2087;18.8;39
25.11.2017;15:25:00;1157;19.1;39
25.11.2017;15:35:00;1103;19.2;39
25.11.2017;15:45:00;710;19.4;39
25.11.2017;15:55:00;159;19.5;39
25.11.2017;16:05:00;170;19.5;39
25.11.2017;16:15:00;171;19.5;39
25.11.2017;16:25:00;173;19.5;39
25.11.2017;16:45:00;0;19.6;36
26.11.2017;07:45:00;0;0;26
26.11.2017;07:55:00;8;0;27
26.11.2017;08:05:00;22;0;28
26.11.2017;08:15:00;182;0;28
26.11.2017;08:25:00;375;0;29
26.11.2017;08:35:00;489;0.1;30
26.11.2017;08:45:00;569;0.2;31
26.11.2017;08:55:00;477;0.3;31
26.11.2017;09:05:00;803;0.4;31
26.11.2017;09:15:00;816;0.6;32
26.11.2017;09:25:00;874;0.7;32
26.11.2017;09:35:00;1384;0.9;33
26.11.2017;09:45:00;2712;1.3;33
26.11.2017;09:55:00;1732;1.6;34
26.11.2017;10:05:00;2026;1.9;35
26.11.2017;10:15:00;2574;2.2;35
26.11.2017;10:25:00;1825;2.6;36
26.11.2017;10:35:00;2847;3.0;37
26.11.2017;10:45:00;3767;3.7;38
26.11.2017;10:55:00;3206;4.2;39
26.11.2017;11:05:00;2833;4.7;34
26.11.2017;11:15:00;3048;5.2;36
26.11.2017;11:25:00;2978;5.8;38
26.11.2017;11:35:00;2221;6.2;38
26.11.2017;11:45:00;3949;6.8;38
26.11.2017;11:55:00;5144;7.6;36
26.11.2017;12:05:00;5160;8.5;39
26.11.2017;12:15:00;5769;9.4;35
26.11.2017;12:25:00;6345;10.5;38
26.11.2017;12:35:00;7493;11.6;37
26.11.2017;12:45:00;5004;12.7;34
26.11.2017;12:55:00;4381;13.4;36
26.11.2017;13:05:00;1652;13.8;38
26.11.2017;13:15:00;862;14.0;37
26.11.2017;13:25:00;1662;14.2;38
26.11.2017;13:35:00;4771;14.9;38
26.11.2017;13:45:00;7448;16.2;38
26.11.2017;13:55:00;5929;17.1;35
26.11.2017;14:05:00;6136;18.0;38
26.11.2017;14:15:00;1486;18.4;39
26.11.2017;14:25:00;3159;18.8;39
26.11.2017;14:35:00;1941;19.2;34
26.11.2017;14:45:00;2765;19.6;35
26.11.2017;14:55:00;1801;20.0;37
26.11.2017;15:05:00;1782;20.3;37
26.11.2017;15:15:00;1567;20.6;38
26.11.2017;15:25:00;1373;20.8;38
26.11.2017;15:35:00;1135;21.0;38
26.11.2017;15:45:00;1199;21.2;38
26.11.2017;15:55:00;965;21.4;38
26.11.2017;16:05:00;448;21.5;38
26.11.2017;16:15:00;400;21.5;38
26.11.2017;16:25:00;232;21.6;38
26.11.2017;16:35:00;150;21.6;38
26.11.2017;16:45:00;14;21.6;36
27.11.2017;07:45:00;4;0;26
27.11.2017;07:55:00;0;0;27
27.11.2017;08:05:00;154;0;27
27.11.2017;08:15:00;284;0;28
27.11.2017;08:25:00;485;0.1;29
27.11.2017;08:35:00;681;0.2;29
27.11.2017;08:45:00;723;0.3;30
27.11.2017;08:55:00;595;0.4;30
27.11.2017;09:05:00;987;0.6;31
27.11.2017;09:15:00;1766;0.8;31
27.11.2017;09:25:00;2559;1.2;32
27.11.2017;09:35:00;4025;1.8;33
27.11.2017;09:45:00;4585;2.5;35
27.11.2017;09:55:00;7193;3.5;38
27.11.2017;10:05:00;7071;4.8;35
27.11.2017;10:15:00;7094;6.0;38
27.11.2017;10:25:00;6870;7.1;36
27.11.2017;10:35:00;9168;8.5;36
27.11.2017;10:45:00;11560;10.4;36
27.11.2017;10:55:00;12462;12.4;37
27.11.2017;11:05:00;12555;14.5;37
27.11.2017;11:15:00;13624;16.7;37
27.11.2017;11:25:00;15101;19.3;37
27.11.2017;11:35:00;18969;22.2;38
27.11.2017;11:45:00;22514;25.8;36
27.11.2017;11:55:00;20080;28.6;39
27.11.2017;12:05:00;19104;31.7;38
27.11.2017;12:15:00;20258;34.8;38
27.11.2017;12:25:00;19371;38.4;35
27.11.2017;12:35:00;17400;41.3;38
27.11.2017;12:45:00;21706;44.6;38
27.11.2017;12:55:00;25082;48.8;37
27.11.2017;13:05:00;25117;53.0;38
27.11.2017;13:15:00;24011;57.2;37
27.11.2017;13:25:00;25835;61.1;37
27.11.2017;13:35:00;17678;63.9;38
27.11.2017;13:45:00;18134;67.6;36
27.11.2017;13:55:00;12745;70.1;37
27.11.2017;14:05:00;17178;72.6;38
27.11.2017;14:15:00;8795;74.2;38
27.11.2017;14:25:00;9538;75.8;36
27.11.2017;14:35:00;8008;77.2;35
27.11.2017;14:45:00;6618;78.4;38
27.11.2017;14:55:00;5357;79.4;35
27.11.2017;15:05:00;5837;80.3;38
27.11.2017;15:15:00;5548;81.2;35
27.11.2017;15:25:00;3721;81.9;37
27.11.2017;15:35:00;2784;82.5;38
27.11.2017;15:45:00;2763;82.9;39
27.11.2017;15:55:00;2283;83.3;39
27.11.2017;16:05:00;1770;83.6;35
27.11.2017;16:15:00;680;83.8;36
27.11.2017;16:25:00;233;83.8;36
27.11.2017;16:35:00;24;83.8;36
27.11.2017;16:45:00;2;83.8;35
28.11.2017;07:45:00;5;0;26
28.11.2017;07:55:00;110;0;27
28.11.2017;08:05:00;325;0;28
28.11.2017;08:15:00;661;0.1;29
28.11.2017;08:25:00;1031;0.3;30
28.11.2017;08:35:00;1384;0.5;30
28.11.2017;08:45:00;1861;0.8;31
28.11.2017;08:55:00;2342;1.1;31
28.11.2017;09:05:00;3155;1.6;32
28.11.2017;09:15:00;4346;2.3;34
28.11.2017;09:25:00;4922;3.1;36
28.11.2017;09:35:00;5560;4.0;38
28.11.2017;09:45:00;6129;5.0;34
28.11.2017;09:55:00;7640;6.2;38
28.11.2017;10:05:00;9441;7.7;36
28.11.2017;10:15:00;12335;9.6;35
28.11.2017;10:25:00;14745;12.0;35
28.11.2017;10:35:00;11904;14.2;35
28.11.2017;10:45:00;12110;16.2;35
28.11.2017;10:55:00;12745;18.2;35
28.11.2017;11:05:00;10696;20.3;35
28.11.2017;11:15:00;7033;21.7;39
28.11.2017;11:25:00;4855;22.6;35
28.11.2017;11:35:00;5336;23.4;37
28.11.2017;11:45:00;10041;24.9;35
28.11.2017;11:55:00;11118;26.8;35
28.11.2017;12:05:00;10360;28.6;35
28.11.2017;12:15:00;10907;30.4;37
28.11.2017;12:25:00;8677;32.0;38
28.11.2017;12:35:00;7193;33.3;35
28.11.2017;12:45:00;8961;34.7;37
28.11.2017;12:55:00;6425;35.8;37
28.11.2017;13:05:00;4794;36.7;38
28.11.2017;13:15:00;4862;37.4;36
28.11.2017;13:25:00;4446;38.2;38
28.11.2017;13:35:00;5594;39.1;34
28.11.2017;13:45:00;5479;40.0;37
28.11.2017;13:55:00;7517;41.2;35
28.11.2017;14:05:00;5721;42.3;38
28.11.2017;14:15:00;4870;43.1;34
28.11.2017;14:25:00;6000;44.1;38
28.11.2017;14:35:00;6038;45.1;34
28.11.2017;14:45:00;5659;46.1;38
28.11.2017;14:55:00;5295;47.0;34
28.11.2017;15:05:00;4078;47.7;37
28.11.2017;15:15:00;3226;48.3;38
28.11.2017;15:25:00;2321;48.8;39
28.11.2017;15:35:00;2154;49.1;39
28.11.2017;15:45:00;1576;49.4;39
28.11.2017;15:55:00;1059;49.6;39
28.11.2017;16:05:00;831;49.7;39
28.11.2017;16:15:00;428;49.8;39
28.11.2017;16:25:00;227;49.9;39
28.11.2017;16:35:00;41;49.9;38
28.11.2017;16:45:00;5;49.9;36
29.11.2017;07:45:00;4;0;25
29.11.2017;07:55:00;0;0;27
29.11.2017;08:05:00;176;0;27
29.11.2017;08:15:00;410;0;29
29.11.2017;08:25:00;662;0.1;29
29.11.2017;08:35:00;577;0.2;30
29.11.2017;08:45:00;1167;0.4;30
29.11.2017;08:55:00;1214;0.6;31
29.11.2017;09:05:00;1235;0.8;31
29.11.2017;09:15:00;1570;1.0;32
29.11.2017;09:25:00;2642;1.4;32
29.11.2017;09:35:00;2964;1.9;34
29.11.2017;09:45:00;2536;2.4;35
29.11.2017;09:55:00;2968;2.8;36
29.11.2017;10:05:00;3962;3.5;37
29.11.2017;10:15:00;5168;4.3;38
29.11.2017;10:25:00;5659;5.2;35
29.11.2017;10:35:00;5860;6.1;38
29.11.2017;10:45:00;5963;7.1;34
29.11.2017;10:55:00;6623;8.2;38
29.11.2017;11:05:00;6530;9.3;35
29.11.2017;11:15:00;6528;10.4;38
29.11.2017;11:25:00;5197;11.4;35
29.11.2017;11:35:00;7226;12.5;38
29.11.2017;11:45:00;7833;13.7;36
29.11.2017;11:55:00;9501;15.3;35
29.11.2017;12:05:00;9394;16.8;37
29.11.2017;12:15:00;8510;18.3;38
29.11.2017;12:25:00;5307;19.3;35
29.11.2017;12:35:00;4496;20.0;37
29.11.2017;12:45:00;8520;21.4;35
29.11.2017;12:55:00;7101;22.6;38
29.11.2017;13:05:00;8515;24.0;37
29.11.2017;13:15:00;5856;25.0;35
29.11.2017;13:25:00;7926;26.3;38
29.11.2017;13:35:00;8153;27.7;36
29.11.2017;13:45:00;9552;29.2;35
29.11.2017;13:55:00;5025;30.3;38
29.11.2017;14:05:00;5459;31.3;34
29.11.2017;14:15:00;5223;32.1;37
29.11.2017;14:25:00;3957;32.9;39
29.11.2017;14:35:00;3023;33.4;34
29.11.2017;14:45:00;3490;33.9;36
29.11.2017;14:55:00;2427;34.4;37
29.11.2017;15:05:00;1796;34.7;38
29.11.2017;15:15:00;1953;35.0;38
29.11.2017;15:25:00;1885;35.4;38
29.11.2017;15:35:00;1704;35.6;39
29.11.2017;15:45:00;1462;35.9;39
29.11.2017;15:55:00;973;36.1;39
29.11.2017;16:05:00;573;36.2;39
29.11.2017;16:15:00;269;36.3;39
29.11.2017;16:25:00;137;36.3;38
30.11.2017;08:10:00;4;0;26
30.11.2017;08:20:00;15;0;27
30.11.2017;08:30:00;76;0;27
30.11.2017;08:40:00;130;0;28
30.11.2017;08:50:00;209;0;29
30.11.2017;09:00:00;358;0.1;30
30.11.2017;09:10:00;481;0.1;30
30.11.2017;09:20:00;581;0.2;31
30.11.2017;09:30:00;446;0.3;31
30.11.2017;09:40:00;526;0.4;31
30.11.2017;09:50:00;496;0.5;32
30.11.2017;10:00:00;498;0.6;32
30.11.2017;10:10:00;647;0.7;32
30.11.2017;10:20:00;505;0.8;33
30.11.2017;10:30:00;384;0.8;33
30.11.2017;10:40:00;965;0.9;33
30.11.2017;10:50:00;1298;1.2;34
30.11.2017;11:00:00;1964;1.5;34
30.11.2017;11:10:00;2906;1.9;35
30.11.2017;11:20:00;3627;2.5;37
30.11.2017;11:30:00;2974;3.0;38
30.11.2017;11:40:00;2565;3.4;38
30.11.2017;11:50:00;3737;4.0;38
30.11.2017;12:00:00;2446;4.5;35
30.11.2017;12:10:00;3652;5.0;37
30.11.2017;12:20:00;3411;5.6;38
30.11.2017;12:30:00;2890;6.1;39
30.11.2017;12:40:00;2277;6.5;34
30.11.2017;12:50:00;1940;6.9;36
30.11.2017;13:00:00;1856;7.2;37
30.11.2017;13:10:00;2298;7.5;38
30.11.2017;13:20:00;3144;8.0;39
30.11.2017;13:30:00;2459;8.5;37
30.11.2017;13:40:00;3415;9.0;35
30.11.2017;13:50:00;6173;10.0;37
30.11.2017;14:00:00;4640;10.8;36
30.11.2017;14:10:00;3798;11.5;38
30.11.2017;14:20:00;2432;11.9;39
30.11.2017;14:30:00;1555;12.2;39
30.11.2017;14:45:00;805;12.5;39
30.11.2017;14:55:00;1694;12.8;39
30.11.2017;15:05:00;2696;13.4;35
30.11.2017;15:15:00;1394;13.7;36
30.11.2017;15:25:00;1953;14.0;37
30.11.2017;15:35:00;2081;14.3;38
30.11.2017;15:45:00;1493;14.6;38
30.11.2017;15:55:00;1217;14.8;38
30.11.2017;16:05:00;785;14.9;38
30.11.2017;16:15:00;386;15.0;38
30.11.2017;16:25:00;248;15.1;38
30.11.2017;16:35:00;13;15.1;37
01.12.2017;08:25:00;0;0;27
01.12.2017;08:45:00;18;0;27
01.12.2017;08:55:00;131;0;28
01.12.2017;09:05:00;160;0;29
01.12.2017;09:15:00;184;0;29
01.12.2017;09:25:00;189;0.1;30
01.12.2017;09:35:00;200;0.1;30
01.12.2017;09:45:00;231;0.1;31
01.12.2017;09:55:00;267;0.2;31
01.12.2017;10:05:00;315;0.2;32
01.12.2017;10:15:00;348;0.3;32
01.12.2017;10:25:00;376;0.3;32
01.12.2017;10:35:00;418;0.4;32
01.12.2017;10:45:00;487;0.5;33
01.12.2017;10:55:00;641;0.6;33
01.12.2017;11:05:00;785;0.7;33
01.12.2017;11:15:00;959;0.9;34
01.12.2017;11:25:00;1099;1.0;34
01.12.2017;11:35:00;945;1.2;35
01.12.2017;11:45:00;945;1.4;35
01.12.2017;11:55:00;1094;1.6;35
01.12.2017;12:05:00;1105;1.7;36
01.12.2017;12:15:00;1059;1.9;36
01.12.2017;12:25:00;1100;2.1;36
01.12.2017;12:35:00;1171;2.3;37
01.12.2017;12:45:00;1164;2.5;37
01.12.2017;12:55:00;1176;2.7;37
01.12.2017;13:05:00;1535;2.9;37
01.12.2017;13:15:00;1403;3.2;38
01.12.2017;13:25:00;1490;3.4;38
01.12.2017;13:35:00;846;3.6;38
01.12.2017;13:45:00;434;3.7;38
01.12.2017;13:55:00;642;3.8;38
01.12.2017;14:05:00;1141;4.0;38
01.12.2017;14:15:00;1011;4.1;38
01.12.2017;14:25:00;995;4.3;38
01.12.2017;14:35:00;1027;4.5;38
01.12.2017;14:45:00;742;4.6;38
01.12.2017;14:55:00;888;4.7;38
01.12.2017;15:05:00;1344;4.9;38
01.12.2017;15:15:00;1561;5.2;39
01.12.2017;15:25:00;3874;5.8;34
01.12.2017;15:35:00;3551;6.4;37
01.12.2017;15:45:00;955;6.8;38
01.12.2017;15:55:00;528;6.9;38
01.12.2017;16:05:00;333;6.9;38
01.12.2017;16:15:00;233;7.0;38
01.12.2017;16:25:00;150;7.0;38
01.12.2017;16:35:00;0;7.0;36
02.12.2017;08:25:00;4;0;27
02.12.2017;08:35:00;21;0;27
02.12.2017;08:45:00;188;0;28
02.12.2017;08:55:00;124;0;29
02.12.2017;09:05:00;133;0;29
02.12.2017;09:15:00;39;0;30
02.12.2017;09:25:00;131;0.1;30
02.12.2017;09:35:00;164;0.1;30
02.12.2017;09:45:00;181;0.1;31
02.12.2017;09:55:00;236;0.1;31
02.12.2017;10:05:00;200;0.2;32
02.12.2017;10:15:00;162;0.2;32
02.12.2017;10:25:00;379;0.3;32
02.12.2017;10:35:00;616;0.4;32
02.12.2017;10:45:00;636;0.5;33
02.12.2017;10:55:00;600;0.6;33
02.12.2017;11:05:00;592;0.7;33
02.12.2017;11:15:00;631;0.8;34
02.12.2017;11:25:00;742;0.9;34
02.12.2017;11:35:00;776;1.0;34
02.12.2017;11:45:00;1251;1.2;35
02.12.2017;11:55:00;1051;1.4;35
02.12.2017;12:05:00;1218;1.6;36
02.12.2017;12:15:00;1244;1.8;36
02.12.2017;12:25:00;1154;2.0;36
02.12.2017;12:35:00;1160;2.2;37
02.12.2017;12:45:00;908;2.3;37
02.12.2017;12:55:00;853;2.5;37
02.12.2017;13:05:00;830;2.6;37
02.12.2017;13:15:00;774;2.8;37
02.12.2017;13:25:00;795;2.9;37
02.12.2017;13:35:00;812;3.0;38
02.12.2017;13:45:00;831;3.2;38
02.12.2017;13:55:00;800;3.3;38
02.12.2017;14:05:00;791;3.4;38
02.12.2017;14:15:00;688;3.6;38
02.12.2017;14:25:00;696;3.7;38
02.12.2017;14:35:00;468;3.8;38
02.12.2017;14:45:00;329;3.8;38
02.12.2017;14:55:00;323;3.9;38
02.12.2017;15:05:00;261;3.9;38
02.12.2017;15:15:00;255;4.0;38
02.12.2017;15:25:00;245;4.0;38
02.12.2017;15:35:00;148;4.0;38
02.12.2017;15:45:00;52;4.1;37
02.12.2017;15:55:00;22;4.1;35
02.12.2017;16:05:00;0;4.1;35
02.12.2017;16:15:00;0;4.1;34
02.12.2017;16:25:00;0;4.1;34
03.12.2017;08:05:00;0;0;26
03.12.2017;08:15:00;2;0;27
03.12.2017;08:25:00;16;0;27
03.12.2017;08:35:00;20;0;28
03.12.2017;08:45:00;150;0;28
03.12.2017;08:55:00;213;0;29
03.12.2017;09:05:00;327;0.1;30
03.12.2017;09:15:00;486;0.1;30
03.12.2017;09:25:00;613;0.2;31
03.12.2017;09:35:00;795;0.4;31
03.12.2017;09:45:00;1125;0.5;31
03.12.2017;09:55:00;1562;0.7;32
03.12.2017;10:05:00;1481;1.0;32
03.12.2017;10:15:00;1444;1.2;33
03.12.2017;10:25:00;1547;1.5;34
03.12.2017;10:35:00;1493;1.7;34
03.12.2017;10:45:00;1639;2.0;35
03.12.2017;10:55:00;2126;2.3;36
03.12.2017;11:05:00;2261;2.7;37
03.12.2017;11:15:00;1967;3.1;37
03.12.2017;11:25:00;1758;3.4;38
03.12.2017;11:35:00;1725;3.7;38
03.12.2017;11:45:00;1650;4.0;38
03.12.2017;11:55:00;2412;4.3;39
03.12.2017;12:05:00;3159;4.8;36
03.12.2017;12:15:00;3981;5.4;36
03.12.2017;12:25:00;3996;6.1;38
03.12.2017;12:35:00;3548;6.7;35
03.12.2017;12:45:00;3183;7.3;36
03.12.2017;12:55:00;2874;7.7;37
03.12.2017;13:05:00;3735;8.3;39
03.12.2017;13:15:00;4366;9.0;34
03.12.2017;13:25:00;9111;10.2;38
03.12.2017;13:35:00;10690;12.0;36
03.12.2017;13:45:00;7270;13.3;35
03.12.2017;13:55:00;7759;14.7;38
03.12.2017;14:05:00;4961;15.6;36
03.12.2017;14:15:00;4281;16.4;38
03.12.2017;14:25:00;3246;16.9;38
03.12.2017;14:35:00;3069;17.5;35
03.12.2017;14:45:00;2662;17.9;37
03.12.2017;14:55:00;2633;18.4;38
03.12.2017;15:05:00;2187;18.8;39
03.12.2017;15:15:00;1891;19.1;39
03.12.2017;15:25:00;1422;19.3;39
03.12.2017;15:35:00;1096;19.5;39
03.12.2017;15:45:00;953;19.7;39
03.12.2017;15:55:00;788;19.8;39
03.12.2017;16:05:00;504;19.9;39
03.12.2017;16:15:00;341;20.0;39
03.12.2017;16:25:00;150;20.0;39
03.12.2017;16:35:00;12;20.0;37
04.12.2017;08:15:00;0;0;26
04.12.2017;08:25:00;5;0;27
04.12.2017;08:35:00;6;0;27
04.12.2017;08:45:00;16;0;28
04.12.2017;08:55:00;164;0;28
04.12.2017;09:05:00;131;0;29
04.12.2017;09:15:00;172;0;30
04.12.2017;09:25:00;197;0.1;30
04.12.2017;09:35:00;322;0.1;31
04.12.2017;09:45:00;330;0.2;31
04.12.2017;09:55:00;454;0.2;31
04.12.2017;10:05:00;210;0.3;32
04.12.2017;10:15:00;218;0.3;32
04.12.2017;10:25:00;420;0.4;32
04.12.2017;10:35:00;555;0.5;32
04.12.2017;10:45:00;579;0.6;33
04.12.2017;10:55:00;674;0.7;33
04.12.2017;11:05:00;640;0.8;33
04.12.2017;11:15:00;523;0.9;34
04.12.2017;11:25:00;597;1.0;34
04.12.2017;11:35:00;510;1.1;34
04.12.2017;11:45:00;660;1.2;34
04.12.2017;11:55:00;975;1.3;35
04.12.2017;12:05:00;1091;1.5;35
04.12.2017;12:15:00;1129;1.7;35
04.12.2017;12:25:00;1093;1.9;36
04.12.2017;12:35:00;1081;2.0;36
04.12.2017;12:45:00;1649;2.3;36
04.12.2017;12:55:00;1938;2.6;37
04.12.2017;13:05:00;2128;3.0;38
04.12.2017;13:15:00;2383;3.3;38
04.12.2017;13:25:00;2336;3.7;38
04.12.2017;13:35:00;2270;4.1;39
04.12.2017;13:45:00;1541;4.4;39
04.12.2017;13:55:00;1577;4.6;39
04.12.2017;14:05:00;2625;5.0;38
04.12.2017;14:15:00;2793;5.5;35
04.12.2017;14:25:00;1920;5.8;36
04.12.2017;14:35:00;1770;6.1;37
04.12.2017;14:45:00;1780;6.4;38
04.12.2017;14:55:00;1816;6.7;38
04.12.2017;15:05:00;1850;7.0;38
04.12.2017;15:15:00;1975;7.3;39
04.12.2017;15:25:00;1544;7.6;39
04.12.2017;15:35:00;1487;7.9;39
04.12.2017;15:45:00;1127;8.1;39
04.12.2017;15:55:00;403;8.2;39
04.12.2017;16:05:00;303;8.2;39
04.12.2017;16:15:00;15;8.2;37
04.12.2017;16:35:00;7;8.2;35
05.12.2017;07:45:00;3;0;25
05.12.2017;07:55:00;21;0;27
05.12.2017;08:05:00;260;0;28
05.12.2017;08:15:00;489;0.1;29
05.12.2017;08:25:00;901;0.2;29
05.12.2017;08:35:00;934;0.3;30
05.12.2017;08:45:00;1266;0.5;30
05.12.2017;08:55:00;1802;0.8;31
05.12.2017;09:05:00;2196;1.2;31
05.12.2017;09:15:00;2128;1.5;32
05.12.2017;09:25:00;2967;2.0;33
05.12.2017;09:35:00;4307;2.6;35
05.12.2017;09:45:00;5168;3.4;37
05.12.2017;09:55:00;5666;4.3;39
05.12.2017;10:05:00;5126;5.2;35
05.12.2017;10:15:00;5849;6.1;38
05.12.2017;10:25:00;7404;7.2;35
05.12.2017;10:35:00;8682;8.6;38
05.12.2017;10:45:00;8787;10.1;37
05.12.2017;10:55:00;10958;11.8;36
05.12.2017;11:05:00;11069;13.6;35
05.12.2017;11:15:00;11919;15.6;35
05.12.2017;11:25:00;12938;17.7;35
05.12.2017;11:35:00;13961;19.9;35
05.12.2017;11:45:00;16178;22.5;35
05.12.2017;11:55:00;15363;25.0;34
05.12.2017;12:05:00;13607;27.5;35
05.12.2017;12:15:00;13120;29.7;35
05.12.2017;12:25:00;11443;31.7;36
05.12.2017;12:35:00;16641;34.1;36
05.12.2017;12:45:00;17016;37.4;36
05.12.2017;12:55:00;12042;39.4;36
05.12.2017;13:05:00;13257;41.6;36
05.12.2017;13:15:00;11364;43.7;35
05.12.2017;13:25:00;9191;45.3;36
05.12.2017;13:35:00;7331;46.6;38
05.12.2017;13:45:00;9145;47.9;35
05.12.2017;13:55:00;11943;50.4;36
05.12.2017;14:05:00;18836;52.6;38
05.12.2017;14:15:00;22383;56.3;36
05.12.2017;14:25:00;14591;59.3;37
05.12.2017;14:35:00;19606;62.5;35
05.12.2017;14:45:00;17825;65.6;37
05.12.2017;14:55:00;16136;68.3;38
05.12.2017;15:05:00;11338;70.5;38
05.12.2017;15:15:00;8993;72.1;36
05.12.2017;15:25:00;8655;73.5;35
05.12.2017;15:35:00;6197;74.6;38
05.12.2017;15:45:00;4166;75.4;34
05.12.2017;15:55:00;1116;75.7;36
05.12.2017;16:05:00;1071;75.9;36
05.12.2017;16:15:00;809;76.1;36
05.12.2017;16:25:00;433;76.1;37
05.12.2017;16:35:00;246;76.2;37
05.12.2017;16:45:00;135;76.2;37
06.12.2017;07:55:00;1;0;25
06.12.2017;08:05:00;16;0;26
06.12.2017;08:15:00;167;0;27
06.12.2017;08:25:00;294;0;28
06.12.2017;08:35:00;398;0.1;29
06.12.2017;08:45:00;503;0.2;29
06.12.2017;08:55:00;669;0.3;30
06.12.2017;09:05:00;626;0.4;30
06.12.2017;09:15:00;1009;0.5;31
06.12.2017;09:25:00;1062;0.7;31
06.12.2017;09:35:00;1469;0.9;31
06.12.2017;09:45:00;1549;1.2;32
06.12.2017;09:55:00;1635;1.5;33
06.12.2017;10:05:00;1762;1.7;33
06.12.2017;10:15:00;2053;2.1;34
06.12.2017;10:25:00;2549;2.5;35
06.12.2017;10:35:00;2636;2.9;36
06.12.2017;10:45:00;2799;3.4;37
06.12.2017;10:55:00;3080;3.8;38
06.12.2017;11:05:00;3369;4.4;38
06.12.2017;11:15:00;3257;5.0;39
06.12.2017;11:25:00;3483;5.5;35
06.12.2017;11:35:00;3736;6.1;37
06.12.2017;11:45:00;3376;6.7;38
06.12.2017;11:55:00;3249;7.3;39
06.12.2017;12:05:00;3173;7.8;35
06.12.2017;12:15:00;3301;8.3;36
06.12.2017;12:25:00;3340;8.9;37
06.12.2017;12:35:00;3461;9.5;38
06.12.2017;12:45:00;3458;10.0;38
06.12.2017;15:25:00;756;15.9;39
06.12.2017;15:35:00;542;16.0;38
06.12.2017;15:45:00;456;16.1;38
06.12.2017;15:55:00;334;16.2;38
06.12.2017;16:05:00;198;16.2;38
06.12.2017;16:15:00;78;16.2;37
06.12.2017;16:25:00;17;16.2;36
06.12.2017;16:35:00;5;16.2;35
07.12.2017;07:55:00;12;0;25
07.12.2017;08:05:00;35;0;26
07.12.2017;08:15:00;216;0;27
07.12.2017;08:25:00;509;0.1;28
07.12.2017;08:35:00;877;0.2;29
07.12.2017;08:45:00;1469;0.4;29
07.12.2017;08:55:00;1615;0.7;30
07.12.2017;09:05:00;2030;1.0;30
07.12.2017;09:15:00;3703;1.6;31
07.12.2017;09:25:00;3229;2.1;33
07.12.2017;09:35:00;4115;2.8;34
07.12.2017;09:45:00;4992;3.6;36
07.12.2017;09:55:00;5519;4.6;39
07.12.2017;10:05:00;5358;5.5;34
07.12.2017;10:15:00;5672;6.4;37
07.12.2017;10:25:00;7576;7.6;35
07.12.2017;10:35:00;7234;8.8;38
07.12.2017;10:45:00;8106;10.2;36
07.12.2017;10:55:00;9167;11.8;35
07.12.2017;11:05:00;10027;13.4;37
07.12.2017;11:15:00;10939;15.2;38
07.12.2017;11:25:00;12262;17.2;38
07.12.2017;11:35:00;13454;19.4;38
07.12.2017;11:45:00;14568;21.7;38
07.12.2017;11:55:00;15561;24.3;38
07.12.2017;12:05:00;16614;27.0;38
07.12.2017;12:15:00;17596;29.9;38
07.12.2017;12:25:00;18450;32.9;38
07.12.2017;12:35:00;19203;36.1;35
07.12.2017;12:45:00;19904;39.4;35
07.12.2017;12:55:00;20443;42.8;37
07.12.2017;13:05:00;20999;46.3;35
07.12.2017;13:15:00;21618;49.8;35
07.12.2017;13:25:00;22304;53.5;36
07.12.2017;13:35:00;22611;57.3;36
07.12.2017;13:45:00;22679;61.1;36
07.12.2017;13:55:00;22444;64.8;36
07.12.2017;14:05:00;22094;68.5;36
07.12.2017;14:15:00;21517;72.1;36
07.12.2017;14:25:00;21038;75.6;35
07.12.2017;14:35:00;20401;79.1;35
07.12.2017;14:45:00;19656;82.4;35
07.12.2017;14:55:00;18072;85.5;35
07.12.2017;15:05:00;14542;88.1;36
07.12.2017;15:15:00;10693;90.0;37
07.12.2017;15:25:00;10383;91.8;38
07.12.2017;15:35:00;8214;93.3;37
07.12.2017;15:45:00;4693;94.2;34
07.12.2017;15:55:00;1143;94.6;36
07.12.2017;16:05:00;608;94.7;36
07.12.2017;16:15:00;440;94.8;37
07.12.2017;16:25:00;292;94.8;37
07.12.2017;16:35:00;160;94.9;37
07.12.2017;16:45:00;11;94.9;36
08.12.2017;08:05:00;3;0;26
08.12.2017;08:15:00;13;0;27
08.12.2017;08:25:00;126;0;27
08.12.2017;08:35:00;367;0;28
08.12.2017;08:45:00;248;0.1;29
08.12.2017;08:55:00;351;0.1;30
08.12.2017;09:05:00;327;0.2;30
08.12.2017;09:15:00;183;0.2;31
08.12.2017;09:25:00;321;0.3;31
08.12.2017;09:35:00;884;0.4;31
08.12.2017;09:45:00;953;0.5;32
08.12.2017;09:55:00;1622;0.8;32
08.12.2017;10:05:00;1259;1.0;32
08.12.2017;10:15:00;2394;1.3;33
08.12.2017;10:25:00;1113;1.5;34
08.12.2017;10:35:00;2173;1.9;35
08.12.2017;10:45:00;1730;2.2;35
08.12.2017;10:55:00;2141;2.5;36
08.12.2017;11:05:00;1880;2.9;37
08.12.2017;11:15:00;2100;3.2;37
08.12.2017;11:25:00;1774;3.5;37
08.12.2017;11:35:00;2483;3.9;38
08.12.2017;11:45:00;3249;4.4;38
08.12.2017;11:55:00;3361;4.9;39
08.12.2017;12:05:00;4716;5.7;35
08.12.2017;12:15:00;3856;6.3;37
08.12.2017;12:25:00;4685;7.1;39
08.12.2017;12:35:00;4429;7.8;35
08.12.2017;12:45:00;5985;8.8;38
08.12.2017;12:55:00;6536;9.7;35
08.12.2017;13:05:00;7127;10.7;37
08.12.2017;13:15:00;5150;11.8;34
08.12.2017;13:25:00;5265;12.7;37
08.12.2017;13:35:00;4618;13.5;39
08.12.2017;13:45:00;3299;14.1;35
08.12.2017;13:55:00;4683;14.8;37
08.12.2017;14:05:00;2530;15.3;38
08.12.2017;14:15:00;1419;15.7;38
08.12.2017;14:25:00;2892;16.0;38
08.12.2017;14:35:00;2075;16.3;39
08.12.2017;14:45:00;748;16.5;39
08.12.2017;14:55:00;53;16.5;37
08.12.2017;15:05:00;207;16.5;38
08.12.2017;15:15:00;218;16.6;38
08.12.2017;15:25:00;329;16.6;38
08.12.2017;15:35:00;417;16.7;37
08.12.2017;15:45:00;310;16.7;37
08.12.2017;15:55:00;184;16.8;37
08.12.2017;16:05:00;146;16.8;37
08.12.2017;16:15:00;7;16.8;36
08.12.2017;16:25:00;61;16.8;35
08.12.2017;16:35:00;2;16.8;35
09.12.2017;08:35:00;8;0;27
09.12.2017;08:45:00;14;0;27
09.12.2017;08:55:00;22;0;28
09.12.2017;09:05:00;134;0;28
09.12.2017;09:15:00;140;0;29
09.12.2017;09:25:00;144;0;30
09.12.2017;09:35:00;203;0.1;30
09.12.2017;09:45:00;344;0.1;30
09.12.2017;09:55:00;362;0.2;31
09.12.2017;10:05:00;222;0.2;31
09.12.2017;10:15:00;348;0.3;32
09.12.2017;10:25:00;191;0.3;32
09.12.2017;10:35:00;392;0.4;32
09.12.2017;10:45:00;345;0.4;33
09.12.2017;10:55:00;400;0.5;33
09.12.2017;11:05:00;479;0.6;33
09.12.2017;11:15:00;525;0.7;33
09.12.2017;11:25:00;577;0.8;34
09.12.2017;11:35:00;628;0.9;34
09.12.2017;11:45:00;620;1.0;34
09.12.2017;11:55:00;729;1.1;35
09.12.2017;12:05:00;910;1.2;35
09.12.2017;12:15:00;998;1.4;35
09.12.2017;12:25:00;1029;1.5;36
09.12.2017;12:35:00;597;1.7;36
09.12.2017;12:45:00;650;1.8;36
09.12.2017;12:55:00;396;1.9;36
09.12.2017;13:05:00;292;1.9;36
09.12.2017;13:15:00;285;2.0;37
09.12.2017;13:25:00;166;2.0;37
09.12.2017;13:35:00;327;2.1;37
09.12.2017;13:45:00;293;2.1;37
09.12.2017;13:55:00;228;2.2;37
09.12.2017;14:05:00;204;2.2;37
09.12.2017;14:15:00;224;2.2;37
09.12.2017;14:25:00;178;2.3;37
09.12.2017;14:35:00;456;2.4;37
09.12.2017;14:45:00;568;2.4;37
09.12.2017;14:55:00;330;2.5;37
09.12.2017;15:05:00;313;2.6;37
09.12.2017;15:15:00;295;2.6;37
09.12.2017;15:25:00;163;2.7;37
09.12.2017;15:35:00;2;2.7;36
09.12.2017;15:45:00;3;2.7;35
10.12.2017;08:25:00;3;0;26
10.12.2017;08:35:00;6;0;27
10.12.2017;08:55:00;7;0;28
10.12.2017;09:05:00;0;0;28
10.12.2017;09:15:00;9;0;28
10.12.2017;09:25:00;8;0;28
10.12.2017;09:35:00;7;0;29
10.12.2017;09:45:00;31;0;29
10.12.2017;09:55:00;0;0;29
10.12.2017;10:05:00;9;0;29
10.12.2017;10:15:00;4;0;29
10.12.2017;10:25:00;5;0;29
10.12.2017;10:35:00;0;0;29
10.12.2017;10:45:00;4;0;29
10.12.2017;10:55:00;7;0;29
10.12.2017;11:05:00;4;0;29
10.12.2017;11:15:00;6;0;29
10.12.2017;11:25:00;4;0;30
10.12.2017;11:35:00;4;0;30
10.12.2017;11:45:00;4;0;30
11.12.2017;08:25:00;19;0;27
11.12.2017;08:35:00;180;0;28
11.12.2017;08:45:00;259;0;29
11.12.2017;08:55:00;402;0.1;29
11.12.2017;09:05:00;710;0.2;30
11.12.2017;09:15:00;765;0.3;30
11.12.2017;09:25:00;879;0.4;31
11.12.2017;09:35:00;1124;0.6;31
11.12.2017;09:45:00;1536;0.9;32
11.12.2017;09:55:00;1682;1.2;32
11.12.2017;10:05:00;1301;1.4;33
11.12.2017;10:15:00;1345;1.6;33
11.12.2017;10:25:00;1117;1.8;34
11.12.2017;10:35:00;1123;2.0;34
11.12.2017;10:45:00;1251;2.2;35
11.12.2017;10:55:00;1369;2.4;35
11.12.2017;11:05:00;1694;2.7;36
11.12.2017;11:15:00;1953;3.0;36
11.12.2017;11:25:00;2373;3.4;37
11.12.2017;11:35:00;2074;3.7;38
11.12.2017;11:45:00;1823;4.0;38
11.12.2017;11:55:00;2517;4.4;39
11.12.2017;12:05:00;2564;4.9;36
11.12.2017;12:15:00;2957;5.3;36
11.12.2017;12:25:00;3798;5.9;37
11.12.2017;12:35:00;2587;6.4;39
11.12.2017;12:45:00;2456;6.8;38
11.12.2017;12:55:00;2121;7.2;35
11.12.2017;13:05:00;2156;7.5;36
11.12.2017;13:15:00;2646;8.0;37
11.12.2017;13:25:00;3886;8.5;39
11.12.2017;13:35:00;3890;9.2;35
11.12.2017;13:45:00;3617;9.8;37
11.12.2017;13:55:00;3340;10.4;39
11.12.2017;14:05:00;3469;11.0;34
11.12.2017;14:15:00;3660;11.5;37
11.12.2017;14:25:00;3760;12.2;38
11.12.2017;14:35:00;3149;12.7;34
11.12.2017;14:45:00;2832;13.2;36
11.12.2017;14:55:00;2854;13.7;38
11.12.2017;15:05:00;2360;14.1;38
11.12.2017;15:15:00;2476;14.5;39
11.12.2017;15:25:00;2960;15.0;35
11.12.2017;15:35:00;2179;15.4;37
11.12.2017;15:45:00;1246;15.6;37
11.12.2017;15:55:00;626;15.8;38
11.12.2017;16:05:00;244;15.8;38
11.12.2017;16:15:00;26;15.8;37
12.12.2017;08:15:00;44;0;27
12.12.2017;08:25:00;730;0.1;27
12.12.2017;08:35:00;1077;0.2;29
12.12.2017;08:45:00;814;0.4;29
12.12.2017;08:55:00;727;0.5;30
12.12.2017;09:05:00;1420;0.7;30
12.12.2017;09:15:00;534;0.8;31
12.12.2017;09:25:00;1040;0.9;31
12.12.2017;09:35:00;2966;1.5;32
12.12.2017;09:45:00;2193;1.8;33
12.12.2017;09:55:00;3162;2.3;34
12.12.2017;10:05:00;2527;2.8;35
12.12.2017;10:15:00;2423;3.2;36
12.12.2017;10:25:00;2225;3.6;36
12.12.2017;10:35:00;2214;4.0;37
12.12.2017;10:45:00;2731;4.4;37
12.12.2017;10:55:00;3013;4.9;38
12.12.2017;11:05:00;4053;5.5;39
12.12.2017;11:15:00;7120;6.7;35
12.12.2017;11:25:00;6885;7.8;38
12.12.2017;11:35:00;6807;9.1;36
12.12.2017;11:45:00;5047;10.0;39
12.12.2017;11:55:00;4194;10.8;34
12.12.2017;12:05:00;3620;11.4;36
12.12.2017;12:15:00;2672;11.8;37
12.12.2017;12:25:00;2329;12.2;38
12.12.2017;12:35:00;2985;12.7;38
12.12.2017;12:45:00;5258;13.5;35
12.12.2017;12:55:00;6658;14.6;38
12.12.2017;13:05:00;4687;15.4;35
12.12.2017;13:15:00;4762;16.2;36
12.12.2017;13:25:00;5193;17.0;38
12.12.2017;13:35:00;4968;17.9;35
12.12.2017;13:45:00;6440;18.8;38
12.12.2017;13:55:00;7488;20.0;35
12.12.2017;14:05:00;7025;21.2;37
12.12.2017;14:15:00;8602;22.6;38
12.12.2017;14:25:00;4763;23.6;34
12.12.2017;14:35:00;6273;24.5;38
12.12.2017;14:45:00;4313;25.3;37
12.12.2017;14:55:00;3986;26.0;36
12.12.2017;15:05:00;3460;26.7;38
12.12.2017;15:15:00;2928;27.1;38
12.12.2017;15:25:00;3253;27.6;39
12.12.2017;15:35:00;2575;28.0;39
12.12.2017;15:45:00;2033;28.5;34
12.12.2017;15:55:00;1077;28.7;36
12.12.2017;16:05:00;1089;28.9;36
12.12.2017;16:15:00;309;29.0;36
12.12.2017;16:25:00;25;29.0;35
13.12.2017;07:55:00;8;0;24
13.12.2017;08:05:00;81;0;26
13.12.2017;08:15:00;231;0;27
13.12.2017;08:25:00;424;0.1;28
13.12.2017;08:35:00;595;0.1;29
13.12.2017;08:45:00;738;0.3;29
13.12.2017;08:55:00;932;0.4;30
13.12.2017;09:05:00;1059;0.6;30
13.12.2017;09:15:00;1169;0.8;31
13.12.2017;09:25:00;1258;1.0;31
13.12.2017;09:35:00;1419;1.2;32
13.12.2017;09:45:00;1580;1.5;32
13.12.2017;09:55:00;1864;1.8;33
13.12.2017;10:05:00;2679;2.2;34
13.12.2017;10:15:00;3738;2.7;36
13.12.2017;10:25:00;4872;3.5;37
13.12.2017;10:35:00;6111;4.5;35
13.12.2017;10:45:00;7351;5.6;38
13.12.2017;10:55:00;8649;7.0;36
13.12.2017;11:05:00;9948;8.6;35
13.12.2017;11:15:00;11295;10.4;36
13.12.2017;11:25:00;12179;12.4;36
13.12.2017;11:35:00;12970;14.6;36
13.12.2017;11:45:00;14157;16.9;36
13.12.2017;11:55:00;15532;19.4;36
13.12.2017;12:05:00;16370;22.1;36
13.12.2017;12:15:00;18414;25.1;36
13.12.2017;12:25:00;16862;28.0;38
13.12.2017;12:35:00;17952;31.1;38
13.12.2017;12:45:00;16046;33.7;38
13.12.2017;12:55:00;16623;36.6;37
13.12.2017;13:05:00;11327;38.6;37
13.12.2017;13:15:00;11563;40.5;36
13.12.2017;13:25:00;10011;42.2;35
13.12.2017;13:35:00;8303;43.7;36
13.12.2017;13:45:00;6971;44.9;38
13.12.2017;13:55:00;5890;45.9;34
13.12.2017;14:05:00;5377;46.8;37
13.12.2017;14:15:00;5435;47.7;37
13.12.2017;14:25:00;5719;48.6;36
13.12.2017;14:35:00;6505;49.7;37
13.12.2017;14:45:00;6610;50.8;37
13.12.2017;14:55:00;5588;51.8;35
13.12.2017;15:05:00;4117;52.5;36
13.12.2017;15:15:00;2834;53.1;38
13.12.2017;15:25:00;3773;53.7;39
13.12.2017;15:35:00;3288;54.2;34
13.12.2017;15:45:00;1825;54.6;35
13.12.2017;15:55:00;851;54.8;36
13.12.2017;16:05:00;436;54.9;36
13.12.2017;16:15:00;232;55.0;36
13.12.2017;16:25:00;333;55.0;37
13.12.2017;16:35:00;61;55.0;36
14.12.2017;09:15:00;785;0.3;30
14.12.2017;09:25:00;679;0.4;30
14.12.2017;09:35:00;922;0.6;31
14.12.2017;09:45:00;1800;0.8;31
14.12.2017;09:55:00;1791;1.1;31
14.12.2017;10:05:00;2879;1.6;32
14.12.2017;10:15:00;3908;2.2;34
14.12.2017;10:25:00;4460;2.8;36
14.12.2017;10:35:00;4958;3.8;38
14.12.2017;10:45:00;3755;4.4;39
14.12.2017;10:55:00;1790;4.7;39
14.12.2017;11:05:00;2544;5.2;39
14.12.2017;11:15:00;1690;5.5;39
14.12.2017;11:25:00;5277;6.2;35
14.12.2017;11:35:00;6989;7.3;38
14.12.2017;11:45:00;5581;8.3;35
14.12.2017;11:55:00;6536;9.3;38
14.12.2017;12:05:00;8574;10.8;36
14.12.2017;12:15:00;10269;12.5;35
14.12.2017;12:25:00;8045;13.7;38
14.12.2017;12:35:00;8225;15.1;36
14.12.2017;12:45:00;8405;16.5;35
14.12.2017;12:55:00;8058;17.9;38
14.12.2017;13:05:00;6590;19.0;36
14.12.2017;13:15:00;4166;19.8;38
14.12.2017;13:25:00;3721;20.4;39
14.12.2017;13:35:00;5419;21.2;35
14.12.2017;13:45:00;4664;22.0;38
14.12.2017;13:55:00;3473;22.6;39
14.12.2017;14:05:00;3806;23.3;34
14.12.2017;14:15:00;4201;24.0;37
14.12.2017;14:25:00;4488;24.7;39
14.12.2017;14:35:00;4340;25.5;35
14.12.2017;14:45:00;2722;26.0;37
14.12.2017;14:55:00;2678;26.4;37
14.12.2017;15:05:00;2062;26.8;38
14.12.2017;15:15:00;1858;27.1;39
14.12.2017;15:25:00;1982;27.4;39
14.12.2017;15:35:00;1077;27.7;39
14.12.2017;15:45:00;797;27.8;38
14.12.2017;15:55:00;586;27.9;38
14.12.2017;16:05:00;397;28.0;38
14.12.2017;16:15:00;199;28.0;38
14.12.2017;16:25:00;31;28.0;37
14.12.2017;16:35:00;6;28.0;35
15.12.2017;07:55:00;0;0;20
15.12.2017;08:05:00;23;0;26
15.12.2017;08:15:00;165;0;27
15.12.2017;08:25:00;286;0;28
15.12.2017;08:35:00;415;0.1;29
15.12.2017;08:45:00;573;0.2;30
15.12.2017;08:55:00;740;0.3;30
15.12.2017;09:05:00;852;0.4;31
15.12.2017;09:15:00;942;0.6;31
15.12.2017;09:25:00;1072;0.7;31
15.12.2017;09:35:00;1256;0.9;32
15.12.2017;09:45:00;1629;1.2;32
15.12.2017;09:55:00;1734;1.5;33
15.12.2017;10:05:00;2508;1.9;34
15.12.2017;10:15:00;3893;2.4;35
15.12.2017;10:25:00;7519;3.6;38
15.12.2017;10:35:00;12164;5.3;38
15.12.2017;10:45:00;10920;7.3;36
15.12.2017;10:55:00;13509;9.4;36
15.12.2017;11:05:00;13096;11.7;35
15.12.2017;11:15:00;9217;13.4;35
15.12.2017;11:25:00;7237;15.0;34
15.12.2017;11:35:00;8398;16.2;38
15.12.2017;11:45:00;6541;17.5;35
15.12.2017;11:55:00;7289;18.8;37
15.12.2017;12:05:00;8111;20.1;37
15.12.2017;12:15:00;8519;21.6;35
15.12.2017;12:25:00;7502;22.9;38
15.12.2017;12:35:00;8665;24.2;37
15.12.2017;12:45:00;10820;25.7;35
15.12.2017;12:55:00;17237;28.2;38
15.12.2017;13:05:00;19703;31.7;37
15.12.2017;13:15:00;18966;35.1;35
15.12.2017;13:25:00;21868;38.4;36
15.12.2017;13:35:00;21080;41.5;38
15.12.2017;13:45:00;8754;43.3;36
15.12.2017;13:55:00;14928;45.5;36
15.12.2017;14:05:00;7600;47.6;34
15.12.2017;14:15:00;14255;49.5;39
15.12.2017;14:25:00;13558;52.5;35
15.12.2017;14:35:00;2923;53.1;37
15.12.2017;14:45:00;2364;53.5;37
15.12.2017;14:55:00;2836;54.0;38
15.12.2017;15:05:00;1988;54.3;38
15.12.2017;15:15:00;1147;54.6;38
15.12.2017;15:25:00;3015;55.0;39
15.12.2017;15:35:00;1363;55.2;39
15.12.2017;15:45:00;1677;55.5;39
15.12.2017;15:55:00;1279;55.7;39
15.12.2017;16:05:00;695;55.8;39
15.12.2017;16:15:00;385;55.9;39
15.12.2017;16:25:00;154;56.0;39
15.12.2017;16:35:00;18;56.0;37
16.12.2017;08:10:00;7;0;26
16.12.2017;08:20:00;30;0;27
16.12.2017;08:30:00;239;0;28
16.12.2017;08:40:00;543;0.1;29
16.12.2017;08:50:00;571;0.2;29
16.12.2017;09:00:00;676;0.3;30
16.12.2017;09:10:00;667;0.4;30
16.12.2017;09:20:00;529;0.5;31
16.12.2017;09:30:00;786;0.6;31
16.12.2017;09:40:00;900;0.7;32
16.12.2017;09:50:00;1136;0.9;32
16.12.2017;10:00:00;976;1.1;32
16.12.2017;10:10:00;1596;1.3;33
16.12.2017;10:50:00;3336;3.4;38
16.12.2017;11:00:00;6952;4.3;37
16.12.2017;11:10:00;7010;5.5;37
16.12.2017;11:20:00;6815;6.7;35
16.12.2017;11:30:00;5624;7.7;38
16.12.2017;11:40:00;3889;8.5;36
16.12.2017;11:50:00;3395;9.0;35
16.12.2017;12:00:00;4926;9.8;37
16.12.2017;12:10:00;4682;10.6;36
16.12.2017;12:20:00;3719;11.2;35
16.12.2017;12:30:00;3128;11.8;37
16.12.2017;12:40:00;3239;12.3;38
16.12.2017;12:55:00;2300;12.9;39
16.12.2017;13:05:00;4438;13.6;35
16.12.2017;13:15:00;5026;14.4;37
16.12.2017;13:25:00;4738;15.2;38
16.12.2017;13:35:00;1663;15.6;35
16.12.2017;13:45:00;2147;15.9;36
16.12.2017;13:55:00;3474;16.4;37
16.12.2017;14:05:00;4150;17.1;39
16.12.2017;14:15:00;2667;17.6;39
16.12.2017;14:25:00;2832;18.1;34
16.12.2017;14:35:00;2313;18.5;36
16.12.2017;14:45:00;1549;18.7;37
16.12.2017;14:55:00;1444;19.0;37
16.12.2017;15:05:00;1309;19.2;37
16.12.2017;15:15:00;1351;19.4;38
16.12.2017;15:25:00;814;19.6;38
16.12.2017;15:35:00;1380;19.8;38
16.12.2017;15:45:00;1231;20.0;38
16.12.2017;15:55:00;532;20.1;38
16.12.2017;16:05:00;262;20.2;38
16.12.2017;16:15:00;155;20.2;38
16.12.2017;16:25:00;8;20.2;36
16.12.2017;16:35:00;7;20.2;35
17.12.2017;08:20:00;0;0;26
17.12.2017;08:40:00;0;0;27
17.12.2017;08:50:00;162;0;27
17.12.2017;09:00:00;272;0;28
17.12.2017;09:10:00;396;0.1;29
17.12.2017;09:20:00;525;0.1;29
17.12.2017;09:30:00;691;0.3;30
17.12.2017;09:40:00;938;0.4;30
17.12.2017;09:50:00;1200;0.6;31
17.12.2017;10:00:00;1626;0.8;31
17.12.2017;10:10:00;1977;1.1;32
17.12.2017;10:20:00;2609;1.6;33
17.12.2017;10:30:00;2912;2.0;34
17.12.2017;10:40:00;2824;2.5;35
17.12.2017;10:50:00;3919;3.1;36
17.12.2017;11:00:00;5744;4.0;38
17.12.2017;11:10:00;4076;4.7;34
17.12.2017;11:20:00;4266;5.5;36
17.12.2017;11:30:00;5347;6.3;38
17.12.2017;11:40:00;4358;7.0;36
17.12.2017;11:50:00;6277;8.0;37
17.12.2017;12:00:00;6519;9.1;35
17.12.2017;12:10:00;8754;10.4;38
17.12.2017;12:20:00;11527;12.2;38
17.12.2017;12:30:00;12866;14.1;38
17.12.2017;12:40:00;20646;17.5;35
17.12.2017;12:50:00;16799;20.5;37
17.12.2017;13:00:00;11085;22.2;37
17.12.2017;13:10:00;3734;22.8;35
17.12.2017;13:20:00;4964;23.6;37
17.12.2017;13:30:00;6087;24.5;38
17.12.2017;13:40:00;12968;26.2;38
17.12.2017;13:50:00;14198;28.0;37
17.12.2017;14:00:00;9730;29.7;37
17.12.2017;14:10:00;9831;31.4;36
17.12.2017;14:20:00;9059;32.9;35
17.12.2017;14:30:00;7696;34.2;38
17.12.2017;14:40:00;7707;35.5;36
17.12.2017;14:50:00;7470;36.8;35
17.12.2017;15:00:00;6376;37.9;38
17.12.2017;15:10:00;5023;38.9;35
17.12.2017;15:20:00;6366;39.9;37
17.12.2017;15:30:00;4863;40.7;37
17.12.2017;15:40:00;2712;41.2;35
17.12.2017;15:50:00;1896;41.6;36
17.12.2017;16:00:00;1170;41.8;37
17.12.2017;16:10:00;348;41.9;37
17.12.2017;16:20:00;240;42.0;37
17.12.2017;16:30:00;179;42.0;37
17.12.2017;16:40:00;93;42.0;36
17.12.2017;16:50:00;6;42.0;35
18.12.2017;09:15:00;8;0;27
18.12.2017;09:25:00;22;0;28
18.12.2017;09:35:00;17;0;28
18.12.2017;09:45:00;13;0;28
18.12.2017;09:55:00;8;0;28
18.12.2017;10:15:00;0;0;28
18.12.2017;10:25:00;32;0;29
18.12.2017;10:35:00;186;0;29
18.12.2017;10:45:00;225;0;30
18.12.2017;10:55:00;319;0.1;30
18.12.2017;11:05:00;232;0.1;31
18.12.2017;11:15:00;239;0.2;31
18.12.2017;11:25:00;181;0.2;31
18.12.2017;11:35:00;177;0.2;32
18.12.2017;11:45:00;191;0.3;32
18.12.2017;11:55:00;204;0.3;32
18.12.2017;12:05:00;292;0.3;33
18.12.2017;12:15:00;318;0.4;33
18.12.2017;12:25:00;321;0.4;33
18.12.2017;12:35:00;315;0.5;33
18.12.2017;12:45:00;296;0.5;34
18.12.2017;12:55:00;424;0.6;34
18.12.2017;13:05:00;378;0.7;34
18.12.2017;13:15:00;415;0.7;34
18.12.2017;13:25:00;364;0.8;35
18.12.2017;13:35:00;390;0.9;35
18.12.2017;13:45:00;622;0.9;35
18.12.2017;13:55:00;587;1.1;35
18.12.2017;14:05:00;361;1.1;35
18.12.2017;14:15:00;247;1.2;36
18.12.2017;14:25:00;209;1.2;36
18.12.2017;14:35:00;176;1.2;36
18.12.2017;14:45:00;174;1.3;36
18.12.2017;14:55:00;225;1.3;36
18.12.2017;15:05:00;333;1.4;36
18.12.2017;15:15:00;182;1.4;36
18.12.2017;15:25:00;13;1.4;35
18.12.2017;15:35:00;110;1.4;34
18.12.2017;15:45:00;14;1.4;34
18.12.2017;15:55:00;7;1.4;34
19.12.2017;09:05:00;4;0;27
19.12.2017;09:15:00;11;0;27
19.12.2017;09:25:00;0;0;28
19.12.2017;09:35:00;17;0;28
19.12.2017;09:45:00;18;0;28
19.12.2017;09:55:00;16;0;28
19.12.2017;10:05:00;35;0;28
19.12.2017;10:15:00;196;0;29
19.12.2017;10:25:00;222;0;30
19.12.2017;10:35:00;284;0.1;30
19.12.2017;10:45:00;310;0.1;30
19.12.2017;10:55:00;353;0.2;31
19.12.2017;11:05:00;419;0.3;31
19.12.2017;11:15:00;563;0.3;32
19.12.2017;11:25:00;430;0.4;32
19.12.2017;11:35:00;411;0.5;32
19.12.2017;11:45:00;370;0.6;32
19.12.2017;11:55:00;596;0.6;33
19.12.2017;12:05:00;533;0.7;33
19.12.2017;12:15:00;721;0.8;33
19.12.2017;12:25:00;549;0.9;34
19.12.2017;12:35:00;598;1.0;34
19.12.2017;12:45:00;776;1.2;34
19.12.2017;12:55:00;1654;1.4;35
19.12.2017;13:05:00;2133;1.7;36
19.12.2017;13:15:00;3166;2.2;37
19.12.2017;13:25:00;2655;2.7;38
19.12.2017;13:35:00;2154;3.1;38
19.12.2017;13:45:00;1996;3.4;39
19.12.2017;13:55:00;2489;3.8;39
19.12.2017;14:05:00;2649;4.3;35
19.12.2017;14:15:00;2653;4.7;36
19.12.2017;14:25:00;2481;5.1;37
19.12.2017;14:35:00;2069;5.5;38
19.12.2017;14:45:00;1854;5.8;38
19.12.2017;14:55:00;1840;6.1;38
19.12.2017;15:05:00;1531;6.4;39
19.12.2017;15:15:00;1456;6.6;39
19.12.2017;15:25:00;1232;6.8;39
19.12.2017;15:35:00;979;7.0;39
19.12.2017;15:45:00;772;7.2;39
19.12.2017;15:55:00;420;7.2;38
19.12.2017;16:05:00;336;7.3;38
19.12.2017;16:15:00;217;7.3;38
19.12.2017;16:25:00;100;7.4;37
19.12.2017;16:35:00;9;7.4;36
20.12.2017;08:05:00;4;0;26
20.12.2017;08:15:00;17;0;26
20.12.2017;08:25:00;210;0;27
20.12.2017;08:35:00;369;0;28
20.12.2017;08:45:00;562;0.1;29
20.12.2017;08:55:00;885;0.2;29
20.12.2017;09:05:00;1345;0.4;30
20.12.2017;09:15:00;1489;0.7;30
20.12.2017;09:25:00;2208;1.0;31
20.12.2017;09:35:00;2080;1.4;31
20.12.2017;09:45:00;2399;1.8;33
20.12.2017;09:55:00;2160;2.1;34
20.12.2017;10:05:00;2659;2.6;35
20.12.2017;10:15:00;2084;2.9;35
20.12.2017;10:25:00;3646;3.5;36
20.12.2017;10:35:00;4194;4.2;38
20.12.2017;10:45:00;3559;4.9;38
20.12.2017;10:55:00;2807;5.3;35
20.12.2017;11:05:00;2092;5.7;36
20.12.2017;11:15:00;1983;6.1;37
20.12.2017;11:25:00;2759;6.5;38
20.12.2017;11:35:00;2943;7.0;38
20.12.2017;11:45:00;3645;7.5;36
20.12.2017;11:55:00;4138;8.2;36
20.12.2017;12:05:00;5214;9.0;38
20.12.2017;12:15:00;6036;10.0;35
20.12.2017;12:25:00;7606;11.1;37
20.12.2017;12:35:00;6573;12.3;37
20.12.2017;12:45:00;7713;13.6;34
20.12.2017;12:55:00;7465;14.8;38
20.12.2017;13:05:00;9262;16.2;37
20.12.2017;13:15:00;7100;17.5;34
20.12.2017;13:25:00;6197;18.6;38
20.12.2017;13:35:00;5431;19.5;35
20.12.2017;13:45:00;4779;20.4;38
20.12.2017;13:55:00;3892;21.1;39
20.12.2017;14:05:00;3614;21.7;35
20.12.2017;14:15:00;2960;22.2;37
20.12.2017;14:25:00;2996;22.7;38
20.12.2017;14:35:00;2700;23.2;39
20.12.2017;14:45:00;2394;23.6;39
20.12.2017;14:55:00;2175;24.0;34
20.12.2017;15:05:00;1789;24.3;36
20.12.2017;15:15:00;1635;24.6;37
20.12.2017;15:25:00;1241;24.8;37
20.12.2017;15:35:00;692;25.0;37
20.12.2017;15:45:00;509;25.0;37
20.12.2017;15:55:00;390;25.1;37
20.12.2017;16:05:00;295;25.2;37
20.12.2017;16:15:00;163;25.2;38
20.12.2017;16:25:00;0;25.2;36
20.12.2017;16:35:00;6;25.2;35
21.12.2017;08:05:00;3;0;26
21.12.2017;08:25:00;145;0;27
21.12.2017;08:35:00;387;0;28
21.12.2017;08:45:00;607;0.1;29
21.12.2017;08:55:00;1024;0.3;29
21.12.2017;09:05:00;775;0.4;30
21.12.2017;09:15:00;2116;0.7;30
21.12.2017;09:25:00;3146;1.2;31
21.12.2017;09:35:00;2276;1.6;32
21.12.2017;09:45:00;5347;2.4;34
21.12.2017;09:55:00;3161;3.0;36
21.12.2017;10:05:00;3369;3.5;36
21.12.2017;10:15:00;3944;4.1;37
21.12.2017;10:25:00;3493;4.7;38
21.12.2017;10:35:00;3396;5.3;39
21.12.2017;10:45:00;3458;5.9;34
21.12.2017;10:55:00;5749;6.7;37
21.12.2017;11:05:00;7101;7.9;35
21.12.2017;11:15:00;8062;9.2;38
21.12.2017;11:25:00;9161;10.6;36
21.12.2017;11:35:00;10482;12.3;35
21.12.2017;11:45:00;11871;14.2;35
21.12.2017;11:55:00;13743;16.4;35
21.12.2017;12:05:00;12813;18.7;35
21.12.2017;12:15:00;16117;21.2;35
21.12.2017;12:25:00;18550;23.9;36
21.12.2017;12:35:00;15237;26.2;38
21.12.2017;12:45:00;16890;28.9;38
21.12.2017;12:55:00;18816;32.1;35
21.12.2017;13:05:00;10499;34.0;36
21.12.2017;13:15:00;12741;36.1;36
21.12.2017;13:25:00;9741;37.9;38
21.12.2017;13:35:00;10003;39.5;38
21.12.2017;13:45:00;7831;40.9;36
21.12.2017;13:55:00;7401;42.2;36
21.12.2017;14:05:00;12792;44.0;37
21.12.2017;14:15:00;7956;45.4;37
21.12.2017;14:25:00;4890;46.4;34
21.12.2017;14:35:00;4362;47.2;37
21.12.2017;14:45:00;3410;47.8;38
21.12.2017;14:55:00;3457;48.4;39
21.12.2017;15:05:00;2381;48.8;34
21.12.2017;15:15:00;1845;49.1;35
21.12.2017;15:25:00;1536;49.5;36
21.12.2017;15:35:00;1302;49.7;37
21.12.2017;15:45:00;663;49.8;37
21.12.2017;15:55:00;499;49.9;37
21.12.2017;16:05:00;449;50.0;37
21.12.2017;16:15:00;318;50.0;37
21.12.2017;16:25:00;66;50.0;36
21.12.2017;16:35:00;5;50.0;35
22.12.2017;08:05:00;9;0;26
22.12.2017;08:15:00;19;0;27
22.12.2017;08:25:00;290;0;27
22.12.2017;08:35:00;728;0.1;28
22.12.2017;08:45:00;1180;0.3;29
22.12.2017;08:55:00;1219;0.5;30
22.12.2017;09:05:00;954;0.6;30
22.12.2017;09:15:00;994;0.8;31
22.12.2017;09:25:00;1135;1.0;31
22.12.2017;09:35:00;1841;1.3;32
22.12.2017;09:45:00;1736;1.5;32
22.12.2017;09:55:00;3004;2.0;33
22.12.2017;10:05:00;3733;2.6;35
22.12.2017;10:15:00;3819;3.2;36
22.12.2017;10:25:00;4576;4.0;38
22.12.2017;10:35:00;4206;4.7;39
22.12.2017;10:45:00;6205;5.6;35
22.12.2017;10:55:00;4842;6.6;38
22.12.2017;11:05:00;3665;7.2;39
22.12.2017;11:15:00;6439;8.1;36
22.12.2017;11:25:00;4119;8.9;38
22.12.2017;11:35:00;2891;9.4;39
22.12.2017;11:45:00;3282;10.0;38
22.12.2017;11:55:00;2274;10.4;35
22.12.2017;12:05:00;3216;10.8;36
22.12.2017;12:15:00;5591;11.7;38
22.12.2017;12:25:00;5323;12.6;35
22.12.2017;12:35:00;3376;13.3;37
22.12.2017;12:45:00;3391;13.8;38
22.12.2017;12:55:00;4057;14.4;38
22.12.2017;13:05:00;3789;15.1;35
22.12.2017;13:15:00;4139;15.8;37
22.12.2017;13:25:00;4448;16.5;38
22.12.2017;13:35:00;5209;17.3;36
22.12.2017;13:45:00;5479;18.2;38
22.12.2017;13:55:00;5106;19.1;35
22.12.2017;14:05:00;3825;19.8;37
22.12.2017;14:15:00;2923;20.4;38
22.12.2017;14:25:00;1731;20.7;39
22.12.2017;14:35:00;1539;20.9;39
22.12.2017;14:45:00;1515;21.2;39
22.12.2017;14:55:00;1801;21.5;39
22.12.2017;15:05:00;2030;21.8;39
22.12.2017;15:15:00;1200;22.0;39
22.12.2017;15:25:00;1028;22.2;39
22.12.2017;15:35:00;1072;22.4;39
22.12.2017;15:45:00;753;22.5;39
22.12.2017;15:55:00;431;22.6;39
22.12.2017;16:05:00;306;22.7;39
22.12.2017;16:15:00;84;22.7;38
22.12.2017;16:25:00;8;22.7;36
23.12.2017;08:15:00;7;0;27
23.12.2017;08:25:00;16;0;27
23.12.2017;08:35:00;284;0;28
23.12.2017;08:45:00;355;0;29
23.12.2017;08:55:00;536;0.1;29
23.12.2017;09:05:00;1014;0.3;30
23.12.2017;09:15:00;1034;0.4;30
23.12.2017;09:25:00;1289;0.6;31
23.12.2017;09:35:00;2339;1.0;31
23.12.2017;09:45:00;2871;1.4;32
23.12.2017;09:55:00;3129;1.9;33
23.12.2017;10:05:00;4854;2.7;35
23.12.2017;10:15:00;5994;3.7;38
23.12.2017;10:25:00;3837;4.4;39
23.12.2017;10:35:00;3261;5.0;35
23.12.2017;10:45:00;4997;5.6;36
23.12.2017;10:55:00;4981;6.5;38
23.12.2017;11:05:00;4432;7.3;35
23.12.2017;11:15:00;3949;7.9;36
23.12.2017;11:25:00;3938;8.5;38
23.12.2017;11:35:00;4406;9.2;39
23.12.2017;11:45:00;5137;10.1;35
23.12.2017;11:55:00;4499;10.9;38
23.12.2017;12:05:00;3537;11.5;39
23.12.2017;12:15:00;3928;12.2;34
23.12.2017;12:25:00;4502;12.9;37
23.12.2017;12:35:00;4742;13.7;39
23.12.2017;12:45:00;4907;14.5;36
23.12.2017;12:55:00;4876;15.3;38
23.12.2017;13:05:00;4283;16.1;35
23.12.2017;13:15:00;4190;16.8;36
23.12.2017;13:25:00;5472;17.6;38
23.12.2017;13:35:00;4906;18.4;35
23.12.2017;13:45:00;4971;19.3;38
23.12.2017;13:55:00;4673;20.0;36
23.12.2017;14:05:00;5639;21.0;37
23.12.2017;14:15:00;3857;21.7;39
23.12.2017;14:25:00;3719;22.3;34
23.12.2017;14:35:00;3396;22.9;36
23.12.2017;14:45:00;2843;23.4;37
23.12.2017;14:55:00;3163;23.9;39
23.12.2017;15:05:00;2943;24.4;37
23.12.2017;15:15:00;2444;24.8;35
23.12.2017;15:25:00;1506;25.1;36
23.12.2017;15:35:00;1029;25.3;37
23.12.2017;15:45:00;875;25.5;37
23.12.2017;15:55:00;563;25.6;37
23.12.2017;16:05:00;298;25.6;37
23.12.2017;16:15:00;172;25.7;37
23.12.2017;16:25:00;78;25.7;36
23.12.2017;16:35:00;14;25.7;35
24.12.2017;08:15:00;0;0;27
24.12.2017;08:25:00;0;0;27
24.12.2017;08:35:00;301;0;28
24.12.2017;08:45:00;654;0.1;29
24.12.2017;08:55:00;733;0.2;29
24.12.2017;09:05:00;770;0.3;30
24.12.2017;09:15:00;889;0.5;30
24.12.2017;09:25:00;1065;0.6;31
24.12.2017;09:35:00;1770;0.9;31
24.12.2017;09:45:00;2501;1.3;32
24.12.2017;09:55:00;3736;1.8;33
24.12.2017;10:05:00;4874;2.6;35
24.12.2017;10:15:00;5149;3.5;37
24.12.2017;10:25:00;5686;4.4;36
24.12.2017;10:35:00;4058;5.0;35
24.12.2017;10:45:00;5264;5.9;37
24.12.2017;10:55:00;5530;6.8;36
