Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
24.12.2017;11:05:00;8458;8.1;38
24.12.2017;11:15:00;8366;9.4;36
24.12.2017;11:25:00;7881;10.8;35
24.12.2017;11:35:00;7822;12.1;38
24.12.2017;11:45:00;16855;14.4;37
24.12.2017;11:55:00;9186;16.3;37
24.12.2017;12:05:00;12407;18.1;35
24.12.2017;12:15:00;10936;19.9;35
24.12.2017;12:25:00;9903;21.5;37
24.12.2017;12:35:00;12414;23.4;38
24.12.2017;12:45:00;26513;27.5;38
24.12.2017;12:55:00;18758;31.2;36
24.12.2017;13:05:00;17912;33.7;38
24.12.2017;13:15:00;25019;37.5;36
24.12.2017;13:25:00;8667;39.4;37
24.12.2017;13:35:00;8882;40.8;35
24.12.2017;13:45:00;27433;44.9;39
24.12.2017;13:55:00;9251;47.4;35
24.12.2017;14:05:00;7421;48.7;38
24.12.2017;14:15:00;6981;49.9;37
24.12.2017;14:25:00;6203;51.0;35
24.12.2017;14:35:00;6229;52.0;37
24.12.2017;14:45:00;5966;53.0;34
24.12.2017;14:55:00;6380;54.1;38
24.12.2017;15:05:00;5861;55.0;34
24.12.2017;15:15:00;4957;55.9;37
24.12.2017;15:25:00;6101;57.1;34
24.12.2017;15:35:00;3680;57.7;36
24.12.2017;15:45:00;2338;58.2;38
24.12.2017;15:55:00;2072;58.5;38
24.12.2017;16:05:00;1336;58.8;38
24.12.2017;16:15:00;634;58.9;38
24.12.2017;16:25:00;320;59.0;38
24.12.2017;16:35:00;177;59.0;38
24.12.2017;16:45:00;0;59.0;36
25.12.2017;08:05:00;3;0;26
25.12.2017;08:15:00;16;0;27
25.12.2017;08:25:00;146;0;28
25.12.2017;08:35:00;351;0;29
25.12.2017;08:45:00;445;0.1;29
25.12.2017;08:55:00;663;0.2;30
25.12.2017;09:05:00;984;0.3;31
25.12.2017;09:15:00;1213;0.5;31
25.12.2017;09:25:00;1681;0.8;31
25.12.2017;09:35:00;2297;1.1;32
25.12.2017;09:45:00;2728;1.6;33
25.12.2017;09:55:00;3599;2.2;34
25.12.2017;10:05:00;3624;2.8;36
25.12.2017;10:15:00;4200;3.4;37
25.12.2017;10:25:00;4083;4.1;38
25.12.2017;10:35:00;4309;4.8;37
25.12.2017;10:45:00;4522;5.6;36
25.12.2017;10:55:00;5034;6.4;38
25.12.2017;11:05:00;5635;7.4;34
25.12.2017;11:15:00;6064;8.4;38
25.12.2017;11:25:00;6967;9.5;34
25.12.2017;11:35:00;6424;10.7;38
25.12.2017;11:45:00;6904;11.7;35
25.12.2017;11:55:00;7429;13.0;36
25.12.2017;12:05:00;6854;14.2;37
25.12.2017;12:15:00;8429;15.5;35
25.12.2017;12:25:00;8879;17.0;37
25.12.2017;12:35:00;8456;18.4;38
25.12.2017;12:45:00;8440;19.8;36
25.12.2017;12:55:00;7930;21.1;35
25.12.2017;13:05:00;9887;22.7;37
25.12.2017;13:15:00;7947;24.0;37
25.12.2017;13:25:00;7271;25.2;35
25.12.2017;13:35:00;8562;26.6;37
25.12.2017;13:45:00;8495;27.9;37
25.12.2017;13:55:00;12705;30.0;36
25.12.2017;14:05:00;7625;31.7;35
25.12.2017;14:15:00;7535;33.0;38
25.12.2017;14:25:00;15821;35.5;38
25.12.2017;14:35:00;17159;38.3;37
25.12.2017;14:45:00;15464;41.1;36
25.12.2017;14:55:00;8345;42.8;36
25.12.2017;15:05:00;3820;43.7;38
25.12.2017;15:15:00;1559;44.0;38
25.12.2017;15:25:00;1005;44.2;38
25.12.2017;15:35:00;1071;44.4;38
25.12.2017;15:45:00;1076;44.5;38
25.12.2017;15:55:00;974;44.7;38
25.12.2017;16:05:00;1083;44.9;38
25.12.2017;16:15:00;648;45.0;38
25.12.2017;16:25:00;396;45.1;38
25.12.2017;16:35:00;123;45.1;37
25.12.2017;16:45:00;7;45.1;36
26.12.2017;08:05:00;6;0;26
26.12.2017;08:15:00;0;0;27
26.12.2017;08:25:00;277;0;28
26.12.2017;08:35:00;539;0.1;29
26.12.2017;08:45:00;774;0.2;29
26.12.2017;08:55:00;1295;0.4;30
26.12.2017;09:05:00;1778;0.7;30
26.12.2017;09:15:00;1487;0.9;31
26.12.2017;09:25:00;1526;1.2;31
26.12.2017;09:35:00;1521;1.4;32
26.12.2017;09:45:00;2461;1.8;33
26.12.2017;09:55:00;4011;2.4;35
26.12.2017;10:05:00;7189;3.4;37
26.12.2017;10:15:00;7859;4.7;35
26.12.2017;10:25:00;4812;5.6;38
26.12.2017;10:35:00;5692;6.5;38
26.12.2017;10:45:00;5432;7.4;36
26.12.2017;10:55:00;6479;8.5;39
26.12.2017;11:05:00;8629;9.8;37
26.12.2017;11:15:00;8251;11.2;35
26.12.2017;11:25:00;13456;13.1;36
26.12.2017;11:35:00;6024;14.4;37
26.12.2017;11:45:00;12699;16.0;38
26.12.2017;11:55:00;4097;16.7;35
26.12.2017;12:05:00;4466;17.5;37
26.12.2017;12:15:00;4498;18.3;38
26.12.2017;12:25:00;3307;18.9;35
26.12.2017;12:35:00;4147;19.5;37
26.12.2017;12:45:00;5841;20.5;36
26.12.2017;12:55:00;2615;21.1;36
26.12.2017;13:05:00;2895;21.5;37
26.12.2017;13:15:00;3884;22.1;38
26.12.2017;13:25:00;3216;22.7;38
26.12.2017;13:35:00;2434;23.1;35
26.12.2017;13:45:00;1863;23.4;36
26.12.2017;13:55:00;1633;23.7;37
26.12.2017;14:05:00;1328;24.0;37
26.12.2017;14:15:00;1998;24.3;38
26.12.2017;14:25:00;1786;24.6;38
26.12.2017;14:35:00;1829;24.9;39
26.12.2017;14:45:00;1981;25.2;39
26.12.2017;14:55:00;1909;25.5;35
26.12.2017;15:05:00;2009;25.8;36
26.12.2017;15:15:00;2075;26.2;37
26.12.2017;15:25:00;1442;26.5;37
26.12.2017;15:35:00;1349;26.7;38
26.12.2017;15:45:00;1336;26.9;38
26.12.2017;15:55:00;970;27.1;38
26.12.2017;16:05:00;511;27.2;38
26.12.2017;16:15:00;308;27.2;38
26.12.2017;16:25:00;193;27.3;38
26.12.2017;16:35:00;9;27.3;37
27.12.2017;08:15:00;0;0;27
27.12.2017;08:25:00;138;0;27
27.12.2017;08:35:00;315;0;28
27.12.2017;08:45:00;616;0.1;29
27.12.2017;08:55:00;912;0.2;30
27.12.2017;09:05:00;856;0.4;31
27.12.2017;09:15:00;1134;0.5;31
27.12.2017;09:25:00;1644;0.8;31
27.12.2017;09:35:00;1463;1.1;32
27.12.2017;09:45:00;1604;1.3;32
27.12.2017;09:55:00;1562;1.6;33
27.12.2017;10:05:00;2690;2.0;34
27.12.2017;10:15:00;3838;2.5;35
27.12.2017;10:25:00;4633;3.3;37
27.12.2017;10:35:00;4403;4.0;39
27.12.2017;10:45:00;3235;4.6;34
27.12.2017;10:55:00;1696;5.0;36
27.12.2017;11:05:00;1833;5.3;36
27.12.2017;11:15:00;2431;5.6;37
27.12.2017;11:25:00;2038;6.0;37
27.12.2017;11:35:00;2459;6.4;38
27.12.2017;11:45:00;2450;6.8;39
27.12.2017;11:55:00;3166;7.3;38
27.12.2017;12:05:00;4157;7.9;36
27.12.2017;12:15:00;4234;8.6;38
27.12.2017;12:25:00;4452;9.3;37
27.12.2017;12:35:00;5100;10.2;36
27.12.2017;12:45:00;4501;10.9;38
27.12.2017;12:55:00;6154;11.9;35
27.12.2017;13:05:00;6853;13.0;38
27.12.2017;13:15:00;5003;13.9;36
27.12.2017;13:25:00;4940;14.7;38
27.12.2017;13:35:00;4461;15.5;34
27.12.2017;13:45:00;3453;16.1;36
27.12.2017;13:55:00;2446;16.5;38
27.12.2017;14:05:00;1958;16.9;38
27.12.2017;14:15:00;2066;17.2;39
27.12.2017;14:25:00;1916;17.6;39
27.12.2017;14:35:00;1457;17.8;39
27.12.2017;14:45:00;1730;18.1;39
27.12.2017;14:55:00;1607;18.4;36
27.12.2017;15:05:00;1450;18.6;36
27.12.2017;15:15:00;1466;18.9;36
27.12.2017;15:25:00;1294;19.1;37
27.12.2017;15:35:00;1185;19.3;37
27.12.2017;15:45:00;903;19.4;38
27.12.2017;15:55:00;436;19.5;38
27.12.2017;16:05:00;239;19.6;38
27.12.2017;16:15:00;132;19.6;38
27.12.2017;16:25:00;12;19.6;36
28.12.2017;08:55:00;0;0;27
28.12.2017;09:05:00;6;0;28
28.12.2017;09:35:00;16;0;28
28.12.2017;09:45:00;179;0;29
28.12.2017;09:55:00;202;0;30
28.12.2017;10:05:00;238;0.1;30
28.12.2017;10:15:00;246;0.1;31
28.12.2017;10:25:00;216;0.1;31
28.12.2017;10:35:00;223;0.2;32
28.12.2017;10:45:00;292;0.2;32
28.12.2017;10:55:00;430;0.3;32
28.12.2017;11:05:00;622;0.4;33
28.12.2017;11:15:00;656;0.5;33
28.12.2017;11:25:00;561;0.6;33
28.12.2017;11:35:00;656;0.7;33
28.12.2017;11:45:00;608;0.8;34
28.12.2017;11:55:00;581;0.9;34
28.12.2017;12:05:00;698;1.0;34
28.12.2017;12:15:00;658;1.1;35
28.12.2017;12:25:00;764;1.2;35
28.12.2017;12:35:00;882;1.4;35
28.12.2017;12:45:00;1090;1.5;36
28.12.2017;12:55:00;1351;1.7;36
28.12.2017;13:05:00;1554;2.0;37
28.12.2017;13:15:00;1926;2.3;37
28.12.2017;13:25:00;1930;2.7;38
28.12.2017;13:35:00;2050;3.0;38
28.12.2017;13:45:00;2160;3.4;39
28.12.2017;13:55:00;2177;3.7;39
28.12.2017;14:05:00;1090;4.0;34
28.12.2017;14:15:00;1113;4.1;36
28.12.2017;14:25:00;1110;4.3;36
28.12.2017;14:35:00;870;4.5;36
28.12.2017;14:45:00;742;4.6;37
28.12.2017;14:55:00;734;4.7;37
28.12.2017;15:05:00;735;4.9;37
28.12.2017;15:15:00;756;5.0;37
28.12.2017;15:25:00;821;5.1;38
28.12.2017;15:35:00;719;5.2;38
28.12.2017;15:45:00;613;5.3;38
28.12.2017;15:55:00;505;5.4;38
28.12.2017;16:05:00;356;5.5;38
28.12.2017;16:15:00;246;5.5;38
28.12.2017;16:25:00;213;5.6;38
28.12.2017;16:35:00;177;5.6;38
28.12.2017;16:45:00;15;5.6;37
29.12.2017;08:15:00;5;0;27
29.12.2017;08:25:00;13;0;27
29.12.2017;08:35:00;22;0;28
29.12.2017;08:45:00;163;0;28
29.12.2017;08:55:00;214;0;29
29.12.2017;09:05:00;268;0.1;30
29.12.2017;09:15:00;315;0.1;30
29.12.2017;09:25:00;466;0.2;31
29.12.2017;09:35:00;1080;0.3;31
29.12.2017;09:45:00;1162;0.5;32
29.12.2017;09:55:00;1041;0.7;32
29.12.2017;10:05:00;1035;0.9;32
29.12.2017;10:15:00;648;1.0;33
29.12.2017;10:25:00;1010;1.1;33
29.12.2017;10:35:00;1216;1.3;34
29.12.2017;10:45:00;1439;1.5;34
29.12.2017;10:55:00;1682;1.8;35
29.12.2017;11:05:00;1923;2.1;36
29.12.2017;11:15:00;2172;2.5;36
29.12.2017;11:25:00;2447;2.9;37
29.12.2017;11:35:00;2710;3.3;38
29.12.2017;11:45:00;2987;3.8;39
29.12.2017;11:55:00;3167;4.3;35
29.12.2017;12:05:00;3555;4.9;36
29.12.2017;12:15:00;3742;5.5;38
29.12.2017;12:25:00;4048;6.2;38
29.12.2017;12:35:00;4925;6.9;36
29.12.2017;12:45:00;5355;7.8;39
29.12.2017;12:55:00;5662;8.8;36
29.12.2017;13:05:00;6253;9.8;38
29.12.2017;13:15:00;5867;10.8;36
29.12.2017;13:25:00;6028;11.8;37
29.12.2017;13:35:00;5377;12.8;36
29.12.2017;13:45:00;4698;13.6;39
29.12.2017;13:55:00;4030;14.3;35
29.12.2017;14:05:00;3386;14.9;37
29.12.2017;14:15:00;2919;15.4;39
29.12.2017;14:25:00;2574;15.8;36
29.12.2017;14:35:00;2412;16.2;36
29.12.2017;14:45:00;1687;16.6;37
29.12.2017;14:55:00;1225;16.8;37
29.12.2017;15:05:00;1188;17.0;38
29.12.2017;15:15:00;1211;17.2;38
29.12.2017;15:25:00;970;17.3;38
29.12.2017;15:35:00;696;17.5;39
29.12.2017;15:45:00;535;17.6;39
29.12.2017;15:55:00;344;17.6;39
29.12.2017;16:05:00;239;17.7;39
29.12.2017;16:15:00;180;17.7;39
29.12.2017;16:25:00;217;17.7;39
29.12.2017;16:35:00;200;17.8;39
29.12.2017;16:45:00;5;17.8;37
30.12.2017;08:35:00;175;0;28
30.12.2017;08:45:00;293;0;29
30.12.2017;08:55:00;498;0.1;30
30.12.2017;09:05:00;510;0.2;30
30.12.2017;09:15:00;787;0.3;31
30.12.2017;09:25:00;1089;0.5;31
30.12.2017;09:35:00;1315;0.7;32
30.12.2017;09:45:00;1771;1.0;32
30.12.2017;09:55:00;2381;1.3;33
30.12.2017;10:05:00;3068;1.8;34
30.12.2017;10:15:00;3304;2.4;35
30.12.2017;10:25:00;3798;2.9;37
30.12.2017;10:35:00;4167;3.6;38
30.12.2017;10:45:00;3650;4.3;38
30.12.2017;10:55:00;4024;4.9;35
30.12.2017;11:05:00;4756;5.7;38
30.12.2017;11:15:00;3977;6.4;35
30.12.2017;11:25:00;5756;7.3;37
30.12.2017;11:35:00;6525;8.3;37
30.12.2017;11:45:00;7099;9.5;37
30.12.2017;11:55:00;7849;10.8;35
30.12.2017;12:05:00;10403;12.4;36
30.12.2017;12:15:00;8399;14.0;38
30.12.2017;12:25:00;6751;15.2;36
30.12.2017;12:35:00;6824;16.3;37
30.12.2017;12:45:00;6548;17.4;37
30.12.2017;12:55:00;6174;18.5;35
30.12.2017;13:05:00;5889;19.5;37
30.12.2017;13:15:00;7159;20.7;35
30.12.2017;13:25:00;6575;21.8;38
30.12.2017;13:35:00;7674;23.1;35
30.12.2017;13:45:00;6056;24.1;39
30.12.2017;13:55:00;4855;25.0;35
30.12.2017;14:05:00;3820;25.7;37
30.12.2017;14:15:00;3714;26.3;39
30.12.2017;14:25:00;4121;27.0;34
30.12.2017;14:35:00;2938;27.4;36
30.12.2017;14:45:00;2221;27.8;37
30.12.2017;14:55:00;3801;28.4;38
30.12.2017;15:05:00;3065;28.9;37
30.12.2017;15:15:00;1385;29.2;35
30.12.2017;15:25:00;1869;29.5;36
30.12.2017;15:35:00;2601;29.9;37
30.12.2017;15:45:00;1851;30.2;38
30.12.2017;15:55:00;906;30.4;38
30.12.2017;16:05:00;625;30.5;38
30.12.2017;16:15:00;518;30.6;38
30.12.2017;16:25:00;175;30.6;38
30.12.2017;16:35:00;23;30.6;37
31.12.2017;08:05:00;7;0;26
31.12.2017;08:15:00;0;0;27
31.12.2017;08:25:00;301;0;28
31.12.2017;08:35:00;455;0.1;29
31.12.2017;08:45:00;597;0.2;30
31.12.2017;08:55:00;773;0.3;30
31.12.2017;09:05:00;941;0.4;31
31.12.2017;09:15:00;1077;0.6;31
31.12.2017;09:25:00;1108;0.8;32
31.12.2017;09:35:00;1147;1.0;32
31.12.2017;09:45:00;1752;1.2;32
31.12.2017;09:55:00;3769;1.8;34
31.12.2017;10:05:00;4455;2.5;36
31.12.2017;10:15:00;3829;3.2;38
31.12.2017;10:25:00;3706;3.8;38
31.12.2017;10:35:00;5696;4.6;35
31.12.2017;10:45:00;7946;5.9;38
31.12.2017;10:55:00;8036;7.2;36
31.12.2017;11:05:00;8235;8.6;35
31.12.2017;11:15:00;8914;10.1;38
31.12.2017;11:25:00;10031;11.6;38
31.12.2017;11:35:00;11178;13.4;37
31.12.2017;11:45:00;12268;15.5;36
31.12.2017;11:55:00;13435;17.6;36
31.12.2017;12:05:00;14462;20.0;35
31.12.2017;12:15:00;15681;22.6;35
31.12.2017;12:25:00;17247;25.4;35
31.12.2017;12:35:00;18115;28.1;38
31.12.2017;12:45:00;18240;31.1;37
31.12.2017;12:55:00;14549;33.7;37
31.12.2017;13:05:00;16477;36.0;38
31.12.2017;13:15:00;11615;38.2;37
31.12.2017;13:25:00;17253;40.7;35
31.12.2017;13:35:00;14902;43.4;35
31.12.2017;13:45:00;18582;46.3;37
31.12.2017;13:55:00;20241;49.8;35
31.12.2017;14:05:00;18255;52.9;37
31.12.2017;14:15:00;16559;55.8;35
31.12.2017;14:25:00;20454;59.1;37
31.12.2017;14:35:00;18354;62.3;35
31.12.2017;14:45:00;19467;65.6;36
31.12.2017;14:55:00;18303;68.7;35
31.12.2017;15:05:00;10782;70.5;38
31.12.2017;15:15:00;11292;72.8;37
31.12.2017;15:25:00;9661;74.6;36
31.12.2017;15:35:00;9893;76.3;35
31.12.2017;15:45:00;7739;77.7;37
31.12.2017;15:55:00;3636;78.4;36
31.12.2017;16:05:00;988;78.8;37
31.12.2017;16:15:00;602;78.9;38
31.12.2017;16:25:00;415;79.0;38
31.12.2017;16:35:00;292;79.0;38
31.12.2017;16:45:00;140;79.1;38
31.12.2017;16:55:00;18;79.1;37
